Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
776894,Brookside Way - Blakedown,2023-04-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
776894,Brookside Way - Blakedown,2023-04-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-04-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
776894,Brookside Way - Blakedown,2023-04-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
776894,Brookside Way - Blakedown,2023-04-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
776894,Brookside Way - Blakedown,2023-04-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-04-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-04-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
776894,Brookside Way - Blakedown,2023-04-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-04-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
776894,Brookside Way - Blakedown,2023-04-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-04-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
776894,Brookside Way - Blakedown,2023-04-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
776894,Brookside Way - Blakedown,2023-04-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
776894,Brookside Way - Blakedown,2023-04-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-04-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
776894,Brookside Way - Blakedown,2023-04-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.2
776894,Brookside Way - Blakedown,2023-04-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.5
776894,Brookside Way - Blakedown,2023-04-09T12:00:00.000+00:00,transformer,,Temperature,C,20.4
776894,Brookside Way - Blakedown,2023-04-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-04-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
776894,Brookside Way - Blakedown,2023-04-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
776894,Brookside Way - Blakedown,2023-04-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
776894,Brookside Way - Blakedown,2023-04-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-04-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.75
776894,Brookside Way - Blakedown,2023-04-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.85
776894,Brookside Way - Blakedown,2023-04-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.79
776894,Brookside Way - Blakedown,2023-04-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-04-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
776894,Brookside Way - Blakedown,2023-04-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
776894,Brookside Way - Blakedown,2023-04-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
776894,Brookside Way - Blakedown,2023-04-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-04-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-04-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
776894,Brookside Way - Blakedown,2023-04-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
776894,Brookside Way - Blakedown,2023-04-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
776894,Brookside Way - Blakedown,2023-04-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-04-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-04-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-04-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-04-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
776894,Brookside Way - Blakedown,2023-04-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
776894,Brookside Way - Blakedown,2023-04-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
776894,Brookside Way - Blakedown,2023-04-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.26
776894,Brookside Way - Blakedown,2023-04-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-04-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-04-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.5
776894,Brookside Way - Blakedown,2023-04-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
776894,Brookside Way - Blakedown,2023-04-09T11:50:00.000+00:00,transformer,,Temperature,C,20.2
776894,Brookside Way - Blakedown,2023-04-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-04-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
776894,Brookside Way - Blakedown,2023-04-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
776894,Brookside Way - Blakedown,2023-04-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
776894,Brookside Way - Blakedown,2023-04-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-04-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.11
776894,Brookside Way - Blakedown,2023-04-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.53
776894,Brookside Way - Blakedown,2023-04-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.6
776894,Brookside Way - Blakedown,2023-04-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
776894,Brookside Way - Blakedown,2023-04-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
776894,Brookside Way - Blakedown,2023-04-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
776894,Brookside Way - Blakedown,2023-04-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
776894,Brookside Way - Blakedown,2023-04-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-04-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
776894,Brookside Way - Blakedown,2023-04-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
776894,Brookside Way - Blakedown,2023-04-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
776894,Brookside Way - Blakedown,2023-04-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-04-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-04-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
776894,Brookside Way - Blakedown,2023-04-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-04-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-04-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
776894,Brookside Way - Blakedown,2023-04-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-04-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
776894,Brookside Way - Blakedown,2023-04-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.91
776894,Brookside Way - Blakedown,2023-04-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-04-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-04-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-04-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-04-09T11:40:00.000+00:00,transformer,,Temperature,C,20.0
776894,Brookside Way - Blakedown,2023-04-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
776894,Brookside Way - Blakedown,2023-04-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
776894,Brookside Way - Blakedown,2023-04-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
776894,Brookside Way - Blakedown,2023-04-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-04-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-04-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.61
776894,Brookside Way - Blakedown,2023-04-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.68
776894,Brookside Way - Blakedown,2023-04-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.25
776894,Brookside Way - Blakedown,2023-04-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
776894,Brookside Way - Blakedown,2023-04-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
776894,Brookside Way - Blakedown,2023-04-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
776894,Brookside Way - Blakedown,2023-04-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-04-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-04-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
776894,Brookside Way - Blakedown,2023-04-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.17
776894,Brookside Way - Blakedown,2023-04-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
776894,Brookside Way - Blakedown,2023-04-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-04-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-04-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
776894,Brookside Way - Blakedown,2023-04-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-04-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
776894,Brookside Way - Blakedown,2023-04-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-04-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
776894,Brookside Way - Blakedown,2023-04-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.4
776894,Brookside Way - Blakedown,2023-04-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-04-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
776894,Brookside Way - Blakedown,2023-04-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-04-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
776894,Brookside Way - Blakedown,2023-04-09T11:30:00.000+00:00,transformer,,Temperature,C,20.3
776894,Brookside Way - Blakedown,2023-04-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-04-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
776894,Brookside Way - Blakedown,2023-04-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-04-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
776894,Brookside Way - Blakedown,2023-04-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
776894,Brookside Way - Blakedown,2023-04-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-04-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-04-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.8
776894,Brookside Way - Blakedown,2023-04-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.27
776894,Brookside Way - Blakedown,2023-04-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.37
776894,Brookside Way - Blakedown,2023-04-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
776894,Brookside Way - Blakedown,2023-04-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
776894,Brookside Way - Blakedown,2023-04-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
776894,Brookside Way - Blakedown,2023-04-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
776894,Brookside Way - Blakedown,2023-04-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-04-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-04-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
776894,Brookside Way - Blakedown,2023-04-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
776894,Brookside Way - Blakedown,2023-04-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
776894,Brookside Way - Blakedown,2023-04-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-04-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-04-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
776894,Brookside Way - Blakedown,2023-04-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-04-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
776894,Brookside Way - Blakedown,2023-04-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-04-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
776894,Brookside Way - Blakedown,2023-04-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.39
776894,Brookside Way - Blakedown,2023-04-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-04-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
776894,Brookside Way - Blakedown,2023-04-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
776894,Brookside Way - Blakedown,2023-04-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
776894,Brookside Way - Blakedown,2023-04-09T11:20:00.000+00:00,transformer,,Temperature,C,20.1
776894,Brookside Way - Blakedown,2023-04-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-04-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
776894,Brookside Way - Blakedown,2023-04-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-04-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
776894,Brookside Way - Blakedown,2023-04-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-04-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
776894,Brookside Way - Blakedown,2023-04-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-04-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-04-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
776894,Brookside Way - Blakedown,2023-04-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.55
776894,Brookside Way - Blakedown,2023-04-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.18
776894,Brookside Way - Blakedown,2023-04-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
776894,Brookside Way - Blakedown,2023-04-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
776894,Brookside Way - Blakedown,2023-04-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
776894,Brookside Way - Blakedown,2023-04-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-04-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-04-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-04-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
776894,Brookside Way - Blakedown,2023-04-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
776894,Brookside Way - Blakedown,2023-04-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
776894,Brookside Way - Blakedown,2023-04-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-04-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-04-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
776894,Brookside Way - Blakedown,2023-04-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-04-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
776894,Brookside Way - Blakedown,2023-04-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-04-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
776894,Brookside Way - Blakedown,2023-04-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.48
776894,Brookside Way - Blakedown,2023-04-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-04-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
776894,Brookside Way - Blakedown,2023-04-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-04-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
776894,Brookside Way - Blakedown,2023-04-09T11:10:00.000+00:00,transformer,,Temperature,C,19.8
776894,Brookside Way - Blakedown,2023-04-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-04-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
776894,Brookside Way - Blakedown,2023-04-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
776894,Brookside Way - Blakedown,2023-04-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
776894,Brookside Way - Blakedown,2023-04-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-04-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-04-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-04-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.4
776894,Brookside Way - Blakedown,2023-04-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.93
776894,Brookside Way - Blakedown,2023-04-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.64
776894,Brookside Way - Blakedown,2023-04-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
776894,Brookside Way - Blakedown,2023-04-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
776894,Brookside Way - Blakedown,2023-04-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
776894,Brookside Way - Blakedown,2023-04-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
776894,Brookside Way - Blakedown,2023-04-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-04-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-04-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
776894,Brookside Way - Blakedown,2023-04-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
776894,Brookside Way - Blakedown,2023-04-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
776894,Brookside Way - Blakedown,2023-04-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-04-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-04-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-04-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-04-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
776894,Brookside Way - Blakedown,2023-04-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776894,Brookside Way - Blakedown,2023-04-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
776894,Brookside Way - Blakedown,2023-04-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
776894,Brookside Way - Blakedown,2023-04-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-04-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-04-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.7
776894,Brookside Way - Blakedown,2023-04-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
776894,Brookside Way - Blakedown,2023-04-09T11:00:00.000+00:00,transformer,,Temperature,C,19.5
776894,Brookside Way - Blakedown,2023-04-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-04-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
776894,Brookside Way - Blakedown,2023-04-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
776894,Brookside Way - Blakedown,2023-04-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
776894,Brookside Way - Blakedown,2023-04-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-04-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-04-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.08
776894,Brookside Way - Blakedown,2023-04-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.75
776894,Brookside Way - Blakedown,2023-04-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.61
776894,Brookside Way - Blakedown,2023-04-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-04-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
776894,Brookside Way - Blakedown,2023-04-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
776894,Brookside Way - Blakedown,2023-04-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
776894,Brookside Way - Blakedown,2023-04-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-04-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-04-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-04-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
776894,Brookside Way - Blakedown,2023-04-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.89
776894,Brookside Way - Blakedown,2023-04-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
776894,Brookside Way - Blakedown,2023-04-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-04-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-04-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-04-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-04-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
776894,Brookside Way - Blakedown,2023-04-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776894,Brookside Way - Blakedown,2023-04-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
776894,Brookside Way - Blakedown,2023-04-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
776894,Brookside Way - Blakedown,2023-04-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-04-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
776894,Brookside Way - Blakedown,2023-04-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
776894,Brookside Way - Blakedown,2023-04-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
776894,Brookside Way - Blakedown,2023-04-09T10:50:00.000+00:00,transformer,,Temperature,C,19.5
776894,Brookside Way - Blakedown,2023-04-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-04-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
776894,Brookside Way - Blakedown,2023-04-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
776894,Brookside Way - Blakedown,2023-04-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
776894,Brookside Way - Blakedown,2023-04-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-04-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.49
776894,Brookside Way - Blakedown,2023-04-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.84
776894,Brookside Way - Blakedown,2023-04-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.8
776894,Brookside Way - Blakedown,2023-04-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
776894,Brookside Way - Blakedown,2023-04-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
776894,Brookside Way - Blakedown,2023-04-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
776894,Brookside Way - Blakedown,2023-04-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
776894,Brookside Way - Blakedown,2023-04-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-04-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
776894,Brookside Way - Blakedown,2023-04-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.8
776894,Brookside Way - Blakedown,2023-04-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
776894,Brookside Way - Blakedown,2023-04-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-04-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-04-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-04-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-04-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
776894,Brookside Way - Blakedown,2023-04-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
776894,Brookside Way - Blakedown,2023-04-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
776894,Brookside Way - Blakedown,2023-04-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
776894,Brookside Way - Blakedown,2023-04-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
776894,Brookside Way - Blakedown,2023-04-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-04-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-04-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
776894,Brookside Way - Blakedown,2023-04-09T10:40:00.000+00:00,transformer,,Temperature,C,20.0
776894,Brookside Way - Blakedown,2023-04-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-04-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
776894,Brookside Way - Blakedown,2023-04-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-04-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.9
776894,Brookside Way - Blakedown,2023-04-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
776894,Brookside Way - Blakedown,2023-04-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-04-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.02
776894,Brookside Way - Blakedown,2023-04-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.52
776894,Brookside Way - Blakedown,2023-04-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
776894,Brookside Way - Blakedown,2023-04-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-04-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-04-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
776894,Brookside Way - Blakedown,2023-04-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
776894,Brookside Way - Blakedown,2023-04-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-04-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
776894,Brookside Way - Blakedown,2023-04-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
776894,Brookside Way - Blakedown,2023-04-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
776894,Brookside Way - Blakedown,2023-04-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-04-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-04-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-04-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-04-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
776894,Brookside Way - Blakedown,2023-04-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
776894,Brookside Way - Blakedown,2023-04-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
776894,Brookside Way - Blakedown,2023-04-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
776894,Brookside Way - Blakedown,2023-04-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-04-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-04-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
776894,Brookside Way - Blakedown,2023-04-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
776894,Brookside Way - Blakedown,2023-04-09T10:30:00.000+00:00,transformer,,Temperature,C,20.0
776894,Brookside Way - Blakedown,2023-04-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-04-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
776894,Brookside Way - Blakedown,2023-04-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
776894,Brookside Way - Blakedown,2023-04-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
776894,Brookside Way - Blakedown,2023-04-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-04-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-04-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.2
776894,Brookside Way - Blakedown,2023-04-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.66
776894,Brookside Way - Blakedown,2023-04-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.72
776894,Brookside Way - Blakedown,2023-04-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-04-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
776894,Brookside Way - Blakedown,2023-04-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
776894,Brookside Way - Blakedown,2023-04-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
776894,Brookside Way - Blakedown,2023-04-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-04-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
776894,Brookside Way - Blakedown,2023-04-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
776894,Brookside Way - Blakedown,2023-04-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
776894,Brookside Way - Blakedown,2023-04-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-04-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
776894,Brookside Way - Blakedown,2023-04-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
776894,Brookside Way - Blakedown,2023-04-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-04-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-04-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
776894,Brookside Way - Blakedown,2023-04-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
776894,Brookside Way - Blakedown,2023-04-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
776894,Brookside Way - Blakedown,2023-04-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
776894,Brookside Way - Blakedown,2023-04-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
776894,Brookside Way - Blakedown,2023-04-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
776894,Brookside Way - Blakedown,2023-04-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.1
776894,Brookside Way - Blakedown,2023-04-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
776894,Brookside Way - Blakedown,2023-04-09T10:20:00.000+00:00,transformer,,Temperature,C,18.7
776894,Brookside Way - Blakedown,2023-04-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
776894,Brookside Way - Blakedown,2023-04-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
776894,Brookside Way - Blakedown,2023-04-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
776894,Brookside Way - Blakedown,2023-04-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-04-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.01
776894,Brookside Way - Blakedown,2023-04-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.66
776894,Brookside Way - Blakedown,2023-04-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.73
776894,Brookside Way - Blakedown,2023-04-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
776894,Brookside Way - Blakedown,2023-04-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-04-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
776894,Brookside Way - Blakedown,2023-04-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
776894,Brookside Way - Blakedown,2023-04-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-04-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-04-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
776894,Brookside Way - Blakedown,2023-04-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
776894,Brookside Way - Blakedown,2023-04-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
776894,Brookside Way - Blakedown,2023-04-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-04-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-04-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-04-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-04-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-04-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
776894,Brookside Way - Blakedown,2023-04-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
776894,Brookside Way - Blakedown,2023-04-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
776894,Brookside Way - Blakedown,2023-04-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-04-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
776894,Brookside Way - Blakedown,2023-04-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
776894,Brookside Way - Blakedown,2023-04-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
776894,Brookside Way - Blakedown,2023-04-09T10:10:00.000+00:00,transformer,,Temperature,C,18.3
776894,Brookside Way - Blakedown,2023-04-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
776894,Brookside Way - Blakedown,2023-04-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
776894,Brookside Way - Blakedown,2023-04-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
776894,Brookside Way - Blakedown,2023-04-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-04-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-04-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-04-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.82
776894,Brookside Way - Blakedown,2023-04-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.37
776894,Brookside Way - Blakedown,2023-04-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.23
776894,Brookside Way - Blakedown,2023-04-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-04-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
776894,Brookside Way - Blakedown,2023-04-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
776894,Brookside Way - Blakedown,2023-04-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
776894,Brookside Way - Blakedown,2023-04-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-04-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-04-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
776894,Brookside Way - Blakedown,2023-04-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
776894,Brookside Way - Blakedown,2023-04-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
776894,Brookside Way - Blakedown,2023-04-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-04-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-04-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-04-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776894,Brookside Way - Blakedown,2023-04-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-04-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
776894,Brookside Way - Blakedown,2023-04-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
776894,Brookside Way - Blakedown,2023-04-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
776894,Brookside Way - Blakedown,2023-04-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
776894,Brookside Way - Blakedown,2023-04-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
776894,Brookside Way - Blakedown,2023-04-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
776894,Brookside Way - Blakedown,2023-04-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-04-09T10:00:00.000+00:00,transformer,,Temperature,C,18.5
776894,Brookside Way - Blakedown,2023-04-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-04-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
776894,Brookside Way - Blakedown,2023-04-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
776894,Brookside Way - Blakedown,2023-04-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
776894,Brookside Way - Blakedown,2023-04-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-04-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-04-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-04-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.6
776894,Brookside Way - Blakedown,2023-04-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.54
776894,Brookside Way - Blakedown,2023-04-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.5
776894,Brookside Way - Blakedown,2023-04-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-04-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
776894,Brookside Way - Blakedown,2023-04-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
776894,Brookside Way - Blakedown,2023-04-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
776894,Brookside Way - Blakedown,2023-04-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
