Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776894,Brookside Way - Blakedown,2023-04-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-04-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-04-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-04-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-04-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776894,Brookside Way - Blakedown,2023-04-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
776894,Brookside Way - Blakedown,2023-04-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
776894,Brookside Way - Blakedown,2023-04-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-04-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-04-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.3
776894,Brookside Way - Blakedown,2023-04-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-04-09T07:40:00.000+00:00,transformer,,Temperature,C,17.2
776894,Brookside Way - Blakedown,2023-04-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
776894,Brookside Way - Blakedown,2023-04-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-04-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
776894,Brookside Way - Blakedown,2023-04-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
776894,Brookside Way - Blakedown,2023-04-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-04-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-04-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-04-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
776894,Brookside Way - Blakedown,2023-04-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.55
776894,Brookside Way - Blakedown,2023-04-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.45
776894,Brookside Way - Blakedown,2023-04-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-04-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
776894,Brookside Way - Blakedown,2023-04-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
776894,Brookside Way - Blakedown,2023-04-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
776894,Brookside Way - Blakedown,2023-04-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-04-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-04-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-04-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
776894,Brookside Way - Blakedown,2023-04-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
776894,Brookside Way - Blakedown,2023-04-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
776894,Brookside Way - Blakedown,2023-04-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776894,Brookside Way - Blakedown,2023-04-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-04-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-04-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-04-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-04-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
776894,Brookside Way - Blakedown,2023-04-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
776894,Brookside Way - Blakedown,2023-04-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-04-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
776894,Brookside Way - Blakedown,2023-04-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
776894,Brookside Way - Blakedown,2023-04-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.2
776894,Brookside Way - Blakedown,2023-04-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.0
776894,Brookside Way - Blakedown,2023-04-09T07:30:00.000+00:00,transformer,,Temperature,C,16.2
776894,Brookside Way - Blakedown,2023-04-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
776894,Brookside Way - Blakedown,2023-04-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
776894,Brookside Way - Blakedown,2023-04-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
776894,Brookside Way - Blakedown,2023-04-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-04-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-04-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-04-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.2
776894,Brookside Way - Blakedown,2023-04-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.63
776894,Brookside Way - Blakedown,2023-04-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.17
776894,Brookside Way - Blakedown,2023-04-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-04-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
776894,Brookside Way - Blakedown,2023-04-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
776894,Brookside Way - Blakedown,2023-04-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
776894,Brookside Way - Blakedown,2023-04-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-04-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-04-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
776894,Brookside Way - Blakedown,2023-04-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
776894,Brookside Way - Blakedown,2023-04-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
776894,Brookside Way - Blakedown,2023-04-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-04-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-04-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-04-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-04-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
776894,Brookside Way - Blakedown,2023-04-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
776894,Brookside Way - Blakedown,2023-04-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
776894,Brookside Way - Blakedown,2023-04-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-04-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-04-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
776894,Brookside Way - Blakedown,2023-04-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
776894,Brookside Way - Blakedown,2023-04-09T07:20:00.000+00:00,transformer,,Temperature,C,15.5
776894,Brookside Way - Blakedown,2023-04-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
776894,Brookside Way - Blakedown,2023-04-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776894,Brookside Way - Blakedown,2023-04-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776894,Brookside Way - Blakedown,2023-04-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-04-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-04-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.3
776894,Brookside Way - Blakedown,2023-04-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.85
776894,Brookside Way - Blakedown,2023-04-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.03
776894,Brookside Way - Blakedown,2023-04-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-04-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-04-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
776894,Brookside Way - Blakedown,2023-04-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
776894,Brookside Way - Blakedown,2023-04-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-04-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-04-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
776894,Brookside Way - Blakedown,2023-04-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
776894,Brookside Way - Blakedown,2023-04-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-04-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776894,Brookside Way - Blakedown,2023-04-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-04-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-04-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-04-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
776894,Brookside Way - Blakedown,2023-04-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
776894,Brookside Way - Blakedown,2023-04-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
776894,Brookside Way - Blakedown,2023-04-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-04-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
776894,Brookside Way - Blakedown,2023-04-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
776894,Brookside Way - Blakedown,2023-04-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-04-09T07:10:00.000+00:00,transformer,,Temperature,C,13.9
776894,Brookside Way - Blakedown,2023-04-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
776894,Brookside Way - Blakedown,2023-04-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-04-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
776894,Brookside Way - Blakedown,2023-04-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-04-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
776894,Brookside Way - Blakedown,2023-04-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-04-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-04-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.68
776894,Brookside Way - Blakedown,2023-04-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.84
776894,Brookside Way - Blakedown,2023-04-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.74
776894,Brookside Way - Blakedown,2023-04-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-04-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-04-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
776894,Brookside Way - Blakedown,2023-04-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-04-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-04-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-04-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
776894,Brookside Way - Blakedown,2023-04-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
776894,Brookside Way - Blakedown,2023-04-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
776894,Brookside Way - Blakedown,2023-04-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-04-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-04-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-04-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-04-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
776894,Brookside Way - Blakedown,2023-04-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
776894,Brookside Way - Blakedown,2023-04-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
776894,Brookside Way - Blakedown,2023-04-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-04-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
776894,Brookside Way - Blakedown,2023-04-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-04-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-04-09T07:00:00.000+00:00,transformer,,Temperature,C,12.3
776894,Brookside Way - Blakedown,2023-04-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
776894,Brookside Way - Blakedown,2023-04-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-04-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
776894,Brookside Way - Blakedown,2023-04-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-04-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776894,Brookside Way - Blakedown,2023-04-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-04-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-04-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.92
776894,Brookside Way - Blakedown,2023-04-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.34
776894,Brookside Way - Blakedown,2023-04-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.32
776894,Brookside Way - Blakedown,2023-04-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-04-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-04-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
776894,Brookside Way - Blakedown,2023-04-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
776894,Brookside Way - Blakedown,2023-04-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-04-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-04-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
776894,Brookside Way - Blakedown,2023-04-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
776894,Brookside Way - Blakedown,2023-04-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
776894,Brookside Way - Blakedown,2023-04-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-04-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-04-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-04-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-04-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
776894,Brookside Way - Blakedown,2023-04-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
776894,Brookside Way - Blakedown,2023-04-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
776894,Brookside Way - Blakedown,2023-04-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-04-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
776894,Brookside Way - Blakedown,2023-04-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
776894,Brookside Way - Blakedown,2023-04-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
776894,Brookside Way - Blakedown,2023-04-09T06:50:00.000+00:00,transformer,,Temperature,C,12.0
776894,Brookside Way - Blakedown,2023-04-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-04-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
776894,Brookside Way - Blakedown,2023-04-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-04-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
776894,Brookside Way - Blakedown,2023-04-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-04-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776894,Brookside Way - Blakedown,2023-04-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-04-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-04-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.63
776894,Brookside Way - Blakedown,2023-04-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.53
776894,Brookside Way - Blakedown,2023-04-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.61
776894,Brookside Way - Blakedown,2023-04-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-04-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
776894,Brookside Way - Blakedown,2023-04-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
776894,Brookside Way - Blakedown,2023-04-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
776894,Brookside Way - Blakedown,2023-04-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-04-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-04-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-04-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
776894,Brookside Way - Blakedown,2023-04-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
776894,Brookside Way - Blakedown,2023-04-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
776894,Brookside Way - Blakedown,2023-04-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776894,Brookside Way - Blakedown,2023-04-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-04-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-04-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-04-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
776894,Brookside Way - Blakedown,2023-04-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
776894,Brookside Way - Blakedown,2023-04-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-04-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-04-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
776894,Brookside Way - Blakedown,2023-04-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.0
776894,Brookside Way - Blakedown,2023-04-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.9
776894,Brookside Way - Blakedown,2023-04-09T06:40:00.000+00:00,transformer,,Temperature,C,12.0
776894,Brookside Way - Blakedown,2023-04-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-04-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
776894,Brookside Way - Blakedown,2023-04-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-04-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
776894,Brookside Way - Blakedown,2023-04-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-04-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
776894,Brookside Way - Blakedown,2023-04-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-04-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-04-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-04-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.11
776894,Brookside Way - Blakedown,2023-04-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.51
776894,Brookside Way - Blakedown,2023-04-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.61
776894,Brookside Way - Blakedown,2023-04-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-04-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
776894,Brookside Way - Blakedown,2023-04-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
776894,Brookside Way - Blakedown,2023-04-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
776894,Brookside Way - Blakedown,2023-04-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-04-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-04-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
776894,Brookside Way - Blakedown,2023-04-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
776894,Brookside Way - Blakedown,2023-04-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
776894,Brookside Way - Blakedown,2023-04-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776894,Brookside Way - Blakedown,2023-04-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-04-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-04-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776894,Brookside Way - Blakedown,2023-04-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
776894,Brookside Way - Blakedown,2023-04-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
776894,Brookside Way - Blakedown,2023-04-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
776894,Brookside Way - Blakedown,2023-04-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-04-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
776894,Brookside Way - Blakedown,2023-04-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.7
776894,Brookside Way - Blakedown,2023-04-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.4
776894,Brookside Way - Blakedown,2023-04-09T06:30:00.000+00:00,transformer,,Temperature,C,11.8
776894,Brookside Way - Blakedown,2023-04-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
776894,Brookside Way - Blakedown,2023-04-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-04-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
776894,Brookside Way - Blakedown,2023-04-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-04-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
776894,Brookside Way - Blakedown,2023-04-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-04-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-04-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-04-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
776894,Brookside Way - Blakedown,2023-04-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
776894,Brookside Way - Blakedown,2023-04-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.52
776894,Brookside Way - Blakedown,2023-04-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-04-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
776894,Brookside Way - Blakedown,2023-04-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
776894,Brookside Way - Blakedown,2023-04-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
776894,Brookside Way - Blakedown,2023-04-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-04-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-04-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
776894,Brookside Way - Blakedown,2023-04-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
776894,Brookside Way - Blakedown,2023-04-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
776894,Brookside Way - Blakedown,2023-04-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-04-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-04-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-04-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-04-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-04-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-04-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
776894,Brookside Way - Blakedown,2023-04-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
776894,Brookside Way - Blakedown,2023-04-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-04-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-04-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
776894,Brookside Way - Blakedown,2023-04-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.7
776894,Brookside Way - Blakedown,2023-04-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.8
776894,Brookside Way - Blakedown,2023-04-09T06:20:00.000+00:00,transformer,,Temperature,C,11.8
776894,Brookside Way - Blakedown,2023-04-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-04-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
776894,Brookside Way - Blakedown,2023-04-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
776894,Brookside Way - Blakedown,2023-04-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-04-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
776894,Brookside Way - Blakedown,2023-04-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-04-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-04-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.3
776894,Brookside Way - Blakedown,2023-04-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.35
776894,Brookside Way - Blakedown,2023-04-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.08
776894,Brookside Way - Blakedown,2023-04-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-04-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
776894,Brookside Way - Blakedown,2023-04-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
776894,Brookside Way - Blakedown,2023-04-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
776894,Brookside Way - Blakedown,2023-04-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-04-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-04-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
776894,Brookside Way - Blakedown,2023-04-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
776894,Brookside Way - Blakedown,2023-04-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-04-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-04-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-04-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-04-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-04-09T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-09T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-04-09T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-09T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
776894,Brookside Way - Blakedown,2023-04-09T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
776894,Brookside Way - Blakedown,2023-04-09T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
776894,Brookside Way - Blakedown,2023-04-09T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-04-09T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
776894,Brookside Way - Blakedown,2023-04-09T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
776894,Brookside Way - Blakedown,2023-04-09T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
776894,Brookside Way - Blakedown,2023-04-09T06:10:00.000+00:00,transformer,,Temperature,C,11.8
776894,Brookside Way - Blakedown,2023-04-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-04-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
776894,Brookside Way - Blakedown,2023-04-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-04-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
776894,Brookside Way - Blakedown,2023-04-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-04-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
776894,Brookside Way - Blakedown,2023-04-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-04-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-04-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-04-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.79
776894,Brookside Way - Blakedown,2023-04-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.16
776894,Brookside Way - Blakedown,2023-04-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.58
776894,Brookside Way - Blakedown,2023-04-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-04-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
776894,Brookside Way - Blakedown,2023-04-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
776894,Brookside Way - Blakedown,2023-04-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
776894,Brookside Way - Blakedown,2023-04-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-04-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-04-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
776894,Brookside Way - Blakedown,2023-04-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
776894,Brookside Way - Blakedown,2023-04-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
776894,Brookside Way - Blakedown,2023-04-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776894,Brookside Way - Blakedown,2023-04-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-04-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-04-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776894,Brookside Way - Blakedown,2023-04-09T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-09T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-09T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-09T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
776894,Brookside Way - Blakedown,2023-04-09T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
776894,Brookside Way - Blakedown,2023-04-09T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
776894,Brookside Way - Blakedown,2023-04-09T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-04-09T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
776894,Brookside Way - Blakedown,2023-04-09T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.8
776894,Brookside Way - Blakedown,2023-04-09T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.2
776894,Brookside Way - Blakedown,2023-04-09T06:00:00.000+00:00,transformer,,Temperature,C,11.8
776894,Brookside Way - Blakedown,2023-04-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-04-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
776894,Brookside Way - Blakedown,2023-04-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-04-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
776894,Brookside Way - Blakedown,2023-04-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-04-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
776894,Brookside Way - Blakedown,2023-04-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-04-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776894,Brookside Way - Blakedown,2023-04-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-04-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.83
776894,Brookside Way - Blakedown,2023-04-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.62
776894,Brookside Way - Blakedown,2023-04-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.55
776894,Brookside Way - Blakedown,2023-04-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-04-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-04-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
776894,Brookside Way - Blakedown,2023-04-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
776894,Brookside Way - Blakedown,2023-04-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-04-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-04-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-04-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-04-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
776894,Brookside Way - Blakedown,2023-04-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-04-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-04-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-04-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-04-09T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-09T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-04-09T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-09T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
776894,Brookside Way - Blakedown,2023-04-09T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
776894,Brookside Way - Blakedown,2023-04-09T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
776894,Brookside Way - Blakedown,2023-04-09T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-04-09T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
776894,Brookside Way - Blakedown,2023-04-09T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.8
776894,Brookside Way - Blakedown,2023-04-09T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
776894,Brookside Way - Blakedown,2023-04-09T05:50:00.000+00:00,transformer,,Temperature,C,11.8
776894,Brookside Way - Blakedown,2023-04-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
776894,Brookside Way - Blakedown,2023-04-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-04-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776894,Brookside Way - Blakedown,2023-04-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776894,Brookside Way - Blakedown,2023-04-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
776894,Brookside Way - Blakedown,2023-04-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-04-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776894,Brookside Way - Blakedown,2023-04-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-04-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.33
776894,Brookside Way - Blakedown,2023-04-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.25
776894,Brookside Way - Blakedown,2023-04-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.47
776894,Brookside Way - Blakedown,2023-04-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-04-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
776894,Brookside Way - Blakedown,2023-04-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
776894,Brookside Way - Blakedown,2023-04-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
776894,Brookside Way - Blakedown,2023-04-09T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-09T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-04-09T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-04-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
776894,Brookside Way - Blakedown,2023-04-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
776894,Brookside Way - Blakedown,2023-04-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
776894,Brookside Way - Blakedown,2023-04-09T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-04-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-04-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-04-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-04-09T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-09T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
776894,Brookside Way - Blakedown,2023-04-09T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-09T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-04-09T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
776894,Brookside Way - Blakedown,2023-04-09T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
776894,Brookside Way - Blakedown,2023-04-09T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-04-09T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
776894,Brookside Way - Blakedown,2023-04-09T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
776894,Brookside Way - Blakedown,2023-04-09T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-04-09T05:40:00.000+00:00,transformer,,Temperature,C,11.8
776894,Brookside Way - Blakedown,2023-04-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-04-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
776894,Brookside Way - Blakedown,2023-04-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-04-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776894,Brookside Way - Blakedown,2023-04-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-04-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
776894,Brookside Way - Blakedown,2023-04-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-04-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-04-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-04-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.21
776894,Brookside Way - Blakedown,2023-04-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.56
776894,Brookside Way - Blakedown,2023-04-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.27
776894,Brookside Way - Blakedown,2023-04-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-04-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
776894,Brookside Way - Blakedown,2023-04-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
776894,Brookside Way - Blakedown,2023-04-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-04-09T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-09T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-04-09T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-04-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
776894,Brookside Way - Blakedown,2023-04-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
776894,Brookside Way - Blakedown,2023-04-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
776894,Brookside Way - Blakedown,2023-04-09T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-04-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-04-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-04-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
