Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-09T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-09T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
776894,Brookside Way - Blakedown,2023-04-09T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-09T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776894,Brookside Way - Blakedown,2023-04-09T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-04-09T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
776894,Brookside Way - Blakedown,2023-04-09T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-04-09T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
776894,Brookside Way - Blakedown,2023-04-09T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.6
776894,Brookside Way - Blakedown,2023-04-09T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
776894,Brookside Way - Blakedown,2023-04-09T05:30:00.000+00:00,transformer,,Temperature,C,11.8
776894,Brookside Way - Blakedown,2023-04-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-04-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
776894,Brookside Way - Blakedown,2023-04-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776894,Brookside Way - Blakedown,2023-04-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
776894,Brookside Way - Blakedown,2023-04-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-04-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
776894,Brookside Way - Blakedown,2023-04-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-04-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-04-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-04-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.94
776894,Brookside Way - Blakedown,2023-04-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.78
776894,Brookside Way - Blakedown,2023-04-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.1
776894,Brookside Way - Blakedown,2023-04-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-04-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-04-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
776894,Brookside Way - Blakedown,2023-04-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
776894,Brookside Way - Blakedown,2023-04-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-04-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-04-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-04-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
776894,Brookside Way - Blakedown,2023-04-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
776894,Brookside Way - Blakedown,2023-04-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
776894,Brookside Way - Blakedown,2023-04-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776894,Brookside Way - Blakedown,2023-04-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-04-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-04-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-04-09T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-09T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-09T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-09T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-04-09T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
776894,Brookside Way - Blakedown,2023-04-09T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-04-09T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-04-09T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
776894,Brookside Way - Blakedown,2023-04-09T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
776894,Brookside Way - Blakedown,2023-04-09T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
776894,Brookside Way - Blakedown,2023-04-09T05:20:00.000+00:00,transformer,,Temperature,C,11.9
776894,Brookside Way - Blakedown,2023-04-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
776894,Brookside Way - Blakedown,2023-04-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776894,Brookside Way - Blakedown,2023-04-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
776894,Brookside Way - Blakedown,2023-04-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776894,Brookside Way - Blakedown,2023-04-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
776894,Brookside Way - Blakedown,2023-04-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-04-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-04-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-04-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.21
776894,Brookside Way - Blakedown,2023-04-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.52
776894,Brookside Way - Blakedown,2023-04-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.96
776894,Brookside Way - Blakedown,2023-04-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-04-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
776894,Brookside Way - Blakedown,2023-04-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
776894,Brookside Way - Blakedown,2023-04-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
776894,Brookside Way - Blakedown,2023-04-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-04-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-04-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-04-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
776894,Brookside Way - Blakedown,2023-04-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-04-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
776894,Brookside Way - Blakedown,2023-04-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776894,Brookside Way - Blakedown,2023-04-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776894,Brookside Way - Blakedown,2023-04-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-04-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-04-09T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-09T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-09T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-09T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
776894,Brookside Way - Blakedown,2023-04-09T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
776894,Brookside Way - Blakedown,2023-04-09T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-04-09T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-04-09T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-04-09T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
776894,Brookside Way - Blakedown,2023-04-09T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
776894,Brookside Way - Blakedown,2023-04-09T05:10:00.000+00:00,transformer,,Temperature,C,12.1
776894,Brookside Way - Blakedown,2023-04-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776894,Brookside Way - Blakedown,2023-04-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776894,Brookside Way - Blakedown,2023-04-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
776894,Brookside Way - Blakedown,2023-04-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776894,Brookside Way - Blakedown,2023-04-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
776894,Brookside Way - Blakedown,2023-04-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-04-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-04-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-04-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.47
776894,Brookside Way - Blakedown,2023-04-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.67
776894,Brookside Way - Blakedown,2023-04-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.25
776894,Brookside Way - Blakedown,2023-04-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-04-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
776894,Brookside Way - Blakedown,2023-04-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
776894,Brookside Way - Blakedown,2023-04-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
776894,Brookside Way - Blakedown,2023-04-09T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-04-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-04-09T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-04-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
776894,Brookside Way - Blakedown,2023-04-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
776894,Brookside Way - Blakedown,2023-04-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
776894,Brookside Way - Blakedown,2023-04-09T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776894,Brookside Way - Blakedown,2023-04-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776894,Brookside Way - Blakedown,2023-04-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-04-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-04-09T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-09T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-09T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-09T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-04-09T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
776894,Brookside Way - Blakedown,2023-04-09T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-04-09T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-04-09T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-04-09T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
776894,Brookside Way - Blakedown,2023-04-09T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-04-09T05:00:00.000+00:00,transformer,,Temperature,C,12.2
776894,Brookside Way - Blakedown,2023-04-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
776894,Brookside Way - Blakedown,2023-04-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776894,Brookside Way - Blakedown,2023-04-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
776894,Brookside Way - Blakedown,2023-04-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776894,Brookside Way - Blakedown,2023-04-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
776894,Brookside Way - Blakedown,2023-04-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-04-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-04-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-04-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-04-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.66
776894,Brookside Way - Blakedown,2023-04-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.98
776894,Brookside Way - Blakedown,2023-04-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-04-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-04-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
776894,Brookside Way - Blakedown,2023-04-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
776894,Brookside Way - Blakedown,2023-04-09T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-04-09T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-04-09T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
776894,Brookside Way - Blakedown,2023-04-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
776894,Brookside Way - Blakedown,2023-04-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
776894,Brookside Way - Blakedown,2023-04-09T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776894,Brookside Way - Blakedown,2023-04-09T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-04-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-04-09T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-04-09T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-09T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-09T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-09T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
776894,Brookside Way - Blakedown,2023-04-09T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
776894,Brookside Way - Blakedown,2023-04-09T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-04-09T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-04-09T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-04-09T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-04-09T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
776894,Brookside Way - Blakedown,2023-04-09T04:50:00.000+00:00,transformer,,Temperature,C,12.4
776894,Brookside Way - Blakedown,2023-04-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-04-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
776894,Brookside Way - Blakedown,2023-04-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-04-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
776894,Brookside Way - Blakedown,2023-04-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-04-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
776894,Brookside Way - Blakedown,2023-04-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-04-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776894,Brookside Way - Blakedown,2023-04-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-04-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.86
776894,Brookside Way - Blakedown,2023-04-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.8
776894,Brookside Way - Blakedown,2023-04-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.97
776894,Brookside Way - Blakedown,2023-04-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-04-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-04-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
776894,Brookside Way - Blakedown,2023-04-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
776894,Brookside Way - Blakedown,2023-04-09T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-04-09T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-04-09T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-04-09T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
776894,Brookside Way - Blakedown,2023-04-09T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
776894,Brookside Way - Blakedown,2023-04-09T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-04-09T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776894,Brookside Way - Blakedown,2023-04-09T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-04-09T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-04-09T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-04-09T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-09T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-09T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-09T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-04-09T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-04-09T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-04-09T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-04-09T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-04-09T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
776894,Brookside Way - Blakedown,2023-04-09T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-04-09T04:40:00.000+00:00,transformer,,Temperature,C,12.4
776894,Brookside Way - Blakedown,2023-04-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-04-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
776894,Brookside Way - Blakedown,2023-04-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
776894,Brookside Way - Blakedown,2023-04-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-04-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
776894,Brookside Way - Blakedown,2023-04-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-04-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-04-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-04-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.16
776894,Brookside Way - Blakedown,2023-04-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.54
776894,Brookside Way - Blakedown,2023-04-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.5
776894,Brookside Way - Blakedown,2023-04-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-04-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
776894,Brookside Way - Blakedown,2023-04-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-04-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
776894,Brookside Way - Blakedown,2023-04-09T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-09T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-04-09T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-04-09T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
776894,Brookside Way - Blakedown,2023-04-09T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
776894,Brookside Way - Blakedown,2023-04-09T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
776894,Brookside Way - Blakedown,2023-04-09T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776894,Brookside Way - Blakedown,2023-04-09T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-04-09T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-04-09T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-04-09T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-09T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-09T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-09T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-04-09T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
776894,Brookside Way - Blakedown,2023-04-09T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-04-09T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-04-09T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
776894,Brookside Way - Blakedown,2023-04-09T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
776894,Brookside Way - Blakedown,2023-04-09T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-04-09T04:30:00.000+00:00,transformer,,Temperature,C,12.5
776894,Brookside Way - Blakedown,2023-04-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-04-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
776894,Brookside Way - Blakedown,2023-04-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-04-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
776894,Brookside Way - Blakedown,2023-04-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
776894,Brookside Way - Blakedown,2023-04-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-04-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-04-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-04-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.3
776894,Brookside Way - Blakedown,2023-04-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.7
776894,Brookside Way - Blakedown,2023-04-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.44
776894,Brookside Way - Blakedown,2023-04-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-04-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-04-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
776894,Brookside Way - Blakedown,2023-04-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
776894,Brookside Way - Blakedown,2023-04-09T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-09T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-04-09T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-09T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-04-09T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
776894,Brookside Way - Blakedown,2023-04-09T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
776894,Brookside Way - Blakedown,2023-04-09T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776894,Brookside Way - Blakedown,2023-04-09T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-04-09T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-04-09T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-04-09T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-09T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-09T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-09T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-04-09T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-04-09T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-04-09T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-04-09T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
776894,Brookside Way - Blakedown,2023-04-09T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.7
776894,Brookside Way - Blakedown,2023-04-09T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.1
776894,Brookside Way - Blakedown,2023-04-09T04:20:00.000+00:00,transformer,,Temperature,C,12.6
776894,Brookside Way - Blakedown,2023-04-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-04-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
776894,Brookside Way - Blakedown,2023-04-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
776894,Brookside Way - Blakedown,2023-04-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-04-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
776894,Brookside Way - Blakedown,2023-04-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-04-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776894,Brookside Way - Blakedown,2023-04-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-04-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.09
776894,Brookside Way - Blakedown,2023-04-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.45
776894,Brookside Way - Blakedown,2023-04-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.64
776894,Brookside Way - Blakedown,2023-04-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-04-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
776894,Brookside Way - Blakedown,2023-04-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
776894,Brookside Way - Blakedown,2023-04-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
776894,Brookside Way - Blakedown,2023-04-09T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-04-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-04-09T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-04-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
776894,Brookside Way - Blakedown,2023-04-09T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
776894,Brookside Way - Blakedown,2023-04-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
776894,Brookside Way - Blakedown,2023-04-09T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
776894,Brookside Way - Blakedown,2023-04-09T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776894,Brookside Way - Blakedown,2023-04-09T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-04-09T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-04-09T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-09T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-09T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-09T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
776894,Brookside Way - Blakedown,2023-04-09T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
776894,Brookside Way - Blakedown,2023-04-09T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-04-09T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-04-09T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
776894,Brookside Way - Blakedown,2023-04-09T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.4
776894,Brookside Way - Blakedown,2023-04-09T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.0
776894,Brookside Way - Blakedown,2023-04-09T04:10:00.000+00:00,transformer,,Temperature,C,12.7
776894,Brookside Way - Blakedown,2023-04-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
776894,Brookside Way - Blakedown,2023-04-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-04-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
776894,Brookside Way - Blakedown,2023-04-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-04-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
776894,Brookside Way - Blakedown,2023-04-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-04-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776894,Brookside Way - Blakedown,2023-04-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-04-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-04-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.23
776894,Brookside Way - Blakedown,2023-04-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-04-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-04-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
776894,Brookside Way - Blakedown,2023-04-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
776894,Brookside Way - Blakedown,2023-04-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
776894,Brookside Way - Blakedown,2023-04-09T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-09T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-04-09T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-04-09T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
776894,Brookside Way - Blakedown,2023-04-09T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
776894,Brookside Way - Blakedown,2023-04-09T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
776894,Brookside Way - Blakedown,2023-04-09T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776894,Brookside Way - Blakedown,2023-04-09T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776894,Brookside Way - Blakedown,2023-04-09T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-04-09T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-04-09T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-09T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-09T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-09T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-04-09T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-04-09T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-04-09T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-04-09T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
776894,Brookside Way - Blakedown,2023-04-09T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
776894,Brookside Way - Blakedown,2023-04-09T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
776894,Brookside Way - Blakedown,2023-04-09T04:00:00.000+00:00,transformer,,Temperature,C,12.8
776894,Brookside Way - Blakedown,2023-04-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
776894,Brookside Way - Blakedown,2023-04-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
776894,Brookside Way - Blakedown,2023-04-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-04-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
776894,Brookside Way - Blakedown,2023-04-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-04-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-04-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-04-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.01
776894,Brookside Way - Blakedown,2023-04-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.06
776894,Brookside Way - Blakedown,2023-04-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.82
776894,Brookside Way - Blakedown,2023-04-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-04-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
776894,Brookside Way - Blakedown,2023-04-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-04-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
776894,Brookside Way - Blakedown,2023-04-09T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-09T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-04-09T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-04-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-04-09T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
776894,Brookside Way - Blakedown,2023-04-09T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
776894,Brookside Way - Blakedown,2023-04-09T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776894,Brookside Way - Blakedown,2023-04-09T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776894,Brookside Way - Blakedown,2023-04-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-04-09T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
776894,Brookside Way - Blakedown,2023-04-09T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-09T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-09T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-09T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
776894,Brookside Way - Blakedown,2023-04-09T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-04-09T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-04-09T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-04-09T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
776894,Brookside Way - Blakedown,2023-04-09T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
776894,Brookside Way - Blakedown,2023-04-09T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
776894,Brookside Way - Blakedown,2023-04-09T03:50:00.000+00:00,transformer,,Temperature,C,13.0
776894,Brookside Way - Blakedown,2023-04-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
776894,Brookside Way - Blakedown,2023-04-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-04-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
776894,Brookside Way - Blakedown,2023-04-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-04-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
776894,Brookside Way - Blakedown,2023-04-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-04-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-04-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-04-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.7
776894,Brookside Way - Blakedown,2023-04-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-04-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.65
776894,Brookside Way - Blakedown,2023-04-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-04-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
776894,Brookside Way - Blakedown,2023-04-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
776894,Brookside Way - Blakedown,2023-04-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
776894,Brookside Way - Blakedown,2023-04-09T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-09T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-04-09T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-04-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-04-09T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
776894,Brookside Way - Blakedown,2023-04-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-04-09T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776894,Brookside Way - Blakedown,2023-04-09T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776894,Brookside Way - Blakedown,2023-04-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776894,Brookside Way - Blakedown,2023-04-09T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-04-09T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-09T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-09T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-09T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
776894,Brookside Way - Blakedown,2023-04-09T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-04-09T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
776894,Brookside Way - Blakedown,2023-04-09T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-04-09T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-04-09T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
776894,Brookside Way - Blakedown,2023-04-09T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
776894,Brookside Way - Blakedown,2023-04-09T03:40:00.000+00:00,transformer,,Temperature,C,13.1
776894,Brookside Way - Blakedown,2023-04-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-04-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
776894,Brookside Way - Blakedown,2023-04-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-04-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
776894,Brookside Way - Blakedown,2023-04-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-04-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
776894,Brookside Way - Blakedown,2023-04-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-04-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776894,Brookside Way - Blakedown,2023-04-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-04-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.96
776894,Brookside Way - Blakedown,2023-04-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.85
776894,Brookside Way - Blakedown,2023-04-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.12
776894,Brookside Way - Blakedown,2023-04-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-04-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
776894,Brookside Way - Blakedown,2023-04-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
776894,Brookside Way - Blakedown,2023-04-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
776894,Brookside Way - Blakedown,2023-04-09T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
776894,Brookside Way - Blakedown,2023-04-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-04-09T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-04-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.28
776894,Brookside Way - Blakedown,2023-04-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
776894,Brookside Way - Blakedown,2023-04-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
776894,Brookside Way - Blakedown,2023-04-09T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776894,Brookside Way - Blakedown,2023-04-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776894,Brookside Way - Blakedown,2023-04-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-04-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-04-09T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-09T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-09T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-09T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-04-09T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-04-09T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
776894,Brookside Way - Blakedown,2023-04-09T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-04-09T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
776894,Brookside Way - Blakedown,2023-04-09T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-04-09T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-04-09T03:30:00.000+00:00,transformer,,Temperature,C,13.3
776894,Brookside Way - Blakedown,2023-04-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
776894,Brookside Way - Blakedown,2023-04-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-04-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
776894,Brookside Way - Blakedown,2023-04-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-04-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
776894,Brookside Way - Blakedown,2023-04-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
776894,Brookside Way - Blakedown,2023-04-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-04-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-04-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.54
776894,Brookside Way - Blakedown,2023-04-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-04-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.99
776894,Brookside Way - Blakedown,2023-04-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-04-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
776894,Brookside Way - Blakedown,2023-04-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
776894,Brookside Way - Blakedown,2023-04-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
776894,Brookside Way - Blakedown,2023-04-09T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-04-09T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-04-09T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-04-09T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
776894,Brookside Way - Blakedown,2023-04-09T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
776894,Brookside Way - Blakedown,2023-04-09T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-04-09T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776894,Brookside Way - Blakedown,2023-04-09T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776894,Brookside Way - Blakedown,2023-04-09T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-04-09T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
776894,Brookside Way - Blakedown,2023-04-09T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-09T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-09T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-09T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
