Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776894,Brookside Way - Blakedown,2023-04-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776894,Brookside Way - Blakedown,2023-04-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
776894,Brookside Way - Blakedown,2023-04-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-04-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-04-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-04-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.58
776894,Brookside Way - Blakedown,2023-04-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.96
776894,Brookside Way - Blakedown,2023-04-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.08
776894,Brookside Way - Blakedown,2023-04-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-04-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-04-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
776894,Brookside Way - Blakedown,2023-04-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
776894,Brookside Way - Blakedown,2023-04-10T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-04-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-04-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
776894,Brookside Way - Blakedown,2023-04-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
776894,Brookside Way - Blakedown,2023-04-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
776894,Brookside Way - Blakedown,2023-04-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776894,Brookside Way - Blakedown,2023-04-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-04-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-04-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-04-10T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-10T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
776894,Brookside Way - Blakedown,2023-04-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
776894,Brookside Way - Blakedown,2023-04-10T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
776894,Brookside Way - Blakedown,2023-04-10T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-04-10T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-04-10T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.0
776894,Brookside Way - Blakedown,2023-04-10T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.5
776894,Brookside Way - Blakedown,2023-04-10T22:50:00.000+00:00,transformer,,Temperature,C,11.9
776894,Brookside Way - Blakedown,2023-04-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
776894,Brookside Way - Blakedown,2023-04-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776894,Brookside Way - Blakedown,2023-04-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
776894,Brookside Way - Blakedown,2023-04-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776894,Brookside Way - Blakedown,2023-04-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776894,Brookside Way - Blakedown,2023-04-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-04-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-04-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-04-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-04-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.54
776894,Brookside Way - Blakedown,2023-04-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.34
776894,Brookside Way - Blakedown,2023-04-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
776894,Brookside Way - Blakedown,2023-04-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-04-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
776894,Brookside Way - Blakedown,2023-04-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
776894,Brookside Way - Blakedown,2023-04-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-04-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-04-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
776894,Brookside Way - Blakedown,2023-04-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
776894,Brookside Way - Blakedown,2023-04-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
776894,Brookside Way - Blakedown,2023-04-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776894,Brookside Way - Blakedown,2023-04-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-04-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-04-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-04-10T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-04-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
776894,Brookside Way - Blakedown,2023-04-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
776894,Brookside Way - Blakedown,2023-04-10T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-04-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
776894,Brookside Way - Blakedown,2023-04-10T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.6
776894,Brookside Way - Blakedown,2023-04-10T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.7
776894,Brookside Way - Blakedown,2023-04-10T22:40:00.000+00:00,transformer,,Temperature,C,12.0
776894,Brookside Way - Blakedown,2023-04-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
776894,Brookside Way - Blakedown,2023-04-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776894,Brookside Way - Blakedown,2023-04-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
776894,Brookside Way - Blakedown,2023-04-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776894,Brookside Way - Blakedown,2023-04-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
776894,Brookside Way - Blakedown,2023-04-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-04-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-04-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-04-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-04-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.27
776894,Brookside Way - Blakedown,2023-04-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.31
776894,Brookside Way - Blakedown,2023-04-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-04-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
776894,Brookside Way - Blakedown,2023-04-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
776894,Brookside Way - Blakedown,2023-04-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
776894,Brookside Way - Blakedown,2023-04-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-04-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-04-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
776894,Brookside Way - Blakedown,2023-04-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
776894,Brookside Way - Blakedown,2023-04-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
776894,Brookside Way - Blakedown,2023-04-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-04-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-04-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
776894,Brookside Way - Blakedown,2023-04-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-04-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-04-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-04-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
776894,Brookside Way - Blakedown,2023-04-10T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-04-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-04-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.8
776894,Brookside Way - Blakedown,2023-04-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.8
776894,Brookside Way - Blakedown,2023-04-10T22:30:00.000+00:00,transformer,,Temperature,C,11.9
776894,Brookside Way - Blakedown,2023-04-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776894,Brookside Way - Blakedown,2023-04-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776894,Brookside Way - Blakedown,2023-04-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776894,Brookside Way - Blakedown,2023-04-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776894,Brookside Way - Blakedown,2023-04-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
776894,Brookside Way - Blakedown,2023-04-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-04-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-04-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.58
776894,Brookside Way - Blakedown,2023-04-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.49
776894,Brookside Way - Blakedown,2023-04-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.51
776894,Brookside Way - Blakedown,2023-04-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-04-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-04-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
776894,Brookside Way - Blakedown,2023-04-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
776894,Brookside Way - Blakedown,2023-04-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-04-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-04-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
776894,Brookside Way - Blakedown,2023-04-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
776894,Brookside Way - Blakedown,2023-04-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
776894,Brookside Way - Blakedown,2023-04-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-04-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-04-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-04-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-04-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-04-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-04-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
776894,Brookside Way - Blakedown,2023-04-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-04-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
776894,Brookside Way - Blakedown,2023-04-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.8
776894,Brookside Way - Blakedown,2023-04-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.4
776894,Brookside Way - Blakedown,2023-04-10T22:20:00.000+00:00,transformer,,Temperature,C,12.0
776894,Brookside Way - Blakedown,2023-04-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776894,Brookside Way - Blakedown,2023-04-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776894,Brookside Way - Blakedown,2023-04-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
776894,Brookside Way - Blakedown,2023-04-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776894,Brookside Way - Blakedown,2023-04-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
776894,Brookside Way - Blakedown,2023-04-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-04-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-04-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.2
776894,Brookside Way - Blakedown,2023-04-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.41
776894,Brookside Way - Blakedown,2023-04-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.64
776894,Brookside Way - Blakedown,2023-04-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
776894,Brookside Way - Blakedown,2023-04-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
776894,Brookside Way - Blakedown,2023-04-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
776894,Brookside Way - Blakedown,2023-04-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
776894,Brookside Way - Blakedown,2023-04-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-04-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-04-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
776894,Brookside Way - Blakedown,2023-04-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
776894,Brookside Way - Blakedown,2023-04-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
776894,Brookside Way - Blakedown,2023-04-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776894,Brookside Way - Blakedown,2023-04-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-04-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-04-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-04-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
776894,Brookside Way - Blakedown,2023-04-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
776894,Brookside Way - Blakedown,2023-04-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
776894,Brookside Way - Blakedown,2023-04-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-04-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
776894,Brookside Way - Blakedown,2023-04-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.2
776894,Brookside Way - Blakedown,2023-04-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.7
776894,Brookside Way - Blakedown,2023-04-10T22:10:00.000+00:00,transformer,,Temperature,C,12.2
776894,Brookside Way - Blakedown,2023-04-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776894,Brookside Way - Blakedown,2023-04-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776894,Brookside Way - Blakedown,2023-04-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
776894,Brookside Way - Blakedown,2023-04-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776894,Brookside Way - Blakedown,2023-04-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
776894,Brookside Way - Blakedown,2023-04-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-04-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-04-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-04-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.6
776894,Brookside Way - Blakedown,2023-04-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.2
776894,Brookside Way - Blakedown,2023-04-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.89
776894,Brookside Way - Blakedown,2023-04-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-04-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-04-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
776894,Brookside Way - Blakedown,2023-04-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
776894,Brookside Way - Blakedown,2023-04-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-04-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-04-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
776894,Brookside Way - Blakedown,2023-04-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
776894,Brookside Way - Blakedown,2023-04-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
776894,Brookside Way - Blakedown,2023-04-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-04-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-04-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776894,Brookside Way - Blakedown,2023-04-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776894,Brookside Way - Blakedown,2023-04-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-04-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
776894,Brookside Way - Blakedown,2023-04-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
776894,Brookside Way - Blakedown,2023-04-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-04-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.5
776894,Brookside Way - Blakedown,2023-04-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.0
776894,Brookside Way - Blakedown,2023-04-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.6
776894,Brookside Way - Blakedown,2023-04-10T22:00:00.000+00:00,transformer,,Temperature,C,12.2
776894,Brookside Way - Blakedown,2023-04-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
776894,Brookside Way - Blakedown,2023-04-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-04-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
776894,Brookside Way - Blakedown,2023-04-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-04-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
776894,Brookside Way - Blakedown,2023-04-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-04-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-04-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.87
776894,Brookside Way - Blakedown,2023-04-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.28
776894,Brookside Way - Blakedown,2023-04-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.21
776894,Brookside Way - Blakedown,2023-04-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-04-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
776894,Brookside Way - Blakedown,2023-04-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
776894,Brookside Way - Blakedown,2023-04-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
776894,Brookside Way - Blakedown,2023-04-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-04-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-04-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
776894,Brookside Way - Blakedown,2023-04-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
776894,Brookside Way - Blakedown,2023-04-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
776894,Brookside Way - Blakedown,2023-04-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776894,Brookside Way - Blakedown,2023-04-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-04-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-04-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-04-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-04-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
776894,Brookside Way - Blakedown,2023-04-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
776894,Brookside Way - Blakedown,2023-04-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-04-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.3
776894,Brookside Way - Blakedown,2023-04-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.6
776894,Brookside Way - Blakedown,2023-04-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.0
776894,Brookside Way - Blakedown,2023-04-10T21:50:00.000+00:00,transformer,,Temperature,C,12.3
776894,Brookside Way - Blakedown,2023-04-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-04-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
776894,Brookside Way - Blakedown,2023-04-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-04-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
776894,Brookside Way - Blakedown,2023-04-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-04-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
776894,Brookside Way - Blakedown,2023-04-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776894,Brookside Way - Blakedown,2023-04-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-04-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.28
776894,Brookside Way - Blakedown,2023-04-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.16
776894,Brookside Way - Blakedown,2023-04-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.42
776894,Brookside Way - Blakedown,2023-04-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
776894,Brookside Way - Blakedown,2023-04-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
776894,Brookside Way - Blakedown,2023-04-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
776894,Brookside Way - Blakedown,2023-04-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
776894,Brookside Way - Blakedown,2023-04-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-04-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-04-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
776894,Brookside Way - Blakedown,2023-04-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
776894,Brookside Way - Blakedown,2023-04-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
776894,Brookside Way - Blakedown,2023-04-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-04-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-04-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-04-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-04-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-04-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-04-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
776894,Brookside Way - Blakedown,2023-04-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-04-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.9
776894,Brookside Way - Blakedown,2023-04-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.8
776894,Brookside Way - Blakedown,2023-04-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.4
776894,Brookside Way - Blakedown,2023-04-10T21:40:00.000+00:00,transformer,,Temperature,C,12.2
776894,Brookside Way - Blakedown,2023-04-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
776894,Brookside Way - Blakedown,2023-04-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-04-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
776894,Brookside Way - Blakedown,2023-04-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-04-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
776894,Brookside Way - Blakedown,2023-04-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776894,Brookside Way - Blakedown,2023-04-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-04-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.33
776894,Brookside Way - Blakedown,2023-04-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.37
776894,Brookside Way - Blakedown,2023-04-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.97
776894,Brookside Way - Blakedown,2023-04-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
776894,Brookside Way - Blakedown,2023-04-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
776894,Brookside Way - Blakedown,2023-04-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
776894,Brookside Way - Blakedown,2023-04-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
776894,Brookside Way - Blakedown,2023-04-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-04-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-04-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
776894,Brookside Way - Blakedown,2023-04-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
776894,Brookside Way - Blakedown,2023-04-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
776894,Brookside Way - Blakedown,2023-04-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776894,Brookside Way - Blakedown,2023-04-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-04-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776894,Brookside Way - Blakedown,2023-04-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-04-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-04-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-04-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
776894,Brookside Way - Blakedown,2023-04-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-04-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
776894,Brookside Way - Blakedown,2023-04-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.9
776894,Brookside Way - Blakedown,2023-04-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.8
776894,Brookside Way - Blakedown,2023-04-10T21:30:00.000+00:00,transformer,,Temperature,C,12.4
776894,Brookside Way - Blakedown,2023-04-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-04-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
776894,Brookside Way - Blakedown,2023-04-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-04-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
776894,Brookside Way - Blakedown,2023-04-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
776894,Brookside Way - Blakedown,2023-04-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776894,Brookside Way - Blakedown,2023-04-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-04-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.76
776894,Brookside Way - Blakedown,2023-04-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.23
776894,Brookside Way - Blakedown,2023-04-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.4
776894,Brookside Way - Blakedown,2023-04-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-04-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-04-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
776894,Brookside Way - Blakedown,2023-04-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
776894,Brookside Way - Blakedown,2023-04-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-04-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-04-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
776894,Brookside Way - Blakedown,2023-04-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
776894,Brookside Way - Blakedown,2023-04-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
776894,Brookside Way - Blakedown,2023-04-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-04-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-04-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-04-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-04-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-04-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-04-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
776894,Brookside Way - Blakedown,2023-04-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
776894,Brookside Way - Blakedown,2023-04-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
776894,Brookside Way - Blakedown,2023-04-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-04-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
776894,Brookside Way - Blakedown,2023-04-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
776894,Brookside Way - Blakedown,2023-04-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.9
776894,Brookside Way - Blakedown,2023-04-10T21:20:00.000+00:00,transformer,,Temperature,C,12.4
776894,Brookside Way - Blakedown,2023-04-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
776894,Brookside Way - Blakedown,2023-04-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-04-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
776894,Brookside Way - Blakedown,2023-04-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-04-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
776894,Brookside Way - Blakedown,2023-04-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-04-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776894,Brookside Way - Blakedown,2023-04-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-04-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.7
776894,Brookside Way - Blakedown,2023-04-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.68
776894,Brookside Way - Blakedown,2023-04-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.8
776894,Brookside Way - Blakedown,2023-04-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-04-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-04-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
776894,Brookside Way - Blakedown,2023-04-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
776894,Brookside Way - Blakedown,2023-04-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-04-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-04-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
776894,Brookside Way - Blakedown,2023-04-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
776894,Brookside Way - Blakedown,2023-04-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
776894,Brookside Way - Blakedown,2023-04-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-04-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-04-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-04-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-04-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-04-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-04-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
776894,Brookside Way - Blakedown,2023-04-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
776894,Brookside Way - Blakedown,2023-04-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
776894,Brookside Way - Blakedown,2023-04-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-04-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.6
776894,Brookside Way - Blakedown,2023-04-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,196.2
776894,Brookside Way - Blakedown,2023-04-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,193.9
776894,Brookside Way - Blakedown,2023-04-10T21:10:00.000+00:00,transformer,,Temperature,C,12.7
776894,Brookside Way - Blakedown,2023-04-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-04-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
776894,Brookside Way - Blakedown,2023-04-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-04-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776894,Brookside Way - Blakedown,2023-04-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776894,Brookside Way - Blakedown,2023-04-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776894,Brookside Way - Blakedown,2023-04-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-04-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.58
776894,Brookside Way - Blakedown,2023-04-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.21
776894,Brookside Way - Blakedown,2023-04-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.22
776894,Brookside Way - Blakedown,2023-04-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-04-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
776894,Brookside Way - Blakedown,2023-04-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
776894,Brookside Way - Blakedown,2023-04-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
776894,Brookside Way - Blakedown,2023-04-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-04-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-04-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
776894,Brookside Way - Blakedown,2023-04-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
776894,Brookside Way - Blakedown,2023-04-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
776894,Brookside Way - Blakedown,2023-04-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-04-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-04-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-04-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-04-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-04-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
776894,Brookside Way - Blakedown,2023-04-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
776894,Brookside Way - Blakedown,2023-04-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
776894,Brookside Way - Blakedown,2023-04-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
776894,Brookside Way - Blakedown,2023-04-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.1
776894,Brookside Way - Blakedown,2023-04-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.0
776894,Brookside Way - Blakedown,2023-04-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.5
776894,Brookside Way - Blakedown,2023-04-10T21:00:00.000+00:00,transformer,,Temperature,C,12.9
776894,Brookside Way - Blakedown,2023-04-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
776894,Brookside Way - Blakedown,2023-04-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776894,Brookside Way - Blakedown,2023-04-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-04-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
776894,Brookside Way - Blakedown,2023-04-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-04-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776894,Brookside Way - Blakedown,2023-04-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-04-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.76
776894,Brookside Way - Blakedown,2023-04-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.98
776894,Brookside Way - Blakedown,2023-04-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.53
776894,Brookside Way - Blakedown,2023-04-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
776894,Brookside Way - Blakedown,2023-04-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
776894,Brookside Way - Blakedown,2023-04-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
776894,Brookside Way - Blakedown,2023-04-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
776894,Brookside Way - Blakedown,2023-04-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-04-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-04-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
776894,Brookside Way - Blakedown,2023-04-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.86
776894,Brookside Way - Blakedown,2023-04-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
776894,Brookside Way - Blakedown,2023-04-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-04-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-04-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-04-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-04-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
776894,Brookside Way - Blakedown,2023-04-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
776894,Brookside Way - Blakedown,2023-04-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
776894,Brookside Way - Blakedown,2023-04-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
776894,Brookside Way - Blakedown,2023-04-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
776894,Brookside Way - Blakedown,2023-04-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.2
776894,Brookside Way - Blakedown,2023-04-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.3
776894,Brookside Way - Blakedown,2023-04-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.3
776894,Brookside Way - Blakedown,2023-04-10T20:50:00.000+00:00,transformer,,Temperature,C,13.0
776894,Brookside Way - Blakedown,2023-04-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-04-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776894,Brookside Way - Blakedown,2023-04-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-04-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776894,Brookside Way - Blakedown,2023-04-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
776894,Brookside Way - Blakedown,2023-04-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
