Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776894,Brookside Way - Blakedown,2023-04-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-04-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.04
776894,Brookside Way - Blakedown,2023-04-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.43
776894,Brookside Way - Blakedown,2023-04-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.85
776894,Brookside Way - Blakedown,2023-04-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
776894,Brookside Way - Blakedown,2023-04-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
776894,Brookside Way - Blakedown,2023-04-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
776894,Brookside Way - Blakedown,2023-04-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
776894,Brookside Way - Blakedown,2023-04-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-04-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-04-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
776894,Brookside Way - Blakedown,2023-04-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
776894,Brookside Way - Blakedown,2023-04-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
776894,Brookside Way - Blakedown,2023-04-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-04-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-04-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-04-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-04-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
776894,Brookside Way - Blakedown,2023-04-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
776894,Brookside Way - Blakedown,2023-04-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
776894,Brookside Way - Blakedown,2023-04-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
776894,Brookside Way - Blakedown,2023-04-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
776894,Brookside Way - Blakedown,2023-04-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.1
776894,Brookside Way - Blakedown,2023-04-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.0
776894,Brookside Way - Blakedown,2023-04-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.8
776894,Brookside Way - Blakedown,2023-04-10T20:40:00.000+00:00,transformer,,Temperature,C,13.2
776894,Brookside Way - Blakedown,2023-04-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-04-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
776894,Brookside Way - Blakedown,2023-04-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-04-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
776894,Brookside Way - Blakedown,2023-04-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-04-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776894,Brookside Way - Blakedown,2023-04-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776894,Brookside Way - Blakedown,2023-04-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-04-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.78
776894,Brookside Way - Blakedown,2023-04-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.48
776894,Brookside Way - Blakedown,2023-04-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.78
776894,Brookside Way - Blakedown,2023-04-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-04-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
776894,Brookside Way - Blakedown,2023-04-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
776894,Brookside Way - Blakedown,2023-04-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
776894,Brookside Way - Blakedown,2023-04-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-04-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-04-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
776894,Brookside Way - Blakedown,2023-04-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
776894,Brookside Way - Blakedown,2023-04-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
776894,Brookside Way - Blakedown,2023-04-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-04-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-04-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-04-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-04-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
776894,Brookside Way - Blakedown,2023-04-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
776894,Brookside Way - Blakedown,2023-04-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
776894,Brookside Way - Blakedown,2023-04-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
776894,Brookside Way - Blakedown,2023-04-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
776894,Brookside Way - Blakedown,2023-04-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.1
776894,Brookside Way - Blakedown,2023-04-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.9
776894,Brookside Way - Blakedown,2023-04-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.0
776894,Brookside Way - Blakedown,2023-04-10T20:30:00.000+00:00,transformer,,Temperature,C,13.3
776894,Brookside Way - Blakedown,2023-04-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-04-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
776894,Brookside Way - Blakedown,2023-04-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-04-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
776894,Brookside Way - Blakedown,2023-04-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-04-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776894,Brookside Way - Blakedown,2023-04-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776894,Brookside Way - Blakedown,2023-04-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-04-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.08
776894,Brookside Way - Blakedown,2023-04-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.21
776894,Brookside Way - Blakedown,2023-04-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.88
776894,Brookside Way - Blakedown,2023-04-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-04-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
776894,Brookside Way - Blakedown,2023-04-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
776894,Brookside Way - Blakedown,2023-04-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
776894,Brookside Way - Blakedown,2023-04-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-04-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-04-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
776894,Brookside Way - Blakedown,2023-04-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
776894,Brookside Way - Blakedown,2023-04-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
776894,Brookside Way - Blakedown,2023-04-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-04-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-04-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-04-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-04-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
776894,Brookside Way - Blakedown,2023-04-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
776894,Brookside Way - Blakedown,2023-04-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
776894,Brookside Way - Blakedown,2023-04-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
776894,Brookside Way - Blakedown,2023-04-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-04-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
776894,Brookside Way - Blakedown,2023-04-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.3
776894,Brookside Way - Blakedown,2023-04-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.4
776894,Brookside Way - Blakedown,2023-04-10T20:20:00.000+00:00,transformer,,Temperature,C,13.2
776894,Brookside Way - Blakedown,2023-04-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
776894,Brookside Way - Blakedown,2023-04-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-04-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
776894,Brookside Way - Blakedown,2023-04-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-04-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
776894,Brookside Way - Blakedown,2023-04-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776894,Brookside Way - Blakedown,2023-04-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-04-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.11
776894,Brookside Way - Blakedown,2023-04-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.29
776894,Brookside Way - Blakedown,2023-04-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.59
776894,Brookside Way - Blakedown,2023-04-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-04-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
776894,Brookside Way - Blakedown,2023-04-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
776894,Brookside Way - Blakedown,2023-04-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
776894,Brookside Way - Blakedown,2023-04-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-04-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-04-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-04-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
776894,Brookside Way - Blakedown,2023-04-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
776894,Brookside Way - Blakedown,2023-04-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
776894,Brookside Way - Blakedown,2023-04-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776894,Brookside Way - Blakedown,2023-04-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-04-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-04-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-04-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
776894,Brookside Way - Blakedown,2023-04-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
776894,Brookside Way - Blakedown,2023-04-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
776894,Brookside Way - Blakedown,2023-04-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-04-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.0
776894,Brookside Way - Blakedown,2023-04-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,183.8
776894,Brookside Way - Blakedown,2023-04-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,232.1
776894,Brookside Way - Blakedown,2023-04-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,227.8
776894,Brookside Way - Blakedown,2023-04-10T20:10:00.000+00:00,transformer,,Temperature,C,13.2
776894,Brookside Way - Blakedown,2023-04-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
776894,Brookside Way - Blakedown,2023-04-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-04-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
776894,Brookside Way - Blakedown,2023-04-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-04-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
776894,Brookside Way - Blakedown,2023-04-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-04-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-04-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.58
776894,Brookside Way - Blakedown,2023-04-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.7
776894,Brookside Way - Blakedown,2023-04-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.8
776894,Brookside Way - Blakedown,2023-04-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-04-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
776894,Brookside Way - Blakedown,2023-04-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
776894,Brookside Way - Blakedown,2023-04-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
776894,Brookside Way - Blakedown,2023-04-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-04-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-04-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-04-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
776894,Brookside Way - Blakedown,2023-04-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
776894,Brookside Way - Blakedown,2023-04-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
776894,Brookside Way - Blakedown,2023-04-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-04-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-04-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
776894,Brookside Way - Blakedown,2023-04-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-04-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-04-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
776894,Brookside Way - Blakedown,2023-04-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
776894,Brookside Way - Blakedown,2023-04-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
776894,Brookside Way - Blakedown,2023-04-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
776894,Brookside Way - Blakedown,2023-04-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.9
776894,Brookside Way - Blakedown,2023-04-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,176.6
776894,Brookside Way - Blakedown,2023-04-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,174.0
776894,Brookside Way - Blakedown,2023-04-10T20:00:00.000+00:00,transformer,,Temperature,C,14.2
776894,Brookside Way - Blakedown,2023-04-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-04-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
776894,Brookside Way - Blakedown,2023-04-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-04-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
776894,Brookside Way - Blakedown,2023-04-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-04-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
776894,Brookside Way - Blakedown,2023-04-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-04-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776894,Brookside Way - Blakedown,2023-04-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-04-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.81
776894,Brookside Way - Blakedown,2023-04-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.41
776894,Brookside Way - Blakedown,2023-04-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.13
776894,Brookside Way - Blakedown,2023-04-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
776894,Brookside Way - Blakedown,2023-04-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
776894,Brookside Way - Blakedown,2023-04-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
776894,Brookside Way - Blakedown,2023-04-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
776894,Brookside Way - Blakedown,2023-04-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-04-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-04-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-04-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
776894,Brookside Way - Blakedown,2023-04-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
776894,Brookside Way - Blakedown,2023-04-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
776894,Brookside Way - Blakedown,2023-04-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776894,Brookside Way - Blakedown,2023-04-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-04-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-04-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-04-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-04-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-04-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776894,Brookside Way - Blakedown,2023-04-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-04-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-04-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
776894,Brookside Way - Blakedown,2023-04-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-04-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
776894,Brookside Way - Blakedown,2023-04-10T19:50:00.000+00:00,transformer,,Temperature,C,14.7
776894,Brookside Way - Blakedown,2023-04-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-04-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
776894,Brookside Way - Blakedown,2023-04-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-04-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
776894,Brookside Way - Blakedown,2023-04-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-04-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
776894,Brookside Way - Blakedown,2023-04-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-04-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776894,Brookside Way - Blakedown,2023-04-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-04-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.33
776894,Brookside Way - Blakedown,2023-04-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.32
776894,Brookside Way - Blakedown,2023-04-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.24
776894,Brookside Way - Blakedown,2023-04-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-04-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-04-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
776894,Brookside Way - Blakedown,2023-04-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
776894,Brookside Way - Blakedown,2023-04-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-04-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-04-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
776894,Brookside Way - Blakedown,2023-04-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
776894,Brookside Way - Blakedown,2023-04-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
776894,Brookside Way - Blakedown,2023-04-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-04-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-04-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-04-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
776894,Brookside Way - Blakedown,2023-04-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
776894,Brookside Way - Blakedown,2023-04-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
776894,Brookside Way - Blakedown,2023-04-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
776894,Brookside Way - Blakedown,2023-04-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-04-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
776894,Brookside Way - Blakedown,2023-04-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
776894,Brookside Way - Blakedown,2023-04-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-04-10T19:40:00.000+00:00,transformer,,Temperature,C,14.7
776894,Brookside Way - Blakedown,2023-04-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-04-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
776894,Brookside Way - Blakedown,2023-04-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
776894,Brookside Way - Blakedown,2023-04-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
776894,Brookside Way - Blakedown,2023-04-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-04-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-04-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-04-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.04
776894,Brookside Way - Blakedown,2023-04-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.77
776894,Brookside Way - Blakedown,2023-04-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.52
776894,Brookside Way - Blakedown,2023-04-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-04-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
776894,Brookside Way - Blakedown,2023-04-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
776894,Brookside Way - Blakedown,2023-04-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
776894,Brookside Way - Blakedown,2023-04-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-04-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-04-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
776894,Brookside Way - Blakedown,2023-04-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
776894,Brookside Way - Blakedown,2023-04-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
776894,Brookside Way - Blakedown,2023-04-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-04-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-04-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-04-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-04-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
776894,Brookside Way - Blakedown,2023-04-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
776894,Brookside Way - Blakedown,2023-04-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
776894,Brookside Way - Blakedown,2023-04-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
776894,Brookside Way - Blakedown,2023-04-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-04-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
776894,Brookside Way - Blakedown,2023-04-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
776894,Brookside Way - Blakedown,2023-04-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
776894,Brookside Way - Blakedown,2023-04-10T19:30:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-04-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
776894,Brookside Way - Blakedown,2023-04-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776894,Brookside Way - Blakedown,2023-04-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
776894,Brookside Way - Blakedown,2023-04-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-04-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776894,Brookside Way - Blakedown,2023-04-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-04-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.9
776894,Brookside Way - Blakedown,2023-04-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.33
776894,Brookside Way - Blakedown,2023-04-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.53
776894,Brookside Way - Blakedown,2023-04-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-04-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
776894,Brookside Way - Blakedown,2023-04-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
776894,Brookside Way - Blakedown,2023-04-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
776894,Brookside Way - Blakedown,2023-04-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-04-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-04-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
776894,Brookside Way - Blakedown,2023-04-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
776894,Brookside Way - Blakedown,2023-04-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
776894,Brookside Way - Blakedown,2023-04-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776894,Brookside Way - Blakedown,2023-04-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-04-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-04-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-04-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-04-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-04-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
776894,Brookside Way - Blakedown,2023-04-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
776894,Brookside Way - Blakedown,2023-04-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
776894,Brookside Way - Blakedown,2023-04-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-04-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-04-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-04-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-04-10T19:20:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-04-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
776894,Brookside Way - Blakedown,2023-04-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776894,Brookside Way - Blakedown,2023-04-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
776894,Brookside Way - Blakedown,2023-04-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
776894,Brookside Way - Blakedown,2023-04-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-04-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.81
776894,Brookside Way - Blakedown,2023-04-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.48
776894,Brookside Way - Blakedown,2023-04-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.33
776894,Brookside Way - Blakedown,2023-04-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-04-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
776894,Brookside Way - Blakedown,2023-04-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
776894,Brookside Way - Blakedown,2023-04-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-04-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-04-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-04-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
776894,Brookside Way - Blakedown,2023-04-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
776894,Brookside Way - Blakedown,2023-04-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
776894,Brookside Way - Blakedown,2023-04-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-04-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-04-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-04-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-04-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-04-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
776894,Brookside Way - Blakedown,2023-04-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
776894,Brookside Way - Blakedown,2023-04-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
776894,Brookside Way - Blakedown,2023-04-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-04-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
776894,Brookside Way - Blakedown,2023-04-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
776894,Brookside Way - Blakedown,2023-04-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
776894,Brookside Way - Blakedown,2023-04-10T19:10:00.000+00:00,transformer,,Temperature,C,15.0
776894,Brookside Way - Blakedown,2023-04-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-04-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
776894,Brookside Way - Blakedown,2023-04-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-04-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
776894,Brookside Way - Blakedown,2023-04-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-04-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
776894,Brookside Way - Blakedown,2023-04-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776894,Brookside Way - Blakedown,2023-04-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-04-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.57
776894,Brookside Way - Blakedown,2023-04-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.55
776894,Brookside Way - Blakedown,2023-04-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.33
776894,Brookside Way - Blakedown,2023-04-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-04-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-04-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
776894,Brookside Way - Blakedown,2023-04-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
776894,Brookside Way - Blakedown,2023-04-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-04-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-04-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
776894,Brookside Way - Blakedown,2023-04-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
776894,Brookside Way - Blakedown,2023-04-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
776894,Brookside Way - Blakedown,2023-04-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-04-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-04-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
776894,Brookside Way - Blakedown,2023-04-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-04-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-04-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-04-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-04-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
776894,Brookside Way - Blakedown,2023-04-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
776894,Brookside Way - Blakedown,2023-04-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
776894,Brookside Way - Blakedown,2023-04-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-04-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
776894,Brookside Way - Blakedown,2023-04-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
776894,Brookside Way - Blakedown,2023-04-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.7
776894,Brookside Way - Blakedown,2023-04-10T19:00:00.000+00:00,transformer,,Temperature,C,15.2
776894,Brookside Way - Blakedown,2023-04-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776894,Brookside Way - Blakedown,2023-04-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-04-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
776894,Brookside Way - Blakedown,2023-04-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-04-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
776894,Brookside Way - Blakedown,2023-04-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776894,Brookside Way - Blakedown,2023-04-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-04-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.38
776894,Brookside Way - Blakedown,2023-04-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.48
776894,Brookside Way - Blakedown,2023-04-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.48
776894,Brookside Way - Blakedown,2023-04-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-04-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
776894,Brookside Way - Blakedown,2023-04-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
776894,Brookside Way - Blakedown,2023-04-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
776894,Brookside Way - Blakedown,2023-04-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-04-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-04-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
776894,Brookside Way - Blakedown,2023-04-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
776894,Brookside Way - Blakedown,2023-04-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
776894,Brookside Way - Blakedown,2023-04-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-04-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-04-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
776894,Brookside Way - Blakedown,2023-04-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-04-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-04-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-04-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
776894,Brookside Way - Blakedown,2023-04-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
776894,Brookside Way - Blakedown,2023-04-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
776894,Brookside Way - Blakedown,2023-04-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-04-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
776894,Brookside Way - Blakedown,2023-04-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-04-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.2
776894,Brookside Way - Blakedown,2023-04-10T18:50:00.000+00:00,transformer,,Temperature,C,15.3
776894,Brookside Way - Blakedown,2023-04-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
776894,Brookside Way - Blakedown,2023-04-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-04-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
776894,Brookside Way - Blakedown,2023-04-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-04-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776894,Brookside Way - Blakedown,2023-04-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-04-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
776894,Brookside Way - Blakedown,2023-04-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-04-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.84
776894,Brookside Way - Blakedown,2023-04-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.49
776894,Brookside Way - Blakedown,2023-04-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.52
776894,Brookside Way - Blakedown,2023-04-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
776894,Brookside Way - Blakedown,2023-04-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
776894,Brookside Way - Blakedown,2023-04-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
776894,Brookside Way - Blakedown,2023-04-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
776894,Brookside Way - Blakedown,2023-04-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-04-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-04-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
776894,Brookside Way - Blakedown,2023-04-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
776894,Brookside Way - Blakedown,2023-04-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
776894,Brookside Way - Blakedown,2023-04-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-04-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-04-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
776894,Brookside Way - Blakedown,2023-04-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
776894,Brookside Way - Blakedown,2023-04-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-04-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
776894,Brookside Way - Blakedown,2023-04-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
776894,Brookside Way - Blakedown,2023-04-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
776894,Brookside Way - Blakedown,2023-04-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-04-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-04-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
776894,Brookside Way - Blakedown,2023-04-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
776894,Brookside Way - Blakedown,2023-04-10T18:40:00.000+00:00,transformer,,Temperature,C,15.5
776894,Brookside Way - Blakedown,2023-04-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
776894,Brookside Way - Blakedown,2023-04-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-04-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776894,Brookside Way - Blakedown,2023-04-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-04-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
776894,Brookside Way - Blakedown,2023-04-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-04-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776894,Brookside Way - Blakedown,2023-04-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-04-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.43
776894,Brookside Way - Blakedown,2023-04-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.41
