Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-04-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
776894,Brookside Way - Blakedown,2023-04-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
776894,Brookside Way - Blakedown,2023-04-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-04-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-04-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-04-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-04-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
776894,Brookside Way - Blakedown,2023-04-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
776894,Brookside Way - Blakedown,2023-04-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.89
776894,Brookside Way - Blakedown,2023-04-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-04-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-04-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
776894,Brookside Way - Blakedown,2023-04-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
776894,Brookside Way - Blakedown,2023-04-10T14:10:00.000+00:00,transformer,,Temperature,C,22.6
776894,Brookside Way - Blakedown,2023-04-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
776894,Brookside Way - Blakedown,2023-04-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
776894,Brookside Way - Blakedown,2023-04-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
776894,Brookside Way - Blakedown,2023-04-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-04-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-04-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.27
776894,Brookside Way - Blakedown,2023-04-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.13
776894,Brookside Way - Blakedown,2023-04-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.85
776894,Brookside Way - Blakedown,2023-04-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-04-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-04-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
776894,Brookside Way - Blakedown,2023-04-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-04-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-04-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
776894,Brookside Way - Blakedown,2023-04-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
776894,Brookside Way - Blakedown,2023-04-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
776894,Brookside Way - Blakedown,2023-04-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-04-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-04-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
776894,Brookside Way - Blakedown,2023-04-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776894,Brookside Way - Blakedown,2023-04-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-04-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
776894,Brookside Way - Blakedown,2023-04-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-04-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.46
776894,Brookside Way - Blakedown,2023-04-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-04-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
776894,Brookside Way - Blakedown,2023-04-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-04-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
776894,Brookside Way - Blakedown,2023-04-10T14:00:00.000+00:00,transformer,,Temperature,C,22.8
776894,Brookside Way - Blakedown,2023-04-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
776894,Brookside Way - Blakedown,2023-04-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776894,Brookside Way - Blakedown,2023-04-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
776894,Brookside Way - Blakedown,2023-04-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-04-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-04-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.11
776894,Brookside Way - Blakedown,2023-04-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.39
776894,Brookside Way - Blakedown,2023-04-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,2.45
776894,Brookside Way - Blakedown,2023-04-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-04-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-04-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
776894,Brookside Way - Blakedown,2023-04-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-04-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-04-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
776894,Brookside Way - Blakedown,2023-04-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
776894,Brookside Way - Blakedown,2023-04-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
776894,Brookside Way - Blakedown,2023-04-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-04-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-04-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-04-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
776894,Brookside Way - Blakedown,2023-04-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
776894,Brookside Way - Blakedown,2023-04-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-04-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-04-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.78
776894,Brookside Way - Blakedown,2023-04-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
776894,Brookside Way - Blakedown,2023-04-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-04-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
776894,Brookside Way - Blakedown,2023-04-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
776894,Brookside Way - Blakedown,2023-04-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
776894,Brookside Way - Blakedown,2023-04-10T13:50:00.000+00:00,transformer,,Temperature,C,21.9
776894,Brookside Way - Blakedown,2023-04-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
776894,Brookside Way - Blakedown,2023-04-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
776894,Brookside Way - Blakedown,2023-04-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
776894,Brookside Way - Blakedown,2023-04-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-04-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-04-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-04-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.38
776894,Brookside Way - Blakedown,2023-04-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.86
776894,Brookside Way - Blakedown,2023-04-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.42
776894,Brookside Way - Blakedown,2023-04-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-04-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
776894,Brookside Way - Blakedown,2023-04-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
776894,Brookside Way - Blakedown,2023-04-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
776894,Brookside Way - Blakedown,2023-04-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-04-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-04-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
776894,Brookside Way - Blakedown,2023-04-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
776894,Brookside Way - Blakedown,2023-04-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-04-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-04-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-04-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-04-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
776894,Brookside Way - Blakedown,2023-04-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-04-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
776894,Brookside Way - Blakedown,2023-04-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.35
776894,Brookside Way - Blakedown,2023-04-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-04-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
776894,Brookside Way - Blakedown,2023-04-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.2
776894,Brookside Way - Blakedown,2023-04-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.6
776894,Brookside Way - Blakedown,2023-04-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.6
776894,Brookside Way - Blakedown,2023-04-10T13:40:00.000+00:00,transformer,,Temperature,C,20.6
776894,Brookside Way - Blakedown,2023-04-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
776894,Brookside Way - Blakedown,2023-04-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
776894,Brookside Way - Blakedown,2023-04-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
776894,Brookside Way - Blakedown,2023-04-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-04-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.32
776894,Brookside Way - Blakedown,2023-04-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.18
776894,Brookside Way - Blakedown,2023-04-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.15
776894,Brookside Way - Blakedown,2023-04-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
776894,Brookside Way - Blakedown,2023-04-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
776894,Brookside Way - Blakedown,2023-04-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
776894,Brookside Way - Blakedown,2023-04-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
776894,Brookside Way - Blakedown,2023-04-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-04-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
776894,Brookside Way - Blakedown,2023-04-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
776894,Brookside Way - Blakedown,2023-04-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
776894,Brookside Way - Blakedown,2023-04-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-04-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-04-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-04-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-04-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
776894,Brookside Way - Blakedown,2023-04-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-04-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776894,Brookside Way - Blakedown,2023-04-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
776894,Brookside Way - Blakedown,2023-04-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
776894,Brookside Way - Blakedown,2023-04-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
776894,Brookside Way - Blakedown,2023-04-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.5
776894,Brookside Way - Blakedown,2023-04-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.0
776894,Brookside Way - Blakedown,2023-04-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.2
776894,Brookside Way - Blakedown,2023-04-10T13:30:00.000+00:00,transformer,,Temperature,C,19.3
776894,Brookside Way - Blakedown,2023-04-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
776894,Brookside Way - Blakedown,2023-04-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
776894,Brookside Way - Blakedown,2023-04-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
776894,Brookside Way - Blakedown,2023-04-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-04-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-04-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.73
776894,Brookside Way - Blakedown,2023-04-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.12
776894,Brookside Way - Blakedown,2023-04-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-04-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
776894,Brookside Way - Blakedown,2023-04-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
776894,Brookside Way - Blakedown,2023-04-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
776894,Brookside Way - Blakedown,2023-04-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
776894,Brookside Way - Blakedown,2023-04-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-04-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
776894,Brookside Way - Blakedown,2023-04-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
776894,Brookside Way - Blakedown,2023-04-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
776894,Brookside Way - Blakedown,2023-04-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-04-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-04-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-04-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-04-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
776894,Brookside Way - Blakedown,2023-04-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-04-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-04-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
776894,Brookside Way - Blakedown,2023-04-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-04-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.1
776894,Brookside Way - Blakedown,2023-04-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,172.3
776894,Brookside Way - Blakedown,2023-04-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,221.1
776894,Brookside Way - Blakedown,2023-04-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,217.1
776894,Brookside Way - Blakedown,2023-04-10T13:20:00.000+00:00,transformer,,Temperature,C,18.4
776894,Brookside Way - Blakedown,2023-04-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
776894,Brookside Way - Blakedown,2023-04-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
776894,Brookside Way - Blakedown,2023-04-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
776894,Brookside Way - Blakedown,2023-04-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-04-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-04-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-04-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.51
776894,Brookside Way - Blakedown,2023-04-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.66
776894,Brookside Way - Blakedown,2023-04-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.6
776894,Brookside Way - Blakedown,2023-04-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-04-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
776894,Brookside Way - Blakedown,2023-04-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
776894,Brookside Way - Blakedown,2023-04-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
776894,Brookside Way - Blakedown,2023-04-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-04-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-04-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
776894,Brookside Way - Blakedown,2023-04-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
776894,Brookside Way - Blakedown,2023-04-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
776894,Brookside Way - Blakedown,2023-04-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-04-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
776894,Brookside Way - Blakedown,2023-04-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-04-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-04-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
776894,Brookside Way - Blakedown,2023-04-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776894,Brookside Way - Blakedown,2023-04-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
776894,Brookside Way - Blakedown,2023-04-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
776894,Brookside Way - Blakedown,2023-04-10T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-04-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.5
776894,Brookside Way - Blakedown,2023-04-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.3
776894,Brookside Way - Blakedown,2023-04-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.2
776894,Brookside Way - Blakedown,2023-04-10T13:10:00.000+00:00,transformer,,Temperature,C,18.8
776894,Brookside Way - Blakedown,2023-04-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
776894,Brookside Way - Blakedown,2023-04-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
776894,Brookside Way - Blakedown,2023-04-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
776894,Brookside Way - Blakedown,2023-04-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-04-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-04-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.39
776894,Brookside Way - Blakedown,2023-04-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.52
776894,Brookside Way - Blakedown,2023-04-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.4
776894,Brookside Way - Blakedown,2023-04-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
776894,Brookside Way - Blakedown,2023-04-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
776894,Brookside Way - Blakedown,2023-04-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
776894,Brookside Way - Blakedown,2023-04-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
776894,Brookside Way - Blakedown,2023-04-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-04-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
776894,Brookside Way - Blakedown,2023-04-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
776894,Brookside Way - Blakedown,2023-04-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
776894,Brookside Way - Blakedown,2023-04-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-04-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-04-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-04-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-04-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
776894,Brookside Way - Blakedown,2023-04-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-04-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-04-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
776894,Brookside Way - Blakedown,2023-04-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
776894,Brookside Way - Blakedown,2023-04-10T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.6
776894,Brookside Way - Blakedown,2023-04-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,174.7
776894,Brookside Way - Blakedown,2023-04-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,224.7
776894,Brookside Way - Blakedown,2023-04-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,221.2
776894,Brookside Way - Blakedown,2023-04-10T13:00:00.000+00:00,transformer,,Temperature,C,17.5
776894,Brookside Way - Blakedown,2023-04-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-04-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
776894,Brookside Way - Blakedown,2023-04-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
776894,Brookside Way - Blakedown,2023-04-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
776894,Brookside Way - Blakedown,2023-04-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-04-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.43
776894,Brookside Way - Blakedown,2023-04-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.74
776894,Brookside Way - Blakedown,2023-04-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.05
776894,Brookside Way - Blakedown,2023-04-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-04-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
776894,Brookside Way - Blakedown,2023-04-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
776894,Brookside Way - Blakedown,2023-04-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
776894,Brookside Way - Blakedown,2023-04-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-04-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-04-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
776894,Brookside Way - Blakedown,2023-04-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
776894,Brookside Way - Blakedown,2023-04-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-04-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-04-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-04-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-04-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-04-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
776894,Brookside Way - Blakedown,2023-04-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
776894,Brookside Way - Blakedown,2023-04-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-04-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-04-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-04-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
776894,Brookside Way - Blakedown,2023-04-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
776894,Brookside Way - Blakedown,2023-04-10T12:50:00.000+00:00,transformer,,Temperature,C,17.4
776894,Brookside Way - Blakedown,2023-04-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
776894,Brookside Way - Blakedown,2023-04-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
776894,Brookside Way - Blakedown,2023-04-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
776894,Brookside Way - Blakedown,2023-04-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-04-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-04-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-04-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.03
776894,Brookside Way - Blakedown,2023-04-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.21
776894,Brookside Way - Blakedown,2023-04-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.29
776894,Brookside Way - Blakedown,2023-04-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-04-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
776894,Brookside Way - Blakedown,2023-04-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
776894,Brookside Way - Blakedown,2023-04-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
776894,Brookside Way - Blakedown,2023-04-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-04-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-04-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
776894,Brookside Way - Blakedown,2023-04-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
776894,Brookside Way - Blakedown,2023-04-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
776894,Brookside Way - Blakedown,2023-04-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-04-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-04-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-04-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-04-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-04-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
776894,Brookside Way - Blakedown,2023-04-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
776894,Brookside Way - Blakedown,2023-04-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
776894,Brookside Way - Blakedown,2023-04-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-04-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
776894,Brookside Way - Blakedown,2023-04-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.9
776894,Brookside Way - Blakedown,2023-04-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.7
776894,Brookside Way - Blakedown,2023-04-10T12:40:00.000+00:00,transformer,,Temperature,C,19.6
776894,Brookside Way - Blakedown,2023-04-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
776894,Brookside Way - Blakedown,2023-04-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
776894,Brookside Way - Blakedown,2023-04-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
776894,Brookside Way - Blakedown,2023-04-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-04-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.5
776894,Brookside Way - Blakedown,2023-04-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.64
776894,Brookside Way - Blakedown,2023-04-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.47
776894,Brookside Way - Blakedown,2023-04-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-04-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
776894,Brookside Way - Blakedown,2023-04-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
776894,Brookside Way - Blakedown,2023-04-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
776894,Brookside Way - Blakedown,2023-04-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-04-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-04-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
776894,Brookside Way - Blakedown,2023-04-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
776894,Brookside Way - Blakedown,2023-04-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
776894,Brookside Way - Blakedown,2023-04-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-04-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-04-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-04-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-04-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-04-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-04-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
776894,Brookside Way - Blakedown,2023-04-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
776894,Brookside Way - Blakedown,2023-04-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.52
776894,Brookside Way - Blakedown,2023-04-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-04-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
776894,Brookside Way - Blakedown,2023-04-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
776894,Brookside Way - Blakedown,2023-04-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
776894,Brookside Way - Blakedown,2023-04-10T12:30:00.000+00:00,transformer,,Temperature,C,19.6
776894,Brookside Way - Blakedown,2023-04-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
776894,Brookside Way - Blakedown,2023-04-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
776894,Brookside Way - Blakedown,2023-04-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
776894,Brookside Way - Blakedown,2023-04-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-04-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.43
776894,Brookside Way - Blakedown,2023-04-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.94
776894,Brookside Way - Blakedown,2023-04-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.17
776894,Brookside Way - Blakedown,2023-04-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-04-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
776894,Brookside Way - Blakedown,2023-04-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
776894,Brookside Way - Blakedown,2023-04-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
776894,Brookside Way - Blakedown,2023-04-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-04-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
776894,Brookside Way - Blakedown,2023-04-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
776894,Brookside Way - Blakedown,2023-04-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
776894,Brookside Way - Blakedown,2023-04-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-04-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-04-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-04-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
776894,Brookside Way - Blakedown,2023-04-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-04-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
776894,Brookside Way - Blakedown,2023-04-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
776894,Brookside Way - Blakedown,2023-04-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.42
776894,Brookside Way - Blakedown,2023-04-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
776894,Brookside Way - Blakedown,2023-04-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.0
776894,Brookside Way - Blakedown,2023-04-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,174.8
776894,Brookside Way - Blakedown,2023-04-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,173.2
776894,Brookside Way - Blakedown,2023-04-10T12:20:00.000+00:00,transformer,,Temperature,C,18.4
776894,Brookside Way - Blakedown,2023-04-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-04-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
776894,Brookside Way - Blakedown,2023-04-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
776894,Brookside Way - Blakedown,2023-04-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
776894,Brookside Way - Blakedown,2023-04-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-04-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.65
776894,Brookside Way - Blakedown,2023-04-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.65
776894,Brookside Way - Blakedown,2023-04-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.33
776894,Brookside Way - Blakedown,2023-04-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
776894,Brookside Way - Blakedown,2023-04-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
776894,Brookside Way - Blakedown,2023-04-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
776894,Brookside Way - Blakedown,2023-04-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
776894,Brookside Way - Blakedown,2023-04-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-04-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
776894,Brookside Way - Blakedown,2023-04-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
776894,Brookside Way - Blakedown,2023-04-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
776894,Brookside Way - Blakedown,2023-04-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-04-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-04-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-04-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-04-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-04-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
776894,Brookside Way - Blakedown,2023-04-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
776894,Brookside Way - Blakedown,2023-04-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.96
776894,Brookside Way - Blakedown,2023-04-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
776894,Brookside Way - Blakedown,2023-04-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.0
776894,Brookside Way - Blakedown,2023-04-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.3
776894,Brookside Way - Blakedown,2023-04-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.5
776894,Brookside Way - Blakedown,2023-04-10T12:10:00.000+00:00,transformer,,Temperature,C,18.2
776894,Brookside Way - Blakedown,2023-04-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-04-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
776894,Brookside Way - Blakedown,2023-04-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-04-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
776894,Brookside Way - Blakedown,2023-04-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
776894,Brookside Way - Blakedown,2023-04-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-04-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-04-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.86
776894,Brookside Way - Blakedown,2023-04-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.69
776894,Brookside Way - Blakedown,2023-04-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.71
776894,Brookside Way - Blakedown,2023-04-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
776894,Brookside Way - Blakedown,2023-04-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
776894,Brookside Way - Blakedown,2023-04-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
776894,Brookside Way - Blakedown,2023-04-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
776894,Brookside Way - Blakedown,2023-04-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-04-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-04-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
776894,Brookside Way - Blakedown,2023-04-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
776894,Brookside Way - Blakedown,2023-04-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
776894,Brookside Way - Blakedown,2023-04-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
