Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-04-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-04-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776894,Brookside Way - Blakedown,2023-04-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-04-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
776894,Brookside Way - Blakedown,2023-04-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
776894,Brookside Way - Blakedown,2023-04-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-04-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-04-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.4
776894,Brookside Way - Blakedown,2023-04-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.9
776894,Brookside Way - Blakedown,2023-04-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.2
776894,Brookside Way - Blakedown,2023-04-10T12:00:00.000+00:00,transformer,,Temperature,C,18.4
776894,Brookside Way - Blakedown,2023-04-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
776894,Brookside Way - Blakedown,2023-04-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
776894,Brookside Way - Blakedown,2023-04-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
776894,Brookside Way - Blakedown,2023-04-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-04-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-04-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-04-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.58
776894,Brookside Way - Blakedown,2023-04-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.61
776894,Brookside Way - Blakedown,2023-04-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.76
776894,Brookside Way - Blakedown,2023-04-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
776894,Brookside Way - Blakedown,2023-04-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
776894,Brookside Way - Blakedown,2023-04-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
776894,Brookside Way - Blakedown,2023-04-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
776894,Brookside Way - Blakedown,2023-04-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-04-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-04-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-04-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
776894,Brookside Way - Blakedown,2023-04-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
776894,Brookside Way - Blakedown,2023-04-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
776894,Brookside Way - Blakedown,2023-04-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-04-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-04-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-04-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-04-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
776894,Brookside Way - Blakedown,2023-04-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
776894,Brookside Way - Blakedown,2023-04-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
776894,Brookside Way - Blakedown,2023-04-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
776894,Brookside Way - Blakedown,2023-04-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.7
776894,Brookside Way - Blakedown,2023-04-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,183.9
776894,Brookside Way - Blakedown,2023-04-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,181.0
776894,Brookside Way - Blakedown,2023-04-10T11:50:00.000+00:00,transformer,,Temperature,C,18.2
776894,Brookside Way - Blakedown,2023-04-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
776894,Brookside Way - Blakedown,2023-04-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
776894,Brookside Way - Blakedown,2023-04-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
776894,Brookside Way - Blakedown,2023-04-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-04-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.09
776894,Brookside Way - Blakedown,2023-04-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.56
776894,Brookside Way - Blakedown,2023-04-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.33
776894,Brookside Way - Blakedown,2023-04-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
776894,Brookside Way - Blakedown,2023-04-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
776894,Brookside Way - Blakedown,2023-04-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
776894,Brookside Way - Blakedown,2023-04-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
776894,Brookside Way - Blakedown,2023-04-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-04-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-04-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-04-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
776894,Brookside Way - Blakedown,2023-04-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
776894,Brookside Way - Blakedown,2023-04-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-04-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-04-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-04-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776894,Brookside Way - Blakedown,2023-04-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
776894,Brookside Way - Blakedown,2023-04-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.24
776894,Brookside Way - Blakedown,2023-04-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.59
776894,Brookside Way - Blakedown,2023-04-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-04-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-04-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-04-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
776894,Brookside Way - Blakedown,2023-04-10T11:40:00.000+00:00,transformer,,Temperature,C,17.3
776894,Brookside Way - Blakedown,2023-04-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
776894,Brookside Way - Blakedown,2023-04-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
776894,Brookside Way - Blakedown,2023-04-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
776894,Brookside Way - Blakedown,2023-04-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-04-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-04-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-04-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.33
776894,Brookside Way - Blakedown,2023-04-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.8
776894,Brookside Way - Blakedown,2023-04-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.43
776894,Brookside Way - Blakedown,2023-04-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
776894,Brookside Way - Blakedown,2023-04-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
776894,Brookside Way - Blakedown,2023-04-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-04-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
776894,Brookside Way - Blakedown,2023-04-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-04-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
776894,Brookside Way - Blakedown,2023-04-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
776894,Brookside Way - Blakedown,2023-04-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
776894,Brookside Way - Blakedown,2023-04-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-04-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-04-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-04-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-04-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
776894,Brookside Way - Blakedown,2023-04-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.25
776894,Brookside Way - Blakedown,2023-04-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.84
776894,Brookside Way - Blakedown,2023-04-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-04-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.1
776894,Brookside Way - Blakedown,2023-04-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.6
776894,Brookside Way - Blakedown,2023-04-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.5
776894,Brookside Way - Blakedown,2023-04-10T11:30:00.000+00:00,transformer,,Temperature,C,17.1
776894,Brookside Way - Blakedown,2023-04-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
776894,Brookside Way - Blakedown,2023-04-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
776894,Brookside Way - Blakedown,2023-04-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
776894,Brookside Way - Blakedown,2023-04-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-04-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-04-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.56
776894,Brookside Way - Blakedown,2023-04-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.61
776894,Brookside Way - Blakedown,2023-04-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-04-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
776894,Brookside Way - Blakedown,2023-04-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
776894,Brookside Way - Blakedown,2023-04-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
776894,Brookside Way - Blakedown,2023-04-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
776894,Brookside Way - Blakedown,2023-04-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-04-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-04-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
776894,Brookside Way - Blakedown,2023-04-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
776894,Brookside Way - Blakedown,2023-04-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
776894,Brookside Way - Blakedown,2023-04-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776894,Brookside Way - Blakedown,2023-04-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-04-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-04-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776894,Brookside Way - Blakedown,2023-04-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
776894,Brookside Way - Blakedown,2023-04-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-04-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
776894,Brookside Way - Blakedown,2023-04-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-04-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-04-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.4
776894,Brookside Way - Blakedown,2023-04-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.6
776894,Brookside Way - Blakedown,2023-04-10T11:20:00.000+00:00,transformer,,Temperature,C,16.7
776894,Brookside Way - Blakedown,2023-04-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
776894,Brookside Way - Blakedown,2023-04-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
776894,Brookside Way - Blakedown,2023-04-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
776894,Brookside Way - Blakedown,2023-04-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-04-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-04-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.15
776894,Brookside Way - Blakedown,2023-04-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.75
776894,Brookside Way - Blakedown,2023-04-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.22
776894,Brookside Way - Blakedown,2023-04-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-04-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
776894,Brookside Way - Blakedown,2023-04-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
776894,Brookside Way - Blakedown,2023-04-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
776894,Brookside Way - Blakedown,2023-04-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-04-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-04-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
776894,Brookside Way - Blakedown,2023-04-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
776894,Brookside Way - Blakedown,2023-04-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
776894,Brookside Way - Blakedown,2023-04-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-04-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-04-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
776894,Brookside Way - Blakedown,2023-04-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-04-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
776894,Brookside Way - Blakedown,2023-04-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
776894,Brookside Way - Blakedown,2023-04-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
776894,Brookside Way - Blakedown,2023-04-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
776894,Brookside Way - Blakedown,2023-04-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,171.6
776894,Brookside Way - Blakedown,2023-04-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,221.3
776894,Brookside Way - Blakedown,2023-04-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,218.7
776894,Brookside Way - Blakedown,2023-04-10T11:10:00.000+00:00,transformer,,Temperature,C,19.5
776894,Brookside Way - Blakedown,2023-04-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
776894,Brookside Way - Blakedown,2023-04-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.71
776894,Brookside Way - Blakedown,2023-04-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.45
776894,Brookside Way - Blakedown,2023-04-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-04-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-04-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-04-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.5
776894,Brookside Way - Blakedown,2023-04-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.07
776894,Brookside Way - Blakedown,2023-04-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.57
776894,Brookside Way - Blakedown,2023-04-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
776894,Brookside Way - Blakedown,2023-04-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
776894,Brookside Way - Blakedown,2023-04-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
776894,Brookside Way - Blakedown,2023-04-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
776894,Brookside Way - Blakedown,2023-04-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-04-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
776894,Brookside Way - Blakedown,2023-04-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
776894,Brookside Way - Blakedown,2023-04-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
776894,Brookside Way - Blakedown,2023-04-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-04-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-04-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-04-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-04-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
776894,Brookside Way - Blakedown,2023-04-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-04-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
776894,Brookside Way - Blakedown,2023-04-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-04-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
776894,Brookside Way - Blakedown,2023-04-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
776894,Brookside Way - Blakedown,2023-04-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-04-10T11:00:00.000+00:00,transformer,,Temperature,C,21.3
776894,Brookside Way - Blakedown,2023-04-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
776894,Brookside Way - Blakedown,2023-04-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
776894,Brookside Way - Blakedown,2023-04-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.82
776894,Brookside Way - Blakedown,2023-04-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-04-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-04-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.1
776894,Brookside Way - Blakedown,2023-04-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.77
776894,Brookside Way - Blakedown,2023-04-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.98
776894,Brookside Way - Blakedown,2023-04-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-04-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
776894,Brookside Way - Blakedown,2023-04-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
776894,Brookside Way - Blakedown,2023-04-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
776894,Brookside Way - Blakedown,2023-04-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-04-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
776894,Brookside Way - Blakedown,2023-04-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
776894,Brookside Way - Blakedown,2023-04-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
776894,Brookside Way - Blakedown,2023-04-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776894,Brookside Way - Blakedown,2023-04-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-04-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-04-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-04-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
776894,Brookside Way - Blakedown,2023-04-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-04-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
776894,Brookside Way - Blakedown,2023-04-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-04-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
776894,Brookside Way - Blakedown,2023-04-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
776894,Brookside Way - Blakedown,2023-04-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
776894,Brookside Way - Blakedown,2023-04-10T10:50:00.000+00:00,transformer,,Temperature,C,22.2
776894,Brookside Way - Blakedown,2023-04-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
776894,Brookside Way - Blakedown,2023-04-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
776894,Brookside Way - Blakedown,2023-04-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
776894,Brookside Way - Blakedown,2023-04-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-04-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-04-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.93
776894,Brookside Way - Blakedown,2023-04-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.19
776894,Brookside Way - Blakedown,2023-04-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.06
776894,Brookside Way - Blakedown,2023-04-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-04-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
776894,Brookside Way - Blakedown,2023-04-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
776894,Brookside Way - Blakedown,2023-04-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-04-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-04-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
776894,Brookside Way - Blakedown,2023-04-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
776894,Brookside Way - Blakedown,2023-04-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
776894,Brookside Way - Blakedown,2023-04-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-04-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-04-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-04-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-04-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
776894,Brookside Way - Blakedown,2023-04-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
776894,Brookside Way - Blakedown,2023-04-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
776894,Brookside Way - Blakedown,2023-04-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-04-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
776894,Brookside Way - Blakedown,2023-04-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
776894,Brookside Way - Blakedown,2023-04-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-04-10T10:40:00.000+00:00,transformer,,Temperature,C,23.0
776894,Brookside Way - Blakedown,2023-04-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
776894,Brookside Way - Blakedown,2023-04-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
776894,Brookside Way - Blakedown,2023-04-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-04-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
776894,Brookside Way - Blakedown,2023-04-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-04-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.37
776894,Brookside Way - Blakedown,2023-04-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.64
776894,Brookside Way - Blakedown,2023-04-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.3
776894,Brookside Way - Blakedown,2023-04-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
776894,Brookside Way - Blakedown,2023-04-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
776894,Brookside Way - Blakedown,2023-04-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
776894,Brookside Way - Blakedown,2023-04-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
776894,Brookside Way - Blakedown,2023-04-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-04-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
776894,Brookside Way - Blakedown,2023-04-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
776894,Brookside Way - Blakedown,2023-04-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
776894,Brookside Way - Blakedown,2023-04-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-04-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-04-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-04-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-04-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
776894,Brookside Way - Blakedown,2023-04-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-04-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
776894,Brookside Way - Blakedown,2023-04-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-04-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
776894,Brookside Way - Blakedown,2023-04-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
776894,Brookside Way - Blakedown,2023-04-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
776894,Brookside Way - Blakedown,2023-04-10T10:30:00.000+00:00,transformer,,Temperature,C,24.0
776894,Brookside Way - Blakedown,2023-04-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
776894,Brookside Way - Blakedown,2023-04-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
776894,Brookside Way - Blakedown,2023-04-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
776894,Brookside Way - Blakedown,2023-04-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-04-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-04-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.18
776894,Brookside Way - Blakedown,2023-04-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.34
776894,Brookside Way - Blakedown,2023-04-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.88
776894,Brookside Way - Blakedown,2023-04-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
776894,Brookside Way - Blakedown,2023-04-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
776894,Brookside Way - Blakedown,2023-04-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
776894,Brookside Way - Blakedown,2023-04-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
776894,Brookside Way - Blakedown,2023-04-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-04-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
776894,Brookside Way - Blakedown,2023-04-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
776894,Brookside Way - Blakedown,2023-04-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
776894,Brookside Way - Blakedown,2023-04-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-04-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-04-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-04-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
776894,Brookside Way - Blakedown,2023-04-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
776894,Brookside Way - Blakedown,2023-04-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
776894,Brookside Way - Blakedown,2023-04-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
776894,Brookside Way - Blakedown,2023-04-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-04-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
776894,Brookside Way - Blakedown,2023-04-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
776894,Brookside Way - Blakedown,2023-04-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
776894,Brookside Way - Blakedown,2023-04-10T10:20:00.000+00:00,transformer,,Temperature,C,23.9
776894,Brookside Way - Blakedown,2023-04-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
776894,Brookside Way - Blakedown,2023-04-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
776894,Brookside Way - Blakedown,2023-04-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
776894,Brookside Way - Blakedown,2023-04-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-04-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-04-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.09
776894,Brookside Way - Blakedown,2023-04-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.05
776894,Brookside Way - Blakedown,2023-04-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.75
776894,Brookside Way - Blakedown,2023-04-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-04-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
776894,Brookside Way - Blakedown,2023-04-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
776894,Brookside Way - Blakedown,2023-04-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
776894,Brookside Way - Blakedown,2023-04-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-04-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-04-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
776894,Brookside Way - Blakedown,2023-04-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
776894,Brookside Way - Blakedown,2023-04-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
776894,Brookside Way - Blakedown,2023-04-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-04-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-04-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-04-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
776894,Brookside Way - Blakedown,2023-04-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-04-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
776894,Brookside Way - Blakedown,2023-04-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
776894,Brookside Way - Blakedown,2023-04-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
776894,Brookside Way - Blakedown,2023-04-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-04-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-04-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
776894,Brookside Way - Blakedown,2023-04-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
776894,Brookside Way - Blakedown,2023-04-10T10:10:00.000+00:00,transformer,,Temperature,C,22.2
776894,Brookside Way - Blakedown,2023-04-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
776894,Brookside Way - Blakedown,2023-04-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
776894,Brookside Way - Blakedown,2023-04-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
776894,Brookside Way - Blakedown,2023-04-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-04-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-04-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.74
776894,Brookside Way - Blakedown,2023-04-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.12
776894,Brookside Way - Blakedown,2023-04-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.48
776894,Brookside Way - Blakedown,2023-04-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-04-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-04-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-04-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
776894,Brookside Way - Blakedown,2023-04-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-04-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
776894,Brookside Way - Blakedown,2023-04-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
776894,Brookside Way - Blakedown,2023-04-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
776894,Brookside Way - Blakedown,2023-04-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-04-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
776894,Brookside Way - Blakedown,2023-04-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-04-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-04-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-04-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
776894,Brookside Way - Blakedown,2023-04-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
776894,Brookside Way - Blakedown,2023-04-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
776894,Brookside Way - Blakedown,2023-04-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-04-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
776894,Brookside Way - Blakedown,2023-04-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.9
776894,Brookside Way - Blakedown,2023-04-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.0
776894,Brookside Way - Blakedown,2023-04-10T10:00:00.000+00:00,transformer,,Temperature,C,22.3
776894,Brookside Way - Blakedown,2023-04-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-04-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
776894,Brookside Way - Blakedown,2023-04-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
776894,Brookside Way - Blakedown,2023-04-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-04-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-04-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-04-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.92
776894,Brookside Way - Blakedown,2023-04-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.39
776894,Brookside Way - Blakedown,2023-04-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
776894,Brookside Way - Blakedown,2023-04-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-04-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
776894,Brookside Way - Blakedown,2023-04-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
776894,Brookside Way - Blakedown,2023-04-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
776894,Brookside Way - Blakedown,2023-04-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-04-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
776894,Brookside Way - Blakedown,2023-04-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
776894,Brookside Way - Blakedown,2023-04-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
776894,Brookside Way - Blakedown,2023-04-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-04-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-04-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-04-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-04-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
