Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-04-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-04-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
776894,Brookside Way - Blakedown,2023-04-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
776894,Brookside Way - Blakedown,2023-04-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-04-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
776894,Brookside Way - Blakedown,2023-04-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
776894,Brookside Way - Blakedown,2023-04-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
776894,Brookside Way - Blakedown,2023-04-10T09:50:00.000+00:00,transformer,,Temperature,C,23.2
776894,Brookside Way - Blakedown,2023-04-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
776894,Brookside Way - Blakedown,2023-04-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776894,Brookside Way - Blakedown,2023-04-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
776894,Brookside Way - Blakedown,2023-04-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-04-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-04-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.89
776894,Brookside Way - Blakedown,2023-04-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.14
776894,Brookside Way - Blakedown,2023-04-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.64
776894,Brookside Way - Blakedown,2023-04-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-04-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
776894,Brookside Way - Blakedown,2023-04-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
776894,Brookside Way - Blakedown,2023-04-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
776894,Brookside Way - Blakedown,2023-04-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-04-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
776894,Brookside Way - Blakedown,2023-04-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
776894,Brookside Way - Blakedown,2023-04-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
776894,Brookside Way - Blakedown,2023-04-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-04-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-04-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-04-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
776894,Brookside Way - Blakedown,2023-04-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
776894,Brookside Way - Blakedown,2023-04-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
776894,Brookside Way - Blakedown,2023-04-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
776894,Brookside Way - Blakedown,2023-04-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.55
776894,Brookside Way - Blakedown,2023-04-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-04-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
776894,Brookside Way - Blakedown,2023-04-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
776894,Brookside Way - Blakedown,2023-04-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
776894,Brookside Way - Blakedown,2023-04-10T09:40:00.000+00:00,transformer,,Temperature,C,21.2
776894,Brookside Way - Blakedown,2023-04-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
776894,Brookside Way - Blakedown,2023-04-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
776894,Brookside Way - Blakedown,2023-04-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
776894,Brookside Way - Blakedown,2023-04-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-04-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-04-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-04-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.07
776894,Brookside Way - Blakedown,2023-04-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.21
776894,Brookside Way - Blakedown,2023-04-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.95
776894,Brookside Way - Blakedown,2023-04-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
776894,Brookside Way - Blakedown,2023-04-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
776894,Brookside Way - Blakedown,2023-04-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
776894,Brookside Way - Blakedown,2023-04-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
776894,Brookside Way - Blakedown,2023-04-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-04-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
776894,Brookside Way - Blakedown,2023-04-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
776894,Brookside Way - Blakedown,2023-04-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
776894,Brookside Way - Blakedown,2023-04-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-04-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-04-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
776894,Brookside Way - Blakedown,2023-04-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-04-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
776894,Brookside Way - Blakedown,2023-04-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
776894,Brookside Way - Blakedown,2023-04-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
776894,Brookside Way - Blakedown,2023-04-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
776894,Brookside Way - Blakedown,2023-04-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-04-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
776894,Brookside Way - Blakedown,2023-04-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-04-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-04-10T09:30:00.000+00:00,transformer,,Temperature,C,18.3
776894,Brookside Way - Blakedown,2023-04-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
776894,Brookside Way - Blakedown,2023-04-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
776894,Brookside Way - Blakedown,2023-04-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
776894,Brookside Way - Blakedown,2023-04-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-04-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-04-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.28
776894,Brookside Way - Blakedown,2023-04-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.08
776894,Brookside Way - Blakedown,2023-04-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.68
776894,Brookside Way - Blakedown,2023-04-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
776894,Brookside Way - Blakedown,2023-04-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
776894,Brookside Way - Blakedown,2023-04-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
776894,Brookside Way - Blakedown,2023-04-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
776894,Brookside Way - Blakedown,2023-04-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-04-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-04-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-04-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
776894,Brookside Way - Blakedown,2023-04-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
776894,Brookside Way - Blakedown,2023-04-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-04-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-04-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-04-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
776894,Brookside Way - Blakedown,2023-04-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-04-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776894,Brookside Way - Blakedown,2023-04-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
776894,Brookside Way - Blakedown,2023-04-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
776894,Brookside Way - Blakedown,2023-04-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-04-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
776894,Brookside Way - Blakedown,2023-04-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-04-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
776894,Brookside Way - Blakedown,2023-04-10T09:20:00.000+00:00,transformer,,Temperature,C,18.4
776894,Brookside Way - Blakedown,2023-04-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
776894,Brookside Way - Blakedown,2023-04-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
776894,Brookside Way - Blakedown,2023-04-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
776894,Brookside Way - Blakedown,2023-04-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-04-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-04-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-04-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.82
776894,Brookside Way - Blakedown,2023-04-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
776894,Brookside Way - Blakedown,2023-04-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.55
776894,Brookside Way - Blakedown,2023-04-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-04-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
776894,Brookside Way - Blakedown,2023-04-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
776894,Brookside Way - Blakedown,2023-04-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
776894,Brookside Way - Blakedown,2023-04-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-04-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-04-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-04-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
776894,Brookside Way - Blakedown,2023-04-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
776894,Brookside Way - Blakedown,2023-04-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-04-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-04-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-04-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-04-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
776894,Brookside Way - Blakedown,2023-04-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-04-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
776894,Brookside Way - Blakedown,2023-04-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-04-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-04-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-04-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
776894,Brookside Way - Blakedown,2023-04-10T09:10:00.000+00:00,transformer,,Temperature,C,18.0
776894,Brookside Way - Blakedown,2023-04-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
776894,Brookside Way - Blakedown,2023-04-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
776894,Brookside Way - Blakedown,2023-04-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
776894,Brookside Way - Blakedown,2023-04-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-04-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-04-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.46
776894,Brookside Way - Blakedown,2023-04-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.07
776894,Brookside Way - Blakedown,2023-04-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.31
776894,Brookside Way - Blakedown,2023-04-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-04-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-04-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-04-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-04-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-04-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-04-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
776894,Brookside Way - Blakedown,2023-04-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
776894,Brookside Way - Blakedown,2023-04-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
776894,Brookside Way - Blakedown,2023-04-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-04-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-04-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
776894,Brookside Way - Blakedown,2023-04-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-04-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
776894,Brookside Way - Blakedown,2023-04-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
776894,Brookside Way - Blakedown,2023-04-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
776894,Brookside Way - Blakedown,2023-04-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-04-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
776894,Brookside Way - Blakedown,2023-04-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-04-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
776894,Brookside Way - Blakedown,2023-04-10T09:00:00.000+00:00,transformer,,Temperature,C,17.5
776894,Brookside Way - Blakedown,2023-04-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-04-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
776894,Brookside Way - Blakedown,2023-04-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
776894,Brookside Way - Blakedown,2023-04-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
776894,Brookside Way - Blakedown,2023-04-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-04-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-04-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-04-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.22
776894,Brookside Way - Blakedown,2023-04-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.06
776894,Brookside Way - Blakedown,2023-04-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.25
776894,Brookside Way - Blakedown,2023-04-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-04-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
776894,Brookside Way - Blakedown,2023-04-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
776894,Brookside Way - Blakedown,2023-04-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
776894,Brookside Way - Blakedown,2023-04-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-04-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-04-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-04-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
776894,Brookside Way - Blakedown,2023-04-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
776894,Brookside Way - Blakedown,2023-04-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-04-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-04-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-04-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-04-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-04-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-04-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-04-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-04-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-04-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
776894,Brookside Way - Blakedown,2023-04-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.6
776894,Brookside Way - Blakedown,2023-04-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.4
776894,Brookside Way - Blakedown,2023-04-10T08:50:00.000+00:00,transformer,,Temperature,C,17.1
776894,Brookside Way - Blakedown,2023-04-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
776894,Brookside Way - Blakedown,2023-04-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
776894,Brookside Way - Blakedown,2023-04-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776894,Brookside Way - Blakedown,2023-04-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-04-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-04-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.62
776894,Brookside Way - Blakedown,2023-04-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.32
776894,Brookside Way - Blakedown,2023-04-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.11
776894,Brookside Way - Blakedown,2023-04-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
776894,Brookside Way - Blakedown,2023-04-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
776894,Brookside Way - Blakedown,2023-04-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
776894,Brookside Way - Blakedown,2023-04-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
776894,Brookside Way - Blakedown,2023-04-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-04-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-04-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
776894,Brookside Way - Blakedown,2023-04-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
776894,Brookside Way - Blakedown,2023-04-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
776894,Brookside Way - Blakedown,2023-04-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-04-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-04-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-04-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-04-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-04-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-04-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
776894,Brookside Way - Blakedown,2023-04-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
776894,Brookside Way - Blakedown,2023-04-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-04-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
776894,Brookside Way - Blakedown,2023-04-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
776894,Brookside Way - Blakedown,2023-04-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.8
776894,Brookside Way - Blakedown,2023-04-10T08:40:00.000+00:00,transformer,,Temperature,C,16.7
776894,Brookside Way - Blakedown,2023-04-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
776894,Brookside Way - Blakedown,2023-04-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
776894,Brookside Way - Blakedown,2023-04-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776894,Brookside Way - Blakedown,2023-04-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-04-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-04-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.71
776894,Brookside Way - Blakedown,2023-04-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.14
776894,Brookside Way - Blakedown,2023-04-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.38
776894,Brookside Way - Blakedown,2023-04-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-04-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
776894,Brookside Way - Blakedown,2023-04-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
776894,Brookside Way - Blakedown,2023-04-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
776894,Brookside Way - Blakedown,2023-04-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-04-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-04-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-04-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
776894,Brookside Way - Blakedown,2023-04-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
776894,Brookside Way - Blakedown,2023-04-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-04-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-04-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-04-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-04-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-04-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-04-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-04-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-04-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-04-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-04-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
776894,Brookside Way - Blakedown,2023-04-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-04-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-04-10T08:30:00.000+00:00,transformer,,Temperature,C,16.6
776894,Brookside Way - Blakedown,2023-04-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-04-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776894,Brookside Way - Blakedown,2023-04-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
776894,Brookside Way - Blakedown,2023-04-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776894,Brookside Way - Blakedown,2023-04-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776894,Brookside Way - Blakedown,2023-04-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-04-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.03
776894,Brookside Way - Blakedown,2023-04-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.34
776894,Brookside Way - Blakedown,2023-04-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.33
776894,Brookside Way - Blakedown,2023-04-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-04-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-04-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
776894,Brookside Way - Blakedown,2023-04-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
776894,Brookside Way - Blakedown,2023-04-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-04-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-04-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
776894,Brookside Way - Blakedown,2023-04-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
776894,Brookside Way - Blakedown,2023-04-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
776894,Brookside Way - Blakedown,2023-04-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-04-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-04-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-04-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-04-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-04-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
776894,Brookside Way - Blakedown,2023-04-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
776894,Brookside Way - Blakedown,2023-04-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
776894,Brookside Way - Blakedown,2023-04-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-04-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
776894,Brookside Way - Blakedown,2023-04-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
776894,Brookside Way - Blakedown,2023-04-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
776894,Brookside Way - Blakedown,2023-04-10T08:20:00.000+00:00,transformer,,Temperature,C,16.4
776894,Brookside Way - Blakedown,2023-04-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-04-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
776894,Brookside Way - Blakedown,2023-04-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
776894,Brookside Way - Blakedown,2023-04-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
776894,Brookside Way - Blakedown,2023-04-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-04-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776894,Brookside Way - Blakedown,2023-04-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-04-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.07
776894,Brookside Way - Blakedown,2023-04-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.82
776894,Brookside Way - Blakedown,2023-04-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.08
776894,Brookside Way - Blakedown,2023-04-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-04-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-04-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
776894,Brookside Way - Blakedown,2023-04-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-04-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-04-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-04-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
776894,Brookside Way - Blakedown,2023-04-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
776894,Brookside Way - Blakedown,2023-04-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
776894,Brookside Way - Blakedown,2023-04-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-04-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-04-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-04-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-04-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
776894,Brookside Way - Blakedown,2023-04-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
776894,Brookside Way - Blakedown,2023-04-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
776894,Brookside Way - Blakedown,2023-04-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-04-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
776894,Brookside Way - Blakedown,2023-04-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
776894,Brookside Way - Blakedown,2023-04-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-04-10T08:10:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-04-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
776894,Brookside Way - Blakedown,2023-04-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-04-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
776894,Brookside Way - Blakedown,2023-04-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
776894,Brookside Way - Blakedown,2023-04-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-04-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-04-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.05
776894,Brookside Way - Blakedown,2023-04-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.68
776894,Brookside Way - Blakedown,2023-04-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.98
776894,Brookside Way - Blakedown,2023-04-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-04-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
776894,Brookside Way - Blakedown,2023-04-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
776894,Brookside Way - Blakedown,2023-04-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
776894,Brookside Way - Blakedown,2023-04-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-04-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-04-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
776894,Brookside Way - Blakedown,2023-04-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
776894,Brookside Way - Blakedown,2023-04-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
776894,Brookside Way - Blakedown,2023-04-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-04-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-04-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-04-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-04-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
776894,Brookside Way - Blakedown,2023-04-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
776894,Brookside Way - Blakedown,2023-04-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
776894,Brookside Way - Blakedown,2023-04-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
776894,Brookside Way - Blakedown,2023-04-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.7
776894,Brookside Way - Blakedown,2023-04-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,171.3
776894,Brookside Way - Blakedown,2023-04-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,168.8
776894,Brookside Way - Blakedown,2023-04-10T08:00:00.000+00:00,transformer,,Temperature,C,15.6
776894,Brookside Way - Blakedown,2023-04-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
776894,Brookside Way - Blakedown,2023-04-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
776894,Brookside Way - Blakedown,2023-04-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-04-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
776894,Brookside Way - Blakedown,2023-04-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-04-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-04-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-04-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.41
776894,Brookside Way - Blakedown,2023-04-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.27
776894,Brookside Way - Blakedown,2023-04-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.43
776894,Brookside Way - Blakedown,2023-04-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
776894,Brookside Way - Blakedown,2023-04-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
776894,Brookside Way - Blakedown,2023-04-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
776894,Brookside Way - Blakedown,2023-04-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
776894,Brookside Way - Blakedown,2023-04-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-04-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-04-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-04-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-04-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
776894,Brookside Way - Blakedown,2023-04-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
776894,Brookside Way - Blakedown,2023-04-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-04-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
776894,Brookside Way - Blakedown,2023-04-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
776894,Brookside Way - Blakedown,2023-04-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-04-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
776894,Brookside Way - Blakedown,2023-04-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
776894,Brookside Way - Blakedown,2023-04-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
776894,Brookside Way - Blakedown,2023-04-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.3
776894,Brookside Way - Blakedown,2023-04-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,180.0
776894,Brookside Way - Blakedown,2023-04-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,233.0
776894,Brookside Way - Blakedown,2023-04-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,229.7
776894,Brookside Way - Blakedown,2023-04-10T07:50:00.000+00:00,transformer,,Temperature,C,15.4
776894,Brookside Way - Blakedown,2023-04-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.99
776894,Brookside Way - Blakedown,2023-04-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-04-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.83
776894,Brookside Way - Blakedown,2023-04-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-04-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.52
776894,Brookside Way - Blakedown,2023-04-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-04-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776894,Brookside Way - Blakedown,2023-04-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-04-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.22
776894,Brookside Way - Blakedown,2023-04-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.56
776894,Brookside Way - Blakedown,2023-04-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.43
776894,Brookside Way - Blakedown,2023-04-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
776894,Brookside Way - Blakedown,2023-04-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
776894,Brookside Way - Blakedown,2023-04-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
776894,Brookside Way - Blakedown,2023-04-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
776894,Brookside Way - Blakedown,2023-04-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-04-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-04-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
776894,Brookside Way - Blakedown,2023-04-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
776894,Brookside Way - Blakedown,2023-04-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
776894,Brookside Way - Blakedown,2023-04-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-04-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-04-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-04-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-04-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
776894,Brookside Way - Blakedown,2023-04-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
