Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-10T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.4
776894,Brookside Way - Blakedown,2023-04-10T05:30:00.000+00:00,transformer,,Temperature,C,15.0
776894,Brookside Way - Blakedown,2023-04-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
776894,Brookside Way - Blakedown,2023-04-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776894,Brookside Way - Blakedown,2023-04-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
776894,Brookside Way - Blakedown,2023-04-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776894,Brookside Way - Blakedown,2023-04-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
776894,Brookside Way - Blakedown,2023-04-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-04-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-04-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-04-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.26
776894,Brookside Way - Blakedown,2023-04-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.83
776894,Brookside Way - Blakedown,2023-04-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.46
776894,Brookside Way - Blakedown,2023-04-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-04-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
776894,Brookside Way - Blakedown,2023-04-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
776894,Brookside Way - Blakedown,2023-04-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
776894,Brookside Way - Blakedown,2023-04-10T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-04-10T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-04-10T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-04-10T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-04-10T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
776894,Brookside Way - Blakedown,2023-04-10T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
776894,Brookside Way - Blakedown,2023-04-10T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776894,Brookside Way - Blakedown,2023-04-10T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-04-10T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-04-10T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-04-10T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-10T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-10T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-10T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-04-10T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
776894,Brookside Way - Blakedown,2023-04-10T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-04-10T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-04-10T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-04-10T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.9
776894,Brookside Way - Blakedown,2023-04-10T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.0
776894,Brookside Way - Blakedown,2023-04-10T05:20:00.000+00:00,transformer,,Temperature,C,14.9
776894,Brookside Way - Blakedown,2023-04-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
776894,Brookside Way - Blakedown,2023-04-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776894,Brookside Way - Blakedown,2023-04-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
776894,Brookside Way - Blakedown,2023-04-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776894,Brookside Way - Blakedown,2023-04-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776894,Brookside Way - Blakedown,2023-04-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-04-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-04-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-04-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.33
776894,Brookside Way - Blakedown,2023-04-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.7
776894,Brookside Way - Blakedown,2023-04-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.3
776894,Brookside Way - Blakedown,2023-04-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-04-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
776894,Brookside Way - Blakedown,2023-04-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
776894,Brookside Way - Blakedown,2023-04-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
776894,Brookside Way - Blakedown,2023-04-10T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-10T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-04-10T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-04-10T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
776894,Brookside Way - Blakedown,2023-04-10T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
776894,Brookside Way - Blakedown,2023-04-10T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
776894,Brookside Way - Blakedown,2023-04-10T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776894,Brookside Way - Blakedown,2023-04-10T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-04-10T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-04-10T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-04-10T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-10T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-10T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-10T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
776894,Brookside Way - Blakedown,2023-04-10T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
776894,Brookside Way - Blakedown,2023-04-10T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-04-10T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-04-10T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
776894,Brookside Way - Blakedown,2023-04-10T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.4
776894,Brookside Way - Blakedown,2023-04-10T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.2
776894,Brookside Way - Blakedown,2023-04-10T05:10:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-04-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-04-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
776894,Brookside Way - Blakedown,2023-04-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776894,Brookside Way - Blakedown,2023-04-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
776894,Brookside Way - Blakedown,2023-04-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-04-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776894,Brookside Way - Blakedown,2023-04-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-04-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-04-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-04-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
776894,Brookside Way - Blakedown,2023-04-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.4
776894,Brookside Way - Blakedown,2023-04-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.28
776894,Brookside Way - Blakedown,2023-04-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
776894,Brookside Way - Blakedown,2023-04-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
776894,Brookside Way - Blakedown,2023-04-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
776894,Brookside Way - Blakedown,2023-04-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
776894,Brookside Way - Blakedown,2023-04-10T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-10T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-04-10T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-04-10T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
776894,Brookside Way - Blakedown,2023-04-10T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
776894,Brookside Way - Blakedown,2023-04-10T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
776894,Brookside Way - Blakedown,2023-04-10T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776894,Brookside Way - Blakedown,2023-04-10T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-04-10T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-04-10T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-04-10T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-10T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-10T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-10T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-04-10T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
776894,Brookside Way - Blakedown,2023-04-10T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
776894,Brookside Way - Blakedown,2023-04-10T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
776894,Brookside Way - Blakedown,2023-04-10T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
776894,Brookside Way - Blakedown,2023-04-10T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.9
776894,Brookside Way - Blakedown,2023-04-10T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.9
776894,Brookside Way - Blakedown,2023-04-10T05:00:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-04-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-04-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
776894,Brookside Way - Blakedown,2023-04-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-04-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
776894,Brookside Way - Blakedown,2023-04-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-04-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
776894,Brookside Way - Blakedown,2023-04-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-04-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-04-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-04-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.6
776894,Brookside Way - Blakedown,2023-04-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.53
776894,Brookside Way - Blakedown,2023-04-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.19
776894,Brookside Way - Blakedown,2023-04-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-04-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-04-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
776894,Brookside Way - Blakedown,2023-04-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
776894,Brookside Way - Blakedown,2023-04-10T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-10T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-04-10T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-04-10T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-04-10T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
776894,Brookside Way - Blakedown,2023-04-10T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
776894,Brookside Way - Blakedown,2023-04-10T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776894,Brookside Way - Blakedown,2023-04-10T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-04-10T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-04-10T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-04-10T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-10T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-10T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-10T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-04-10T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
776894,Brookside Way - Blakedown,2023-04-10T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-04-10T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-04-10T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.2
776894,Brookside Way - Blakedown,2023-04-10T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.9
776894,Brookside Way - Blakedown,2023-04-10T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.0
776894,Brookside Way - Blakedown,2023-04-10T04:50:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-04-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-04-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
776894,Brookside Way - Blakedown,2023-04-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-04-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
776894,Brookside Way - Blakedown,2023-04-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-04-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
776894,Brookside Way - Blakedown,2023-04-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-04-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-04-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-04-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.67
776894,Brookside Way - Blakedown,2023-04-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.54
776894,Brookside Way - Blakedown,2023-04-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.11
776894,Brookside Way - Blakedown,2023-04-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
776894,Brookside Way - Blakedown,2023-04-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
776894,Brookside Way - Blakedown,2023-04-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
776894,Brookside Way - Blakedown,2023-04-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
776894,Brookside Way - Blakedown,2023-04-10T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-04-10T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-04-10T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-04-10T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
776894,Brookside Way - Blakedown,2023-04-10T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
776894,Brookside Way - Blakedown,2023-04-10T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
776894,Brookside Way - Blakedown,2023-04-10T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776894,Brookside Way - Blakedown,2023-04-10T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776894,Brookside Way - Blakedown,2023-04-10T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776894,Brookside Way - Blakedown,2023-04-10T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-04-10T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-10T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-10T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-10T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
776894,Brookside Way - Blakedown,2023-04-10T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
776894,Brookside Way - Blakedown,2023-04-10T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-04-10T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-04-10T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-04-10T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.9
776894,Brookside Way - Blakedown,2023-04-10T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.8
776894,Brookside Way - Blakedown,2023-04-10T04:40:00.000+00:00,transformer,,Temperature,C,14.7
776894,Brookside Way - Blakedown,2023-04-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-04-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
776894,Brookside Way - Blakedown,2023-04-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-04-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
776894,Brookside Way - Blakedown,2023-04-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-04-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
776894,Brookside Way - Blakedown,2023-04-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-04-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-04-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-04-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.8
776894,Brookside Way - Blakedown,2023-04-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.47
776894,Brookside Way - Blakedown,2023-04-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-04-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-04-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
776894,Brookside Way - Blakedown,2023-04-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
776894,Brookside Way - Blakedown,2023-04-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
776894,Brookside Way - Blakedown,2023-04-10T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-04-10T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-04-10T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-04-10T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
776894,Brookside Way - Blakedown,2023-04-10T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
776894,Brookside Way - Blakedown,2023-04-10T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-04-10T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776894,Brookside Way - Blakedown,2023-04-10T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776894,Brookside Way - Blakedown,2023-04-10T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-04-10T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-04-10T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-10T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-10T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-10T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-04-10T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-04-10T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-04-10T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-04-10T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.8
776894,Brookside Way - Blakedown,2023-04-10T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.5
776894,Brookside Way - Blakedown,2023-04-10T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.1
776894,Brookside Way - Blakedown,2023-04-10T04:30:00.000+00:00,transformer,,Temperature,C,14.6
776894,Brookside Way - Blakedown,2023-04-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-04-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
776894,Brookside Way - Blakedown,2023-04-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-04-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776894,Brookside Way - Blakedown,2023-04-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-04-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
776894,Brookside Way - Blakedown,2023-04-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-04-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776894,Brookside Way - Blakedown,2023-04-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-04-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.35
776894,Brookside Way - Blakedown,2023-04-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.38
776894,Brookside Way - Blakedown,2023-04-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.86
776894,Brookside Way - Blakedown,2023-04-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-04-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
776894,Brookside Way - Blakedown,2023-04-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
776894,Brookside Way - Blakedown,2023-04-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
776894,Brookside Way - Blakedown,2023-04-10T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-10T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-04-10T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-04-10T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
776894,Brookside Way - Blakedown,2023-04-10T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
776894,Brookside Way - Blakedown,2023-04-10T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
776894,Brookside Way - Blakedown,2023-04-10T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776894,Brookside Way - Blakedown,2023-04-10T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776894,Brookside Way - Blakedown,2023-04-10T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-04-10T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-04-10T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-10T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-10T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-10T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
776894,Brookside Way - Blakedown,2023-04-10T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
776894,Brookside Way - Blakedown,2023-04-10T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-04-10T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
776894,Brookside Way - Blakedown,2023-04-10T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.5
776894,Brookside Way - Blakedown,2023-04-10T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,205.7
776894,Brookside Way - Blakedown,2023-04-10T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,201.9
776894,Brookside Way - Blakedown,2023-04-10T04:20:00.000+00:00,transformer,,Temperature,C,14.6
776894,Brookside Way - Blakedown,2023-04-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-04-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
776894,Brookside Way - Blakedown,2023-04-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-04-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776894,Brookside Way - Blakedown,2023-04-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
776894,Brookside Way - Blakedown,2023-04-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-04-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776894,Brookside Way - Blakedown,2023-04-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-04-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.57
776894,Brookside Way - Blakedown,2023-04-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.41
776894,Brookside Way - Blakedown,2023-04-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.67
776894,Brookside Way - Blakedown,2023-04-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
776894,Brookside Way - Blakedown,2023-04-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
776894,Brookside Way - Blakedown,2023-04-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
776894,Brookside Way - Blakedown,2023-04-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
776894,Brookside Way - Blakedown,2023-04-10T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-10T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-04-10T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-04-10T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
776894,Brookside Way - Blakedown,2023-04-10T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
776894,Brookside Way - Blakedown,2023-04-10T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
776894,Brookside Way - Blakedown,2023-04-10T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776894,Brookside Way - Blakedown,2023-04-10T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776894,Brookside Way - Blakedown,2023-04-10T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-04-10T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-04-10T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-10T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-10T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-10T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
776894,Brookside Way - Blakedown,2023-04-10T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-04-10T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
776894,Brookside Way - Blakedown,2023-04-10T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-04-10T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
776894,Brookside Way - Blakedown,2023-04-10T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
776894,Brookside Way - Blakedown,2023-04-10T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
776894,Brookside Way - Blakedown,2023-04-10T04:10:00.000+00:00,transformer,,Temperature,C,14.4
776894,Brookside Way - Blakedown,2023-04-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
776894,Brookside Way - Blakedown,2023-04-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-04-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
776894,Brookside Way - Blakedown,2023-04-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-04-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
776894,Brookside Way - Blakedown,2023-04-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-04-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-04-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-04-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.77
776894,Brookside Way - Blakedown,2023-04-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.48
776894,Brookside Way - Blakedown,2023-04-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.48
776894,Brookside Way - Blakedown,2023-04-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-04-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
776894,Brookside Way - Blakedown,2023-04-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
776894,Brookside Way - Blakedown,2023-04-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
776894,Brookside Way - Blakedown,2023-04-10T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-10T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-04-10T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-04-10T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-04-10T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
776894,Brookside Way - Blakedown,2023-04-10T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
776894,Brookside Way - Blakedown,2023-04-10T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776894,Brookside Way - Blakedown,2023-04-10T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-04-10T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776894,Brookside Way - Blakedown,2023-04-10T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-04-10T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-10T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-10T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-10T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-04-10T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
776894,Brookside Way - Blakedown,2023-04-10T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
776894,Brookside Way - Blakedown,2023-04-10T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-04-10T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.8
776894,Brookside Way - Blakedown,2023-04-10T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,204.3
776894,Brookside Way - Blakedown,2023-04-10T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,201.1
776894,Brookside Way - Blakedown,2023-04-10T04:00:00.000+00:00,transformer,,Temperature,C,14.2
776894,Brookside Way - Blakedown,2023-04-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
776894,Brookside Way - Blakedown,2023-04-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-04-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
776894,Brookside Way - Blakedown,2023-04-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-04-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
776894,Brookside Way - Blakedown,2023-04-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-04-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-04-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-04-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-04-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.56
776894,Brookside Way - Blakedown,2023-04-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.29
776894,Brookside Way - Blakedown,2023-04-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
776894,Brookside Way - Blakedown,2023-04-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
776894,Brookside Way - Blakedown,2023-04-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
776894,Brookside Way - Blakedown,2023-04-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
776894,Brookside Way - Blakedown,2023-04-10T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-10T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-04-10T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-04-10T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-04-10T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
776894,Brookside Way - Blakedown,2023-04-10T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
776894,Brookside Way - Blakedown,2023-04-10T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776894,Brookside Way - Blakedown,2023-04-10T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776894,Brookside Way - Blakedown,2023-04-10T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-04-10T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-04-10T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-10T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-10T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-10T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-04-10T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-04-10T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-04-10T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-04-10T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.7
776894,Brookside Way - Blakedown,2023-04-10T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.5
776894,Brookside Way - Blakedown,2023-04-10T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.1
776894,Brookside Way - Blakedown,2023-04-10T03:50:00.000+00:00,transformer,,Temperature,C,14.1
776894,Brookside Way - Blakedown,2023-04-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-04-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
776894,Brookside Way - Blakedown,2023-04-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-04-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
776894,Brookside Way - Blakedown,2023-04-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
776894,Brookside Way - Blakedown,2023-04-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-04-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-04-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-04-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.98
776894,Brookside Way - Blakedown,2023-04-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.64
776894,Brookside Way - Blakedown,2023-04-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.88
776894,Brookside Way - Blakedown,2023-04-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
776894,Brookside Way - Blakedown,2023-04-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
776894,Brookside Way - Blakedown,2023-04-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
776894,Brookside Way - Blakedown,2023-04-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
776894,Brookside Way - Blakedown,2023-04-10T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-10T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-04-10T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-04-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
776894,Brookside Way - Blakedown,2023-04-10T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
776894,Brookside Way - Blakedown,2023-04-10T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
776894,Brookside Way - Blakedown,2023-04-10T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776894,Brookside Way - Blakedown,2023-04-10T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-04-10T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-04-10T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-04-10T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-10T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-10T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-10T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
776894,Brookside Way - Blakedown,2023-04-10T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-04-10T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
776894,Brookside Way - Blakedown,2023-04-10T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-04-10T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
776894,Brookside Way - Blakedown,2023-04-10T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-04-10T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-04-10T03:40:00.000+00:00,transformer,,Temperature,C,14.0
776894,Brookside Way - Blakedown,2023-04-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
776894,Brookside Way - Blakedown,2023-04-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
776894,Brookside Way - Blakedown,2023-04-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
776894,Brookside Way - Blakedown,2023-04-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-04-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-04-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-04-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.01
776894,Brookside Way - Blakedown,2023-04-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.23
776894,Brookside Way - Blakedown,2023-04-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.39
776894,Brookside Way - Blakedown,2023-04-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-04-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
776894,Brookside Way - Blakedown,2023-04-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
776894,Brookside Way - Blakedown,2023-04-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
776894,Brookside Way - Blakedown,2023-04-10T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-04-10T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-04-10T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-04-10T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
776894,Brookside Way - Blakedown,2023-04-10T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
776894,Brookside Way - Blakedown,2023-04-10T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
776894,Brookside Way - Blakedown,2023-04-10T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776894,Brookside Way - Blakedown,2023-04-10T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776894,Brookside Way - Blakedown,2023-04-10T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-04-10T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-04-10T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-10T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-10T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-10T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
776894,Brookside Way - Blakedown,2023-04-10T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-04-10T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-04-10T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-04-10T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-04-10T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-04-10T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
776894,Brookside Way - Blakedown,2023-04-10T03:30:00.000+00:00,transformer,,Temperature,C,14.0
776894,Brookside Way - Blakedown,2023-04-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-04-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
776894,Brookside Way - Blakedown,2023-04-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-04-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
776894,Brookside Way - Blakedown,2023-04-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-04-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
776894,Brookside Way - Blakedown,2023-04-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-04-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776894,Brookside Way - Blakedown,2023-04-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-04-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.61
776894,Brookside Way - Blakedown,2023-04-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.28
776894,Brookside Way - Blakedown,2023-04-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.72
776894,Brookside Way - Blakedown,2023-04-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-04-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-04-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-04-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
776894,Brookside Way - Blakedown,2023-04-10T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-10T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-04-10T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-04-10T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
776894,Brookside Way - Blakedown,2023-04-10T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
776894,Brookside Way - Blakedown,2023-04-10T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
776894,Brookside Way - Blakedown,2023-04-10T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776894,Brookside Way - Blakedown,2023-04-10T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-04-10T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-04-10T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-04-10T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-10T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-10T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-10T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
776894,Brookside Way - Blakedown,2023-04-10T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-04-10T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
776894,Brookside Way - Blakedown,2023-04-10T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-04-10T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
776894,Brookside Way - Blakedown,2023-04-10T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
776894,Brookside Way - Blakedown,2023-04-10T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.8
776894,Brookside Way - Blakedown,2023-04-10T03:20:00.000+00:00,transformer,,Temperature,C,13.8
776894,Brookside Way - Blakedown,2023-04-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-04-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
776894,Brookside Way - Blakedown,2023-04-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
