Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
776894,Brookside Way - Blakedown,2023-04-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-04-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
776894,Brookside Way - Blakedown,2023-04-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-04-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-04-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-04-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.12
776894,Brookside Way - Blakedown,2023-04-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.71
776894,Brookside Way - Blakedown,2023-04-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.11
776894,Brookside Way - Blakedown,2023-04-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-04-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
776894,Brookside Way - Blakedown,2023-04-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
776894,Brookside Way - Blakedown,2023-04-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
776894,Brookside Way - Blakedown,2023-04-10T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-10T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-04-10T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-04-10T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
776894,Brookside Way - Blakedown,2023-04-10T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
776894,Brookside Way - Blakedown,2023-04-10T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
776894,Brookside Way - Blakedown,2023-04-10T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776894,Brookside Way - Blakedown,2023-04-10T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776894,Brookside Way - Blakedown,2023-04-10T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-04-10T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-04-10T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-10T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-10T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-10T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
776894,Brookside Way - Blakedown,2023-04-10T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-04-10T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
776894,Brookside Way - Blakedown,2023-04-10T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-04-10T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.7
776894,Brookside Way - Blakedown,2023-04-10T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.2
776894,Brookside Way - Blakedown,2023-04-10T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.0
776894,Brookside Way - Blakedown,2023-04-10T03:10:00.000+00:00,transformer,,Temperature,C,13.7
776894,Brookside Way - Blakedown,2023-04-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
776894,Brookside Way - Blakedown,2023-04-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-04-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
776894,Brookside Way - Blakedown,2023-04-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-04-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
776894,Brookside Way - Blakedown,2023-04-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-04-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-04-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-04-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.84
776894,Brookside Way - Blakedown,2023-04-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.71
776894,Brookside Way - Blakedown,2023-04-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.11
776894,Brookside Way - Blakedown,2023-04-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-04-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
776894,Brookside Way - Blakedown,2023-04-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
776894,Brookside Way - Blakedown,2023-04-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
776894,Brookside Way - Blakedown,2023-04-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-04-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-04-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-04-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
776894,Brookside Way - Blakedown,2023-04-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
776894,Brookside Way - Blakedown,2023-04-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776894,Brookside Way - Blakedown,2023-04-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776894,Brookside Way - Blakedown,2023-04-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-04-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-04-10T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-10T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
776894,Brookside Way - Blakedown,2023-04-10T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-04-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-04-10T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
776894,Brookside Way - Blakedown,2023-04-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.9
776894,Brookside Way - Blakedown,2023-04-10T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.7
776894,Brookside Way - Blakedown,2023-04-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.3
776894,Brookside Way - Blakedown,2023-04-10T03:00:00.000+00:00,transformer,,Temperature,C,13.6
776894,Brookside Way - Blakedown,2023-04-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-04-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
776894,Brookside Way - Blakedown,2023-04-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-04-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
776894,Brookside Way - Blakedown,2023-04-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-04-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
776894,Brookside Way - Blakedown,2023-04-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-04-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-04-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-04-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-04-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.84
776894,Brookside Way - Blakedown,2023-04-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.71
776894,Brookside Way - Blakedown,2023-04-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
776894,Brookside Way - Blakedown,2023-04-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
776894,Brookside Way - Blakedown,2023-04-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
776894,Brookside Way - Blakedown,2023-04-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
776894,Brookside Way - Blakedown,2023-04-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-04-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-04-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
776894,Brookside Way - Blakedown,2023-04-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
776894,Brookside Way - Blakedown,2023-04-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
776894,Brookside Way - Blakedown,2023-04-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776894,Brookside Way - Blakedown,2023-04-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-04-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-04-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-04-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-04-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-04-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
776894,Brookside Way - Blakedown,2023-04-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
776894,Brookside Way - Blakedown,2023-04-10T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-04-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
776894,Brookside Way - Blakedown,2023-04-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
776894,Brookside Way - Blakedown,2023-04-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-04-10T02:50:00.000+00:00,transformer,,Temperature,C,13.6
776894,Brookside Way - Blakedown,2023-04-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-04-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
776894,Brookside Way - Blakedown,2023-04-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-04-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
776894,Brookside Way - Blakedown,2023-04-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
776894,Brookside Way - Blakedown,2023-04-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-04-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776894,Brookside Way - Blakedown,2023-04-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-04-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.02
776894,Brookside Way - Blakedown,2023-04-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.15
776894,Brookside Way - Blakedown,2023-04-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.17
776894,Brookside Way - Blakedown,2023-04-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-04-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-04-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
776894,Brookside Way - Blakedown,2023-04-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
776894,Brookside Way - Blakedown,2023-04-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-04-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-04-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-04-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
776894,Brookside Way - Blakedown,2023-04-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
776894,Brookside Way - Blakedown,2023-04-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-04-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776894,Brookside Way - Blakedown,2023-04-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-04-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-04-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-10T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-04-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-04-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
776894,Brookside Way - Blakedown,2023-04-10T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
776894,Brookside Way - Blakedown,2023-04-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.3
776894,Brookside Way - Blakedown,2023-04-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.3
776894,Brookside Way - Blakedown,2023-04-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.7
776894,Brookside Way - Blakedown,2023-04-10T02:40:00.000+00:00,transformer,,Temperature,C,13.5
776894,Brookside Way - Blakedown,2023-04-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-04-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
776894,Brookside Way - Blakedown,2023-04-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-04-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
776894,Brookside Way - Blakedown,2023-04-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-04-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
776894,Brookside Way - Blakedown,2023-04-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-04-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776894,Brookside Way - Blakedown,2023-04-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-04-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.87
776894,Brookside Way - Blakedown,2023-04-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.2
776894,Brookside Way - Blakedown,2023-04-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.24
776894,Brookside Way - Blakedown,2023-04-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-04-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
776894,Brookside Way - Blakedown,2023-04-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
776894,Brookside Way - Blakedown,2023-04-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
776894,Brookside Way - Blakedown,2023-04-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-04-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-04-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
776894,Brookside Way - Blakedown,2023-04-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
776894,Brookside Way - Blakedown,2023-04-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
776894,Brookside Way - Blakedown,2023-04-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-04-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776894,Brookside Way - Blakedown,2023-04-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-04-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-04-10T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-10T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-04-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-04-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
776894,Brookside Way - Blakedown,2023-04-10T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-04-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.2
776894,Brookside Way - Blakedown,2023-04-10T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,190.1
776894,Brookside Way - Blakedown,2023-04-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,187.2
776894,Brookside Way - Blakedown,2023-04-10T02:30:00.000+00:00,transformer,,Temperature,C,13.3
776894,Brookside Way - Blakedown,2023-04-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-04-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
776894,Brookside Way - Blakedown,2023-04-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-04-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
776894,Brookside Way - Blakedown,2023-04-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-04-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
776894,Brookside Way - Blakedown,2023-04-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776894,Brookside Way - Blakedown,2023-04-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-04-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.74
776894,Brookside Way - Blakedown,2023-04-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.43
776894,Brookside Way - Blakedown,2023-04-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.22
776894,Brookside Way - Blakedown,2023-04-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
776894,Brookside Way - Blakedown,2023-04-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
776894,Brookside Way - Blakedown,2023-04-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
776894,Brookside Way - Blakedown,2023-04-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
776894,Brookside Way - Blakedown,2023-04-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-04-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-04-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-04-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
776894,Brookside Way - Blakedown,2023-04-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
776894,Brookside Way - Blakedown,2023-04-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-04-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776894,Brookside Way - Blakedown,2023-04-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776894,Brookside Way - Blakedown,2023-04-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-04-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-04-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
776894,Brookside Way - Blakedown,2023-04-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
776894,Brookside Way - Blakedown,2023-04-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
776894,Brookside Way - Blakedown,2023-04-10T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-04-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.6
776894,Brookside Way - Blakedown,2023-04-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,177.4
776894,Brookside Way - Blakedown,2023-04-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,175.0
776894,Brookside Way - Blakedown,2023-04-10T02:20:00.000+00:00,transformer,,Temperature,C,13.2
776894,Brookside Way - Blakedown,2023-04-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-04-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
776894,Brookside Way - Blakedown,2023-04-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-04-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
776894,Brookside Way - Blakedown,2023-04-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-04-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
776894,Brookside Way - Blakedown,2023-04-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-04-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776894,Brookside Way - Blakedown,2023-04-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-04-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.42
776894,Brookside Way - Blakedown,2023-04-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.51
776894,Brookside Way - Blakedown,2023-04-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.57
776894,Brookside Way - Blakedown,2023-04-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
776894,Brookside Way - Blakedown,2023-04-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
776894,Brookside Way - Blakedown,2023-04-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
776894,Brookside Way - Blakedown,2023-04-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
776894,Brookside Way - Blakedown,2023-04-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-04-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-04-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
776894,Brookside Way - Blakedown,2023-04-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
776894,Brookside Way - Blakedown,2023-04-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-04-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776894,Brookside Way - Blakedown,2023-04-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776894,Brookside Way - Blakedown,2023-04-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-04-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-04-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
776894,Brookside Way - Blakedown,2023-04-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-04-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-04-10T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-04-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
776894,Brookside Way - Blakedown,2023-04-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
776894,Brookside Way - Blakedown,2023-04-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
776894,Brookside Way - Blakedown,2023-04-10T02:10:00.000+00:00,transformer,,Temperature,C,13.6
776894,Brookside Way - Blakedown,2023-04-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-04-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
776894,Brookside Way - Blakedown,2023-04-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-04-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
776894,Brookside Way - Blakedown,2023-04-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-04-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
776894,Brookside Way - Blakedown,2023-04-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-04-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-04-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-04-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-04-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.75
776894,Brookside Way - Blakedown,2023-04-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-04-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
776894,Brookside Way - Blakedown,2023-04-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
776894,Brookside Way - Blakedown,2023-04-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-04-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
776894,Brookside Way - Blakedown,2023-04-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-04-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-04-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-04-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
776894,Brookside Way - Blakedown,2023-04-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
776894,Brookside Way - Blakedown,2023-04-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-04-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776894,Brookside Way - Blakedown,2023-04-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776894,Brookside Way - Blakedown,2023-04-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-04-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-04-10T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-10T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
776894,Brookside Way - Blakedown,2023-04-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-04-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-04-10T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
776894,Brookside Way - Blakedown,2023-04-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.2
776894,Brookside Way - Blakedown,2023-04-10T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,178.8
776894,Brookside Way - Blakedown,2023-04-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,175.7
776894,Brookside Way - Blakedown,2023-04-10T02:00:00.000+00:00,transformer,,Temperature,C,13.5
776894,Brookside Way - Blakedown,2023-04-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-04-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
776894,Brookside Way - Blakedown,2023-04-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-04-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
776894,Brookside Way - Blakedown,2023-04-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-04-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
776894,Brookside Way - Blakedown,2023-04-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-04-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-04-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-04-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.65
776894,Brookside Way - Blakedown,2023-04-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.61
776894,Brookside Way - Blakedown,2023-04-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.42
776894,Brookside Way - Blakedown,2023-04-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
776894,Brookside Way - Blakedown,2023-04-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
776894,Brookside Way - Blakedown,2023-04-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
776894,Brookside Way - Blakedown,2023-04-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
776894,Brookside Way - Blakedown,2023-04-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-04-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-04-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
776894,Brookside Way - Blakedown,2023-04-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
776894,Brookside Way - Blakedown,2023-04-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-04-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776894,Brookside Way - Blakedown,2023-04-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776894,Brookside Way - Blakedown,2023-04-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-04-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-04-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
776894,Brookside Way - Blakedown,2023-04-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
776894,Brookside Way - Blakedown,2023-04-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-04-10T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
776894,Brookside Way - Blakedown,2023-04-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.9
776894,Brookside Way - Blakedown,2023-04-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,181.4
776894,Brookside Way - Blakedown,2023-04-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,178.0
776894,Brookside Way - Blakedown,2023-04-10T01:50:00.000+00:00,transformer,,Temperature,C,13.3
776894,Brookside Way - Blakedown,2023-04-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-04-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776894,Brookside Way - Blakedown,2023-04-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-04-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
776894,Brookside Way - Blakedown,2023-04-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-04-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
776894,Brookside Way - Blakedown,2023-04-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-04-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-04-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-04-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.66
776894,Brookside Way - Blakedown,2023-04-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.68
776894,Brookside Way - Blakedown,2023-04-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-04-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
776894,Brookside Way - Blakedown,2023-04-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
776894,Brookside Way - Blakedown,2023-04-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
776894,Brookside Way - Blakedown,2023-04-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
776894,Brookside Way - Blakedown,2023-04-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-04-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-04-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-04-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
776894,Brookside Way - Blakedown,2023-04-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
776894,Brookside Way - Blakedown,2023-04-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
776894,Brookside Way - Blakedown,2023-04-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776894,Brookside Way - Blakedown,2023-04-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776894,Brookside Way - Blakedown,2023-04-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-04-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-04-10T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-10T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
776894,Brookside Way - Blakedown,2023-04-10T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-04-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-04-10T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-04-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
776894,Brookside Way - Blakedown,2023-04-10T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
776894,Brookside Way - Blakedown,2023-04-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
776894,Brookside Way - Blakedown,2023-04-10T01:40:00.000+00:00,transformer,,Temperature,C,13.1
776894,Brookside Way - Blakedown,2023-04-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-04-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
776894,Brookside Way - Blakedown,2023-04-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-04-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776894,Brookside Way - Blakedown,2023-04-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-04-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
776894,Brookside Way - Blakedown,2023-04-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-04-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-04-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.45
776894,Brookside Way - Blakedown,2023-04-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.78
776894,Brookside Way - Blakedown,2023-04-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.49
776894,Brookside Way - Blakedown,2023-04-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-04-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
776894,Brookside Way - Blakedown,2023-04-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
776894,Brookside Way - Blakedown,2023-04-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
776894,Brookside Way - Blakedown,2023-04-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-04-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-04-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
776894,Brookside Way - Blakedown,2023-04-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
776894,Brookside Way - Blakedown,2023-04-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-04-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
776894,Brookside Way - Blakedown,2023-04-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776894,Brookside Way - Blakedown,2023-04-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-04-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-04-10T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
776894,Brookside Way - Blakedown,2023-04-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-04-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-04-10T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
776894,Brookside Way - Blakedown,2023-04-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,175.8
776894,Brookside Way - Blakedown,2023-04-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,224.0
776894,Brookside Way - Blakedown,2023-04-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,219.5
776894,Brookside Way - Blakedown,2023-04-10T01:30:00.000+00:00,transformer,,Temperature,C,13.2
776894,Brookside Way - Blakedown,2023-04-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
776894,Brookside Way - Blakedown,2023-04-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-04-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
776894,Brookside Way - Blakedown,2023-04-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-04-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
776894,Brookside Way - Blakedown,2023-04-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-04-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-04-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-04-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-04-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.73
776894,Brookside Way - Blakedown,2023-04-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.49
776894,Brookside Way - Blakedown,2023-04-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
776894,Brookside Way - Blakedown,2023-04-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
776894,Brookside Way - Blakedown,2023-04-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
776894,Brookside Way - Blakedown,2023-04-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
776894,Brookside Way - Blakedown,2023-04-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-04-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-04-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-04-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
776894,Brookside Way - Blakedown,2023-04-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
776894,Brookside Way - Blakedown,2023-04-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776894,Brookside Way - Blakedown,2023-04-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-04-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-04-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
776894,Brookside Way - Blakedown,2023-04-10T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-10T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-04-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-04-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-04-10T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-04-10T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
776894,Brookside Way - Blakedown,2023-04-10T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.7
776894,Brookside Way - Blakedown,2023-04-10T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
776894,Brookside Way - Blakedown,2023-04-10T01:20:00.000+00:00,transformer,,Temperature,C,13.6
776894,Brookside Way - Blakedown,2023-04-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-04-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
776894,Brookside Way - Blakedown,2023-04-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776894,Brookside Way - Blakedown,2023-04-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
776894,Brookside Way - Blakedown,2023-04-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-04-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776894,Brookside Way - Blakedown,2023-04-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-04-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-04-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-04-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.03
776894,Brookside Way - Blakedown,2023-04-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.99
776894,Brookside Way - Blakedown,2023-04-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.86
776894,Brookside Way - Blakedown,2023-04-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-04-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
776894,Brookside Way - Blakedown,2023-04-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
776894,Brookside Way - Blakedown,2023-04-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
776894,Brookside Way - Blakedown,2023-04-10T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-04-10T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-04-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
776894,Brookside Way - Blakedown,2023-04-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
776894,Brookside Way - Blakedown,2023-04-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
776894,Brookside Way - Blakedown,2023-04-10T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776894,Brookside Way - Blakedown,2023-04-10T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776894,Brookside Way - Blakedown,2023-04-10T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-04-10T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-04-10T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-10T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-10T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-10T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
776894,Brookside Way - Blakedown,2023-04-10T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-04-10T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-04-10T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-04-10T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.9
776894,Brookside Way - Blakedown,2023-04-10T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.5
776894,Brookside Way - Blakedown,2023-04-10T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.4
776894,Brookside Way - Blakedown,2023-04-10T01:10:00.000+00:00,transformer,,Temperature,C,13.7
776894,Brookside Way - Blakedown,2023-04-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-04-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
776894,Brookside Way - Blakedown,2023-04-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776894,Brookside Way - Blakedown,2023-04-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
776894,Brookside Way - Blakedown,2023-04-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776894,Brookside Way - Blakedown,2023-04-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
776894,Brookside Way - Blakedown,2023-04-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
