Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.04
776894,Brookside Way - Blakedown,2023-04-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-04-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
776894,Brookside Way - Blakedown,2023-04-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
776894,Brookside Way - Blakedown,2023-04-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
776894,Brookside Way - Blakedown,2023-04-11T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-11T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-04-11T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-04-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
776894,Brookside Way - Blakedown,2023-04-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
776894,Brookside Way - Blakedown,2023-04-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
776894,Brookside Way - Blakedown,2023-04-11T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-04-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776894,Brookside Way - Blakedown,2023-04-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-04-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-04-11T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-11T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-11T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-04-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
776894,Brookside Way - Blakedown,2023-04-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
776894,Brookside Way - Blakedown,2023-04-11T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-04-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
776894,Brookside Way - Blakedown,2023-04-11T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-04-11T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
776894,Brookside Way - Blakedown,2023-04-11T22:50:00.000+00:00,transformer,,Temperature,C,11.2
776894,Brookside Way - Blakedown,2023-04-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-04-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
776894,Brookside Way - Blakedown,2023-04-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776894,Brookside Way - Blakedown,2023-04-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
776894,Brookside Way - Blakedown,2023-04-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776894,Brookside Way - Blakedown,2023-04-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
776894,Brookside Way - Blakedown,2023-04-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-04-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-04-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-04-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.44
776894,Brookside Way - Blakedown,2023-04-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.88
776894,Brookside Way - Blakedown,2023-04-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.95
776894,Brookside Way - Blakedown,2023-04-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-04-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
776894,Brookside Way - Blakedown,2023-04-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
776894,Brookside Way - Blakedown,2023-04-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
776894,Brookside Way - Blakedown,2023-04-11T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-11T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-04-11T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-04-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
776894,Brookside Way - Blakedown,2023-04-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
776894,Brookside Way - Blakedown,2023-04-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-04-11T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776894,Brookside Way - Blakedown,2023-04-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-04-11T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-04-11T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-04-11T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-11T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-11T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-04-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
776894,Brookside Way - Blakedown,2023-04-11T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
776894,Brookside Way - Blakedown,2023-04-11T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-04-11T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.2
776894,Brookside Way - Blakedown,2023-04-11T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.8
776894,Brookside Way - Blakedown,2023-04-11T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.7
776894,Brookside Way - Blakedown,2023-04-11T22:40:00.000+00:00,transformer,,Temperature,C,11.0
776894,Brookside Way - Blakedown,2023-04-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
776894,Brookside Way - Blakedown,2023-04-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776894,Brookside Way - Blakedown,2023-04-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
776894,Brookside Way - Blakedown,2023-04-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776894,Brookside Way - Blakedown,2023-04-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
776894,Brookside Way - Blakedown,2023-04-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-04-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-04-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-04-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.62
776894,Brookside Way - Blakedown,2023-04-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.18
776894,Brookside Way - Blakedown,2023-04-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.73
776894,Brookside Way - Blakedown,2023-04-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
776894,Brookside Way - Blakedown,2023-04-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
776894,Brookside Way - Blakedown,2023-04-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
776894,Brookside Way - Blakedown,2023-04-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
776894,Brookside Way - Blakedown,2023-04-11T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-04-11T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-04-11T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-04-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
776894,Brookside Way - Blakedown,2023-04-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
776894,Brookside Way - Blakedown,2023-04-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
776894,Brookside Way - Blakedown,2023-04-11T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-04-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-04-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-04-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-04-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-04-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
776894,Brookside Way - Blakedown,2023-04-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
776894,Brookside Way - Blakedown,2023-04-11T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-04-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
776894,Brookside Way - Blakedown,2023-04-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-04-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
776894,Brookside Way - Blakedown,2023-04-11T22:30:00.000+00:00,transformer,,Temperature,C,11.1
776894,Brookside Way - Blakedown,2023-04-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-04-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
776894,Brookside Way - Blakedown,2023-04-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776894,Brookside Way - Blakedown,2023-04-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
776894,Brookside Way - Blakedown,2023-04-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776894,Brookside Way - Blakedown,2023-04-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
776894,Brookside Way - Blakedown,2023-04-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-04-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-04-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-04-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.81
776894,Brookside Way - Blakedown,2023-04-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.14
776894,Brookside Way - Blakedown,2023-04-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.15
776894,Brookside Way - Blakedown,2023-04-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
776894,Brookside Way - Blakedown,2023-04-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
776894,Brookside Way - Blakedown,2023-04-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
776894,Brookside Way - Blakedown,2023-04-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
776894,Brookside Way - Blakedown,2023-04-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-04-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-04-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-04-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
776894,Brookside Way - Blakedown,2023-04-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
776894,Brookside Way - Blakedown,2023-04-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
776894,Brookside Way - Blakedown,2023-04-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-04-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-04-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-04-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-04-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-04-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
776894,Brookside Way - Blakedown,2023-04-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
776894,Brookside Way - Blakedown,2023-04-11T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-04-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-04-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
776894,Brookside Way - Blakedown,2023-04-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-04-11T22:20:00.000+00:00,transformer,,Temperature,C,11.3
776894,Brookside Way - Blakedown,2023-04-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
776894,Brookside Way - Blakedown,2023-04-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776894,Brookside Way - Blakedown,2023-04-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
776894,Brookside Way - Blakedown,2023-04-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776894,Brookside Way - Blakedown,2023-04-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
776894,Brookside Way - Blakedown,2023-04-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-04-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-04-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-04-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.29
776894,Brookside Way - Blakedown,2023-04-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.53
776894,Brookside Way - Blakedown,2023-04-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.19
776894,Brookside Way - Blakedown,2023-04-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-04-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
776894,Brookside Way - Blakedown,2023-04-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-04-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-04-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-04-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-04-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
776894,Brookside Way - Blakedown,2023-04-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
776894,Brookside Way - Blakedown,2023-04-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
776894,Brookside Way - Blakedown,2023-04-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-04-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-04-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-04-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-04-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
776894,Brookside Way - Blakedown,2023-04-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-04-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
776894,Brookside Way - Blakedown,2023-04-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-04-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-04-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-04-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
776894,Brookside Way - Blakedown,2023-04-11T22:10:00.000+00:00,transformer,,Temperature,C,11.2
776894,Brookside Way - Blakedown,2023-04-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
776894,Brookside Way - Blakedown,2023-04-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776894,Brookside Way - Blakedown,2023-04-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
776894,Brookside Way - Blakedown,2023-04-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776894,Brookside Way - Blakedown,2023-04-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
776894,Brookside Way - Blakedown,2023-04-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-04-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-04-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.47
776894,Brookside Way - Blakedown,2023-04-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.55
776894,Brookside Way - Blakedown,2023-04-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.16
776894,Brookside Way - Blakedown,2023-04-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-04-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-04-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
776894,Brookside Way - Blakedown,2023-04-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
776894,Brookside Way - Blakedown,2023-04-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-04-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-04-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-04-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
776894,Brookside Way - Blakedown,2023-04-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
776894,Brookside Way - Blakedown,2023-04-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
776894,Brookside Way - Blakedown,2023-04-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776894,Brookside Way - Blakedown,2023-04-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-04-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-04-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-04-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-04-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
776894,Brookside Way - Blakedown,2023-04-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-04-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-04-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-04-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-04-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-04-11T22:00:00.000+00:00,transformer,,Temperature,C,11.2
776894,Brookside Way - Blakedown,2023-04-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
776894,Brookside Way - Blakedown,2023-04-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776894,Brookside Way - Blakedown,2023-04-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
776894,Brookside Way - Blakedown,2023-04-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776894,Brookside Way - Blakedown,2023-04-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
776894,Brookside Way - Blakedown,2023-04-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-04-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776894,Brookside Way - Blakedown,2023-04-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-04-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.65
776894,Brookside Way - Blakedown,2023-04-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.69
776894,Brookside Way - Blakedown,2023-04-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.54
776894,Brookside Way - Blakedown,2023-04-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-04-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
776894,Brookside Way - Blakedown,2023-04-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
776894,Brookside Way - Blakedown,2023-04-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
776894,Brookside Way - Blakedown,2023-04-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-04-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-04-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-04-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
776894,Brookside Way - Blakedown,2023-04-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
776894,Brookside Way - Blakedown,2023-04-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
776894,Brookside Way - Blakedown,2023-04-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776894,Brookside Way - Blakedown,2023-04-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-04-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-04-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-04-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-04-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
776894,Brookside Way - Blakedown,2023-04-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-04-11T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
776894,Brookside Way - Blakedown,2023-04-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
776894,Brookside Way - Blakedown,2023-04-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.7
776894,Brookside Way - Blakedown,2023-04-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.1
776894,Brookside Way - Blakedown,2023-04-11T21:50:00.000+00:00,transformer,,Temperature,C,11.2
776894,Brookside Way - Blakedown,2023-04-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
776894,Brookside Way - Blakedown,2023-04-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776894,Brookside Way - Blakedown,2023-04-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
776894,Brookside Way - Blakedown,2023-04-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776894,Brookside Way - Blakedown,2023-04-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
776894,Brookside Way - Blakedown,2023-04-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-04-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776894,Brookside Way - Blakedown,2023-04-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-04-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.68
776894,Brookside Way - Blakedown,2023-04-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.77
776894,Brookside Way - Blakedown,2023-04-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.76
776894,Brookside Way - Blakedown,2023-04-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-04-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
776894,Brookside Way - Blakedown,2023-04-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
776894,Brookside Way - Blakedown,2023-04-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
776894,Brookside Way - Blakedown,2023-04-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-04-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-04-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-04-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
776894,Brookside Way - Blakedown,2023-04-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
776894,Brookside Way - Blakedown,2023-04-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
776894,Brookside Way - Blakedown,2023-04-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-04-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-04-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-04-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-04-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-04-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
776894,Brookside Way - Blakedown,2023-04-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
776894,Brookside Way - Blakedown,2023-04-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776894,Brookside Way - Blakedown,2023-04-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
776894,Brookside Way - Blakedown,2023-04-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
776894,Brookside Way - Blakedown,2023-04-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-04-11T21:40:00.000+00:00,transformer,,Temperature,C,11.3
776894,Brookside Way - Blakedown,2023-04-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
776894,Brookside Way - Blakedown,2023-04-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-04-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
776894,Brookside Way - Blakedown,2023-04-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-04-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
776894,Brookside Way - Blakedown,2023-04-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-04-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776894,Brookside Way - Blakedown,2023-04-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-04-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.63
776894,Brookside Way - Blakedown,2023-04-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.82
776894,Brookside Way - Blakedown,2023-04-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.24
776894,Brookside Way - Blakedown,2023-04-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-04-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
776894,Brookside Way - Blakedown,2023-04-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
776894,Brookside Way - Blakedown,2023-04-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
776894,Brookside Way - Blakedown,2023-04-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-04-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-04-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-04-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
776894,Brookside Way - Blakedown,2023-04-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
776894,Brookside Way - Blakedown,2023-04-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
776894,Brookside Way - Blakedown,2023-04-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-04-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-04-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
776894,Brookside Way - Blakedown,2023-04-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-04-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
776894,Brookside Way - Blakedown,2023-04-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
776894,Brookside Way - Blakedown,2023-04-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
776894,Brookside Way - Blakedown,2023-04-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
776894,Brookside Way - Blakedown,2023-04-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.1
776894,Brookside Way - Blakedown,2023-04-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.2
776894,Brookside Way - Blakedown,2023-04-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.4
776894,Brookside Way - Blakedown,2023-04-11T21:30:00.000+00:00,transformer,,Temperature,C,11.6
776894,Brookside Way - Blakedown,2023-04-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
776894,Brookside Way - Blakedown,2023-04-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-04-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
776894,Brookside Way - Blakedown,2023-04-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-04-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
776894,Brookside Way - Blakedown,2023-04-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-04-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776894,Brookside Way - Blakedown,2023-04-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-04-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.95
776894,Brookside Way - Blakedown,2023-04-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.37
776894,Brookside Way - Blakedown,2023-04-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.08
776894,Brookside Way - Blakedown,2023-04-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-04-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
776894,Brookside Way - Blakedown,2023-04-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
776894,Brookside Way - Blakedown,2023-04-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
776894,Brookside Way - Blakedown,2023-04-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-04-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-04-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-04-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
776894,Brookside Way - Blakedown,2023-04-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
776894,Brookside Way - Blakedown,2023-04-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
776894,Brookside Way - Blakedown,2023-04-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-04-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-04-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-04-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-04-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-04-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
776894,Brookside Way - Blakedown,2023-04-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
776894,Brookside Way - Blakedown,2023-04-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
776894,Brookside Way - Blakedown,2023-04-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-04-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-04-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.9
776894,Brookside Way - Blakedown,2023-04-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.6
776894,Brookside Way - Blakedown,2023-04-11T21:20:00.000+00:00,transformer,,Temperature,C,11.9
776894,Brookside Way - Blakedown,2023-04-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
776894,Brookside Way - Blakedown,2023-04-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-04-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776894,Brookside Way - Blakedown,2023-04-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-04-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
776894,Brookside Way - Blakedown,2023-04-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-04-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776894,Brookside Way - Blakedown,2023-04-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-04-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.16
776894,Brookside Way - Blakedown,2023-04-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.82
776894,Brookside Way - Blakedown,2023-04-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.56
776894,Brookside Way - Blakedown,2023-04-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-04-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
776894,Brookside Way - Blakedown,2023-04-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
776894,Brookside Way - Blakedown,2023-04-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
776894,Brookside Way - Blakedown,2023-04-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-04-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-04-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-04-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
776894,Brookside Way - Blakedown,2023-04-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
776894,Brookside Way - Blakedown,2023-04-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
776894,Brookside Way - Blakedown,2023-04-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-04-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-04-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-04-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-04-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
776894,Brookside Way - Blakedown,2023-04-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
776894,Brookside Way - Blakedown,2023-04-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
776894,Brookside Way - Blakedown,2023-04-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-04-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-04-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
776894,Brookside Way - Blakedown,2023-04-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
776894,Brookside Way - Blakedown,2023-04-11T21:10:00.000+00:00,transformer,,Temperature,C,12.1
776894,Brookside Way - Blakedown,2023-04-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
776894,Brookside Way - Blakedown,2023-04-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-04-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776894,Brookside Way - Blakedown,2023-04-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-04-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
776894,Brookside Way - Blakedown,2023-04-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-04-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776894,Brookside Way - Blakedown,2023-04-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-04-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.55
776894,Brookside Way - Blakedown,2023-04-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.56
776894,Brookside Way - Blakedown,2023-04-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.4
776894,Brookside Way - Blakedown,2023-04-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-04-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-04-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
776894,Brookside Way - Blakedown,2023-04-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
776894,Brookside Way - Blakedown,2023-04-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-04-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-04-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-04-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
776894,Brookside Way - Blakedown,2023-04-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
776894,Brookside Way - Blakedown,2023-04-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
776894,Brookside Way - Blakedown,2023-04-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-04-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-04-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-04-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-04-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776894,Brookside Way - Blakedown,2023-04-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
776894,Brookside Way - Blakedown,2023-04-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
776894,Brookside Way - Blakedown,2023-04-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-04-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-04-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
776894,Brookside Way - Blakedown,2023-04-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.2
776894,Brookside Way - Blakedown,2023-04-11T21:00:00.000+00:00,transformer,,Temperature,C,12.1
776894,Brookside Way - Blakedown,2023-04-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776894,Brookside Way - Blakedown,2023-04-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-04-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
776894,Brookside Way - Blakedown,2023-04-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-04-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
776894,Brookside Way - Blakedown,2023-04-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-04-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776894,Brookside Way - Blakedown,2023-04-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-04-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.09
776894,Brookside Way - Blakedown,2023-04-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
776894,Brookside Way - Blakedown,2023-04-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.18
776894,Brookside Way - Blakedown,2023-04-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-04-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
776894,Brookside Way - Blakedown,2023-04-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
776894,Brookside Way - Blakedown,2023-04-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
776894,Brookside Way - Blakedown,2023-04-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-04-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-04-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-04-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
776894,Brookside Way - Blakedown,2023-04-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
776894,Brookside Way - Blakedown,2023-04-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
776894,Brookside Way - Blakedown,2023-04-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776894,Brookside Way - Blakedown,2023-04-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-04-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
776894,Brookside Way - Blakedown,2023-04-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-04-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-04-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
776894,Brookside Way - Blakedown,2023-04-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
776894,Brookside Way - Blakedown,2023-04-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
776894,Brookside Way - Blakedown,2023-04-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-04-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
776894,Brookside Way - Blakedown,2023-04-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
776894,Brookside Way - Blakedown,2023-04-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
776894,Brookside Way - Blakedown,2023-04-11T20:50:00.000+00:00,transformer,,Temperature,C,12.1
776894,Brookside Way - Blakedown,2023-04-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-04-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776894,Brookside Way - Blakedown,2023-04-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-04-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
776894,Brookside Way - Blakedown,2023-04-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-04-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
776894,Brookside Way - Blakedown,2023-04-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-04-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776894,Brookside Way - Blakedown,2023-04-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-04-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.62
776894,Brookside Way - Blakedown,2023-04-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.37
776894,Brookside Way - Blakedown,2023-04-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.3
776894,Brookside Way - Blakedown,2023-04-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-04-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
776894,Brookside Way - Blakedown,2023-04-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
