Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
776894,Brookside Way - Blakedown,2023-04-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-04-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-04-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
776894,Brookside Way - Blakedown,2023-04-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
776894,Brookside Way - Blakedown,2023-04-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
776894,Brookside Way - Blakedown,2023-04-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-04-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-04-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-04-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-04-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
776894,Brookside Way - Blakedown,2023-04-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
776894,Brookside Way - Blakedown,2023-04-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
776894,Brookside Way - Blakedown,2023-04-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
776894,Brookside Way - Blakedown,2023-04-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.9
776894,Brookside Way - Blakedown,2023-04-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.4
776894,Brookside Way - Blakedown,2023-04-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.2
776894,Brookside Way - Blakedown,2023-04-11T20:40:00.000+00:00,transformer,,Temperature,C,11.9
776894,Brookside Way - Blakedown,2023-04-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-04-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
776894,Brookside Way - Blakedown,2023-04-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
776894,Brookside Way - Blakedown,2023-04-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-04-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
776894,Brookside Way - Blakedown,2023-04-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-04-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776894,Brookside Way - Blakedown,2023-04-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-04-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.5
776894,Brookside Way - Blakedown,2023-04-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.33
776894,Brookside Way - Blakedown,2023-04-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.98
776894,Brookside Way - Blakedown,2023-04-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
776894,Brookside Way - Blakedown,2023-04-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
776894,Brookside Way - Blakedown,2023-04-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
776894,Brookside Way - Blakedown,2023-04-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
776894,Brookside Way - Blakedown,2023-04-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-04-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-04-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
776894,Brookside Way - Blakedown,2023-04-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
776894,Brookside Way - Blakedown,2023-04-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
776894,Brookside Way - Blakedown,2023-04-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776894,Brookside Way - Blakedown,2023-04-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-04-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-04-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-04-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
776894,Brookside Way - Blakedown,2023-04-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
776894,Brookside Way - Blakedown,2023-04-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
776894,Brookside Way - Blakedown,2023-04-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-04-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.5
776894,Brookside Way - Blakedown,2023-04-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.9
776894,Brookside Way - Blakedown,2023-04-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.6
776894,Brookside Way - Blakedown,2023-04-11T20:30:00.000+00:00,transformer,,Temperature,C,11.8
776894,Brookside Way - Blakedown,2023-04-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
776894,Brookside Way - Blakedown,2023-04-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-04-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
776894,Brookside Way - Blakedown,2023-04-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-04-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776894,Brookside Way - Blakedown,2023-04-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-04-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-04-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-04-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.81
776894,Brookside Way - Blakedown,2023-04-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.17
776894,Brookside Way - Blakedown,2023-04-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
776894,Brookside Way - Blakedown,2023-04-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
776894,Brookside Way - Blakedown,2023-04-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
776894,Brookside Way - Blakedown,2023-04-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
776894,Brookside Way - Blakedown,2023-04-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
776894,Brookside Way - Blakedown,2023-04-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-04-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-04-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-04-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
776894,Brookside Way - Blakedown,2023-04-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
776894,Brookside Way - Blakedown,2023-04-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
776894,Brookside Way - Blakedown,2023-04-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-04-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-04-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
776894,Brookside Way - Blakedown,2023-04-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-04-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-04-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-04-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776894,Brookside Way - Blakedown,2023-04-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
776894,Brookside Way - Blakedown,2023-04-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
776894,Brookside Way - Blakedown,2023-04-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
776894,Brookside Way - Blakedown,2023-04-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.2
776894,Brookside Way - Blakedown,2023-04-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,194.0
776894,Brookside Way - Blakedown,2023-04-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,194.0
776894,Brookside Way - Blakedown,2023-04-11T20:20:00.000+00:00,transformer,,Temperature,C,11.7
776894,Brookside Way - Blakedown,2023-04-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-04-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
776894,Brookside Way - Blakedown,2023-04-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-04-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776894,Brookside Way - Blakedown,2023-04-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-04-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
776894,Brookside Way - Blakedown,2023-04-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-04-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776894,Brookside Way - Blakedown,2023-04-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-04-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.09
776894,Brookside Way - Blakedown,2023-04-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.3
776894,Brookside Way - Blakedown,2023-04-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.7
776894,Brookside Way - Blakedown,2023-04-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
776894,Brookside Way - Blakedown,2023-04-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
776894,Brookside Way - Blakedown,2023-04-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
776894,Brookside Way - Blakedown,2023-04-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
776894,Brookside Way - Blakedown,2023-04-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-04-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-04-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
776894,Brookside Way - Blakedown,2023-04-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
776894,Brookside Way - Blakedown,2023-04-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
776894,Brookside Way - Blakedown,2023-04-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-04-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-04-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
776894,Brookside Way - Blakedown,2023-04-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-04-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-04-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-04-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-04-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
776894,Brookside Way - Blakedown,2023-04-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
776894,Brookside Way - Blakedown,2023-04-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
776894,Brookside Way - Blakedown,2023-04-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.4
776894,Brookside Way - Blakedown,2023-04-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.8
776894,Brookside Way - Blakedown,2023-04-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,172.6
776894,Brookside Way - Blakedown,2023-04-11T20:10:00.000+00:00,transformer,,Temperature,C,11.5
776894,Brookside Way - Blakedown,2023-04-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-04-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
776894,Brookside Way - Blakedown,2023-04-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-04-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
776894,Brookside Way - Blakedown,2023-04-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-04-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
776894,Brookside Way - Blakedown,2023-04-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-04-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776894,Brookside Way - Blakedown,2023-04-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-04-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.47
776894,Brookside Way - Blakedown,2023-04-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.02
776894,Brookside Way - Blakedown,2023-04-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.89
776894,Brookside Way - Blakedown,2023-04-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
776894,Brookside Way - Blakedown,2023-04-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
776894,Brookside Way - Blakedown,2023-04-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
776894,Brookside Way - Blakedown,2023-04-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
776894,Brookside Way - Blakedown,2023-04-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-04-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-04-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-04-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
776894,Brookside Way - Blakedown,2023-04-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
776894,Brookside Way - Blakedown,2023-04-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
776894,Brookside Way - Blakedown,2023-04-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-04-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-04-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
776894,Brookside Way - Blakedown,2023-04-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-04-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-04-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
776894,Brookside Way - Blakedown,2023-04-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
776894,Brookside Way - Blakedown,2023-04-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
776894,Brookside Way - Blakedown,2023-04-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,115.4
776894,Brookside Way - Blakedown,2023-04-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,212.0
776894,Brookside Way - Blakedown,2023-04-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,271.6
776894,Brookside Way - Blakedown,2023-04-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,267.5
776894,Brookside Way - Blakedown,2023-04-11T20:00:00.000+00:00,transformer,,Temperature,C,11.5
776894,Brookside Way - Blakedown,2023-04-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
776894,Brookside Way - Blakedown,2023-04-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-04-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
776894,Brookside Way - Blakedown,2023-04-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-04-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
776894,Brookside Way - Blakedown,2023-04-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-04-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776894,Brookside Way - Blakedown,2023-04-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-04-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.58
776894,Brookside Way - Blakedown,2023-04-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.35
776894,Brookside Way - Blakedown,2023-04-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.3
776894,Brookside Way - Blakedown,2023-04-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,119.6
776894,Brookside Way - Blakedown,2023-04-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
776894,Brookside Way - Blakedown,2023-04-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.5
776894,Brookside Way - Blakedown,2023-04-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
776894,Brookside Way - Blakedown,2023-04-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-04-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-04-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
776894,Brookside Way - Blakedown,2023-04-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
776894,Brookside Way - Blakedown,2023-04-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
776894,Brookside Way - Blakedown,2023-04-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-04-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-04-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
776894,Brookside Way - Blakedown,2023-04-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-04-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-04-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776894,Brookside Way - Blakedown,2023-04-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776894,Brookside Way - Blakedown,2023-04-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
776894,Brookside Way - Blakedown,2023-04-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
776894,Brookside Way - Blakedown,2023-04-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.4
776894,Brookside Way - Blakedown,2023-04-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,179.5
776894,Brookside Way - Blakedown,2023-04-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,177.3
776894,Brookside Way - Blakedown,2023-04-11T19:50:00.000+00:00,transformer,,Temperature,C,11.5
776894,Brookside Way - Blakedown,2023-04-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-04-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
776894,Brookside Way - Blakedown,2023-04-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-04-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
776894,Brookside Way - Blakedown,2023-04-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-04-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
776894,Brookside Way - Blakedown,2023-04-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-04-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
776894,Brookside Way - Blakedown,2023-04-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-04-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.02
776894,Brookside Way - Blakedown,2023-04-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.03
776894,Brookside Way - Blakedown,2023-04-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.72
776894,Brookside Way - Blakedown,2023-04-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
776894,Brookside Way - Blakedown,2023-04-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
776894,Brookside Way - Blakedown,2023-04-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
776894,Brookside Way - Blakedown,2023-04-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
776894,Brookside Way - Blakedown,2023-04-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-04-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-04-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-04-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
776894,Brookside Way - Blakedown,2023-04-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
776894,Brookside Way - Blakedown,2023-04-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
776894,Brookside Way - Blakedown,2023-04-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-04-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-04-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-04-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-04-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-04-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
776894,Brookside Way - Blakedown,2023-04-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
776894,Brookside Way - Blakedown,2023-04-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
776894,Brookside Way - Blakedown,2023-04-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
776894,Brookside Way - Blakedown,2023-04-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
776894,Brookside Way - Blakedown,2023-04-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.6
776894,Brookside Way - Blakedown,2023-04-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
776894,Brookside Way - Blakedown,2023-04-11T19:40:00.000+00:00,transformer,,Temperature,C,11.5
776894,Brookside Way - Blakedown,2023-04-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
776894,Brookside Way - Blakedown,2023-04-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776894,Brookside Way - Blakedown,2023-04-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
776894,Brookside Way - Blakedown,2023-04-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776894,Brookside Way - Blakedown,2023-04-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-04-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.62
776894,Brookside Way - Blakedown,2023-04-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.86
776894,Brookside Way - Blakedown,2023-04-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.02
776894,Brookside Way - Blakedown,2023-04-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
776894,Brookside Way - Blakedown,2023-04-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
776894,Brookside Way - Blakedown,2023-04-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
776894,Brookside Way - Blakedown,2023-04-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
776894,Brookside Way - Blakedown,2023-04-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-04-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-04-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-04-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
776894,Brookside Way - Blakedown,2023-04-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
776894,Brookside Way - Blakedown,2023-04-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
776894,Brookside Way - Blakedown,2023-04-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-04-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-04-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-04-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-04-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-04-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
776894,Brookside Way - Blakedown,2023-04-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
776894,Brookside Way - Blakedown,2023-04-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
776894,Brookside Way - Blakedown,2023-04-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-04-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.5
776894,Brookside Way - Blakedown,2023-04-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.0
776894,Brookside Way - Blakedown,2023-04-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.3
776894,Brookside Way - Blakedown,2023-04-11T19:30:00.000+00:00,transformer,,Temperature,C,11.5
776894,Brookside Way - Blakedown,2023-04-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
776894,Brookside Way - Blakedown,2023-04-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-04-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
776894,Brookside Way - Blakedown,2023-04-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
776894,Brookside Way - Blakedown,2023-04-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-04-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776894,Brookside Way - Blakedown,2023-04-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-04-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.04
776894,Brookside Way - Blakedown,2023-04-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.14
776894,Brookside Way - Blakedown,2023-04-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.06
776894,Brookside Way - Blakedown,2023-04-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-04-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
776894,Brookside Way - Blakedown,2023-04-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
776894,Brookside Way - Blakedown,2023-04-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
776894,Brookside Way - Blakedown,2023-04-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-04-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-04-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
776894,Brookside Way - Blakedown,2023-04-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.63
776894,Brookside Way - Blakedown,2023-04-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
776894,Brookside Way - Blakedown,2023-04-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-04-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-04-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-04-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
776894,Brookside Way - Blakedown,2023-04-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-04-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
776894,Brookside Way - Blakedown,2023-04-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
776894,Brookside Way - Blakedown,2023-04-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
776894,Brookside Way - Blakedown,2023-04-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,134.9
776894,Brookside Way - Blakedown,2023-04-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,246.9
776894,Brookside Way - Blakedown,2023-04-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,317.1
776894,Brookside Way - Blakedown,2023-04-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,313.5
776894,Brookside Way - Blakedown,2023-04-11T19:20:00.000+00:00,transformer,,Temperature,C,11.5
776894,Brookside Way - Blakedown,2023-04-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
776894,Brookside Way - Blakedown,2023-04-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
776894,Brookside Way - Blakedown,2023-04-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
776894,Brookside Way - Blakedown,2023-04-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776894,Brookside Way - Blakedown,2023-04-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-04-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.39
776894,Brookside Way - Blakedown,2023-04-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.75
776894,Brookside Way - Blakedown,2023-04-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.91
776894,Brookside Way - Blakedown,2023-04-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,139.8
776894,Brookside Way - Blakedown,2023-04-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
776894,Brookside Way - Blakedown,2023-04-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.4
776894,Brookside Way - Blakedown,2023-04-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.5
776894,Brookside Way - Blakedown,2023-04-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-04-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-04-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
776894,Brookside Way - Blakedown,2023-04-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.67
776894,Brookside Way - Blakedown,2023-04-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
776894,Brookside Way - Blakedown,2023-04-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-04-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-04-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
776894,Brookside Way - Blakedown,2023-04-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-04-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776894,Brookside Way - Blakedown,2023-04-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
776894,Brookside Way - Blakedown,2023-04-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
776894,Brookside Way - Blakedown,2023-04-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,144.9
776894,Brookside Way - Blakedown,2023-04-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,257.7
776894,Brookside Way - Blakedown,2023-04-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,330.9
776894,Brookside Way - Blakedown,2023-04-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,329.6
776894,Brookside Way - Blakedown,2023-04-11T19:10:00.000+00:00,transformer,,Temperature,C,11.4
776894,Brookside Way - Blakedown,2023-04-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-04-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
776894,Brookside Way - Blakedown,2023-04-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-04-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
776894,Brookside Way - Blakedown,2023-04-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.87
776894,Brookside Way - Blakedown,2023-04-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-04-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
776894,Brookside Way - Blakedown,2023-04-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-04-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.02
776894,Brookside Way - Blakedown,2023-04-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.17
776894,Brookside Way - Blakedown,2023-04-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.14
776894,Brookside Way - Blakedown,2023-04-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,151.2
776894,Brookside Way - Blakedown,2023-04-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
776894,Brookside Way - Blakedown,2023-04-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,357.7
776894,Brookside Way - Blakedown,2023-04-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,378.3
776894,Brookside Way - Blakedown,2023-04-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-04-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-04-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-04-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
776894,Brookside Way - Blakedown,2023-04-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
776894,Brookside Way - Blakedown,2023-04-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
776894,Brookside Way - Blakedown,2023-04-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-04-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-04-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-04-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-04-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
776894,Brookside Way - Blakedown,2023-04-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
776894,Brookside Way - Blakedown,2023-04-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
776894,Brookside Way - Blakedown,2023-04-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,106.3
776894,Brookside Way - Blakedown,2023-04-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,188.9
776894,Brookside Way - Blakedown,2023-04-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,243.1
776894,Brookside Way - Blakedown,2023-04-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,242.9
776894,Brookside Way - Blakedown,2023-04-11T19:00:00.000+00:00,transformer,,Temperature,C,11.3
776894,Brookside Way - Blakedown,2023-04-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-04-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
776894,Brookside Way - Blakedown,2023-04-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-04-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.82
776894,Brookside Way - Blakedown,2023-04-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.03
776894,Brookside Way - Blakedown,2023-04-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
776894,Brookside Way - Blakedown,2023-04-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-04-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.9
776894,Brookside Way - Blakedown,2023-04-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.74
776894,Brookside Way - Blakedown,2023-04-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.57
776894,Brookside Way - Blakedown,2023-04-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
776894,Brookside Way - Blakedown,2023-04-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
776894,Brookside Way - Blakedown,2023-04-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
776894,Brookside Way - Blakedown,2023-04-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
776894,Brookside Way - Blakedown,2023-04-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-04-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-04-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-04-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
776894,Brookside Way - Blakedown,2023-04-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
776894,Brookside Way - Blakedown,2023-04-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
776894,Brookside Way - Blakedown,2023-04-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-04-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-04-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-04-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-04-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
776894,Brookside Way - Blakedown,2023-04-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
776894,Brookside Way - Blakedown,2023-04-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
776894,Brookside Way - Blakedown,2023-04-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,108.1
776894,Brookside Way - Blakedown,2023-04-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,193.8
776894,Brookside Way - Blakedown,2023-04-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,250.1
776894,Brookside Way - Blakedown,2023-04-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,248.0
776894,Brookside Way - Blakedown,2023-04-11T18:50:00.000+00:00,transformer,,Temperature,C,11.2
776894,Brookside Way - Blakedown,2023-04-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-04-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
776894,Brookside Way - Blakedown,2023-04-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-04-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
776894,Brookside Way - Blakedown,2023-04-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
776894,Brookside Way - Blakedown,2023-04-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776894,Brookside Way - Blakedown,2023-04-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-04-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.76
776894,Brookside Way - Blakedown,2023-04-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.68
776894,Brookside Way - Blakedown,2023-04-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.59
776894,Brookside Way - Blakedown,2023-04-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,111.2
776894,Brookside Way - Blakedown,2023-04-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
776894,Brookside Way - Blakedown,2023-04-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.7
776894,Brookside Way - Blakedown,2023-04-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
776894,Brookside Way - Blakedown,2023-04-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-04-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-04-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
776894,Brookside Way - Blakedown,2023-04-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
776894,Brookside Way - Blakedown,2023-04-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
776894,Brookside Way - Blakedown,2023-04-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-04-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-04-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-04-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-04-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776894,Brookside Way - Blakedown,2023-04-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
776894,Brookside Way - Blakedown,2023-04-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
776894,Brookside Way - Blakedown,2023-04-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.9
776894,Brookside Way - Blakedown,2023-04-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,169.7
776894,Brookside Way - Blakedown,2023-04-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,221.0
776894,Brookside Way - Blakedown,2023-04-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,216.6
776894,Brookside Way - Blakedown,2023-04-11T18:40:00.000+00:00,transformer,,Temperature,C,11.1
776894,Brookside Way - Blakedown,2023-04-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-04-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
776894,Brookside Way - Blakedown,2023-04-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-04-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
776894,Brookside Way - Blakedown,2023-04-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
776894,Brookside Way - Blakedown,2023-04-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-04-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
776894,Brookside Way - Blakedown,2023-04-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-04-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.26
776894,Brookside Way - Blakedown,2023-04-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.63
776894,Brookside Way - Blakedown,2023-04-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.89
776894,Brookside Way - Blakedown,2023-04-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
776894,Brookside Way - Blakedown,2023-04-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
776894,Brookside Way - Blakedown,2023-04-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
776894,Brookside Way - Blakedown,2023-04-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
776894,Brookside Way - Blakedown,2023-04-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
