Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-04-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
776894,Brookside Way - Blakedown,2023-04-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
776894,Brookside Way - Blakedown,2023-04-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
776894,Brookside Way - Blakedown,2023-04-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776894,Brookside Way - Blakedown,2023-04-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-04-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
776894,Brookside Way - Blakedown,2023-04-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-04-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-04-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
776894,Brookside Way - Blakedown,2023-04-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
776894,Brookside Way - Blakedown,2023-04-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
776894,Brookside Way - Blakedown,2023-04-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,172.5
776894,Brookside Way - Blakedown,2023-04-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,223.7
776894,Brookside Way - Blakedown,2023-04-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,217.7
776894,Brookside Way - Blakedown,2023-04-11T18:30:00.000+00:00,transformer,,Temperature,C,10.9
776894,Brookside Way - Blakedown,2023-04-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-04-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
776894,Brookside Way - Blakedown,2023-04-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776894,Brookside Way - Blakedown,2023-04-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
776894,Brookside Way - Blakedown,2023-04-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-04-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776894,Brookside Way - Blakedown,2023-04-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-04-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.85
776894,Brookside Way - Blakedown,2023-04-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.7
776894,Brookside Way - Blakedown,2023-04-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.69
776894,Brookside Way - Blakedown,2023-04-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
776894,Brookside Way - Blakedown,2023-04-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
776894,Brookside Way - Blakedown,2023-04-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
776894,Brookside Way - Blakedown,2023-04-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
776894,Brookside Way - Blakedown,2023-04-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-04-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-04-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
776894,Brookside Way - Blakedown,2023-04-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
776894,Brookside Way - Blakedown,2023-04-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
776894,Brookside Way - Blakedown,2023-04-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-04-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-04-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-04-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-04-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776894,Brookside Way - Blakedown,2023-04-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
776894,Brookside Way - Blakedown,2023-04-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-04-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-04-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.2
776894,Brookside Way - Blakedown,2023-04-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.9
776894,Brookside Way - Blakedown,2023-04-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.1
776894,Brookside Way - Blakedown,2023-04-11T18:20:00.000+00:00,transformer,,Temperature,C,10.8
776894,Brookside Way - Blakedown,2023-04-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776894,Brookside Way - Blakedown,2023-04-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
776894,Brookside Way - Blakedown,2023-04-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
776894,Brookside Way - Blakedown,2023-04-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-04-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776894,Brookside Way - Blakedown,2023-04-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-04-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.49
776894,Brookside Way - Blakedown,2023-04-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.29
776894,Brookside Way - Blakedown,2023-04-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.8
776894,Brookside Way - Blakedown,2023-04-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
776894,Brookside Way - Blakedown,2023-04-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
776894,Brookside Way - Blakedown,2023-04-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
776894,Brookside Way - Blakedown,2023-04-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
776894,Brookside Way - Blakedown,2023-04-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-04-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
776894,Brookside Way - Blakedown,2023-04-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
776894,Brookside Way - Blakedown,2023-04-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
776894,Brookside Way - Blakedown,2023-04-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-04-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
776894,Brookside Way - Blakedown,2023-04-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
776894,Brookside Way - Blakedown,2023-04-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-04-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
776894,Brookside Way - Blakedown,2023-04-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
776894,Brookside Way - Blakedown,2023-04-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
776894,Brookside Way - Blakedown,2023-04-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-04-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.6
776894,Brookside Way - Blakedown,2023-04-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.2
776894,Brookside Way - Blakedown,2023-04-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.6
776894,Brookside Way - Blakedown,2023-04-11T18:10:00.000+00:00,transformer,,Temperature,C,11.0
776894,Brookside Way - Blakedown,2023-04-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
776894,Brookside Way - Blakedown,2023-04-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
776894,Brookside Way - Blakedown,2023-04-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
776894,Brookside Way - Blakedown,2023-04-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-04-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-04-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-04-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.96
776894,Brookside Way - Blakedown,2023-04-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.99
776894,Brookside Way - Blakedown,2023-04-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.88
776894,Brookside Way - Blakedown,2023-04-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
776894,Brookside Way - Blakedown,2023-04-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
776894,Brookside Way - Blakedown,2023-04-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
776894,Brookside Way - Blakedown,2023-04-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
776894,Brookside Way - Blakedown,2023-04-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-04-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-04-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
776894,Brookside Way - Blakedown,2023-04-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
776894,Brookside Way - Blakedown,2023-04-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
776894,Brookside Way - Blakedown,2023-04-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-04-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-04-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-04-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-04-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-04-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
776894,Brookside Way - Blakedown,2023-04-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
776894,Brookside Way - Blakedown,2023-04-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
776894,Brookside Way - Blakedown,2023-04-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.6
776894,Brookside Way - Blakedown,2023-04-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.0
776894,Brookside Way - Blakedown,2023-04-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.1
776894,Brookside Way - Blakedown,2023-04-11T18:00:00.000+00:00,transformer,,Temperature,C,10.8
776894,Brookside Way - Blakedown,2023-04-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
776894,Brookside Way - Blakedown,2023-04-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
776894,Brookside Way - Blakedown,2023-04-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
776894,Brookside Way - Blakedown,2023-04-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-04-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776894,Brookside Way - Blakedown,2023-04-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-04-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.99
776894,Brookside Way - Blakedown,2023-04-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.68
776894,Brookside Way - Blakedown,2023-04-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.85
776894,Brookside Way - Blakedown,2023-04-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
776894,Brookside Way - Blakedown,2023-04-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
776894,Brookside Way - Blakedown,2023-04-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
776894,Brookside Way - Blakedown,2023-04-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
776894,Brookside Way - Blakedown,2023-04-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-04-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-04-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
776894,Brookside Way - Blakedown,2023-04-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
776894,Brookside Way - Blakedown,2023-04-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
776894,Brookside Way - Blakedown,2023-04-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-04-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
776894,Brookside Way - Blakedown,2023-04-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-04-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-04-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-04-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
776894,Brookside Way - Blakedown,2023-04-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
776894,Brookside Way - Blakedown,2023-04-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
776894,Brookside Way - Blakedown,2023-04-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-04-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
776894,Brookside Way - Blakedown,2023-04-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.9
776894,Brookside Way - Blakedown,2023-04-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
776894,Brookside Way - Blakedown,2023-04-11T17:50:00.000+00:00,transformer,,Temperature,C,10.8
776894,Brookside Way - Blakedown,2023-04-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
776894,Brookside Way - Blakedown,2023-04-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-04-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
776894,Brookside Way - Blakedown,2023-04-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
776894,Brookside Way - Blakedown,2023-04-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-04-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-04-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.67
776894,Brookside Way - Blakedown,2023-04-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.19
776894,Brookside Way - Blakedown,2023-04-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.72
776894,Brookside Way - Blakedown,2023-04-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
776894,Brookside Way - Blakedown,2023-04-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
776894,Brookside Way - Blakedown,2023-04-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
776894,Brookside Way - Blakedown,2023-04-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
776894,Brookside Way - Blakedown,2023-04-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-04-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-04-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
776894,Brookside Way - Blakedown,2023-04-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
776894,Brookside Way - Blakedown,2023-04-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
776894,Brookside Way - Blakedown,2023-04-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-04-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
776894,Brookside Way - Blakedown,2023-04-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-04-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
776894,Brookside Way - Blakedown,2023-04-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
776894,Brookside Way - Blakedown,2023-04-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
776894,Brookside Way - Blakedown,2023-04-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-04-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
776894,Brookside Way - Blakedown,2023-04-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.3
776894,Brookside Way - Blakedown,2023-04-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,194.2
776894,Brookside Way - Blakedown,2023-04-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,188.2
776894,Brookside Way - Blakedown,2023-04-11T17:40:00.000+00:00,transformer,,Temperature,C,10.8
776894,Brookside Way - Blakedown,2023-04-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
776894,Brookside Way - Blakedown,2023-04-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776894,Brookside Way - Blakedown,2023-04-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
776894,Brookside Way - Blakedown,2023-04-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-04-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-04-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.42
776894,Brookside Way - Blakedown,2023-04-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.11
776894,Brookside Way - Blakedown,2023-04-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.86
776894,Brookside Way - Blakedown,2023-04-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
776894,Brookside Way - Blakedown,2023-04-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
776894,Brookside Way - Blakedown,2023-04-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
776894,Brookside Way - Blakedown,2023-04-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
776894,Brookside Way - Blakedown,2023-04-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-04-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-04-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.74
776894,Brookside Way - Blakedown,2023-04-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.78
776894,Brookside Way - Blakedown,2023-04-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.21
776894,Brookside Way - Blakedown,2023-04-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-04-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-04-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-04-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-04-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-04-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
776894,Brookside Way - Blakedown,2023-04-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
776894,Brookside Way - Blakedown,2023-04-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
776894,Brookside Way - Blakedown,2023-04-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-04-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
776894,Brookside Way - Blakedown,2023-04-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.1
776894,Brookside Way - Blakedown,2023-04-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.6
776894,Brookside Way - Blakedown,2023-04-11T17:30:00.000+00:00,transformer,,Temperature,C,10.8
776894,Brookside Way - Blakedown,2023-04-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
776894,Brookside Way - Blakedown,2023-04-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776894,Brookside Way - Blakedown,2023-04-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-04-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
776894,Brookside Way - Blakedown,2023-04-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-04-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776894,Brookside Way - Blakedown,2023-04-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-04-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.49
776894,Brookside Way - Blakedown,2023-04-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.14
776894,Brookside Way - Blakedown,2023-04-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.67
776894,Brookside Way - Blakedown,2023-04-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-04-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
776894,Brookside Way - Blakedown,2023-04-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
776894,Brookside Way - Blakedown,2023-04-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
776894,Brookside Way - Blakedown,2023-04-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-04-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-04-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-04-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.68
776894,Brookside Way - Blakedown,2023-04-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.61
776894,Brookside Way - Blakedown,2023-04-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
776894,Brookside Way - Blakedown,2023-04-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-04-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
776894,Brookside Way - Blakedown,2023-04-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
776894,Brookside Way - Blakedown,2023-04-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-04-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
776894,Brookside Way - Blakedown,2023-04-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
776894,Brookside Way - Blakedown,2023-04-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
776894,Brookside Way - Blakedown,2023-04-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
776894,Brookside Way - Blakedown,2023-04-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.4
776894,Brookside Way - Blakedown,2023-04-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.8
776894,Brookside Way - Blakedown,2023-04-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.7
776894,Brookside Way - Blakedown,2023-04-11T17:20:00.000+00:00,transformer,,Temperature,C,10.8
776894,Brookside Way - Blakedown,2023-04-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
776894,Brookside Way - Blakedown,2023-04-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
776894,Brookside Way - Blakedown,2023-04-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-04-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
776894,Brookside Way - Blakedown,2023-04-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776894,Brookside Way - Blakedown,2023-04-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-04-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.46
776894,Brookside Way - Blakedown,2023-04-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.05
776894,Brookside Way - Blakedown,2023-04-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.58
776894,Brookside Way - Blakedown,2023-04-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
776894,Brookside Way - Blakedown,2023-04-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
776894,Brookside Way - Blakedown,2023-04-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
776894,Brookside Way - Blakedown,2023-04-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
776894,Brookside Way - Blakedown,2023-04-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-04-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-04-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-04-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
776894,Brookside Way - Blakedown,2023-04-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.83
776894,Brookside Way - Blakedown,2023-04-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.8
776894,Brookside Way - Blakedown,2023-04-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-04-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-04-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.3
776894,Brookside Way - Blakedown,2023-04-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
776894,Brookside Way - Blakedown,2023-04-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
776894,Brookside Way - Blakedown,2023-04-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
776894,Brookside Way - Blakedown,2023-04-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
776894,Brookside Way - Blakedown,2023-04-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
776894,Brookside Way - Blakedown,2023-04-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.3
776894,Brookside Way - Blakedown,2023-04-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,193.9
776894,Brookside Way - Blakedown,2023-04-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,188.8
776894,Brookside Way - Blakedown,2023-04-11T17:10:00.000+00:00,transformer,,Temperature,C,11.1
776894,Brookside Way - Blakedown,2023-04-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-04-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
776894,Brookside Way - Blakedown,2023-04-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
776894,Brookside Way - Blakedown,2023-04-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
776894,Brookside Way - Blakedown,2023-04-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-04-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
776894,Brookside Way - Blakedown,2023-04-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.01
776894,Brookside Way - Blakedown,2023-04-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.8
776894,Brookside Way - Blakedown,2023-04-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
776894,Brookside Way - Blakedown,2023-04-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
776894,Brookside Way - Blakedown,2023-04-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
776894,Brookside Way - Blakedown,2023-04-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
776894,Brookside Way - Blakedown,2023-04-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-04-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-04-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
776894,Brookside Way - Blakedown,2023-04-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.02
776894,Brookside Way - Blakedown,2023-04-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
776894,Brookside Way - Blakedown,2023-04-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-04-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-04-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
776894,Brookside Way - Blakedown,2023-04-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
776894,Brookside Way - Blakedown,2023-04-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-04-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
776894,Brookside Way - Blakedown,2023-04-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
776894,Brookside Way - Blakedown,2023-04-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
776894,Brookside Way - Blakedown,2023-04-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
776894,Brookside Way - Blakedown,2023-04-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.4
776894,Brookside Way - Blakedown,2023-04-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,180.7
776894,Brookside Way - Blakedown,2023-04-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,174.2
776894,Brookside Way - Blakedown,2023-04-11T17:00:00.000+00:00,transformer,,Temperature,C,11.1
776894,Brookside Way - Blakedown,2023-04-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-04-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776894,Brookside Way - Blakedown,2023-04-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
776894,Brookside Way - Blakedown,2023-04-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
776894,Brookside Way - Blakedown,2023-04-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-04-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776894,Brookside Way - Blakedown,2023-04-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-04-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.38
776894,Brookside Way - Blakedown,2023-04-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.72
776894,Brookside Way - Blakedown,2023-04-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.41
776894,Brookside Way - Blakedown,2023-04-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
776894,Brookside Way - Blakedown,2023-04-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
776894,Brookside Way - Blakedown,2023-04-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
776894,Brookside Way - Blakedown,2023-04-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
776894,Brookside Way - Blakedown,2023-04-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-04-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-04-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
776894,Brookside Way - Blakedown,2023-04-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
776894,Brookside Way - Blakedown,2023-04-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
776894,Brookside Way - Blakedown,2023-04-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-04-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-04-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
776894,Brookside Way - Blakedown,2023-04-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
776894,Brookside Way - Blakedown,2023-04-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
776894,Brookside Way - Blakedown,2023-04-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
776894,Brookside Way - Blakedown,2023-04-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
776894,Brookside Way - Blakedown,2023-04-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.4
776894,Brookside Way - Blakedown,2023-04-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,180.6
776894,Brookside Way - Blakedown,2023-04-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,230.8
776894,Brookside Way - Blakedown,2023-04-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,225.7
776894,Brookside Way - Blakedown,2023-04-11T16:50:00.000+00:00,transformer,,Temperature,C,11.2
776894,Brookside Way - Blakedown,2023-04-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-04-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776894,Brookside Way - Blakedown,2023-04-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776894,Brookside Way - Blakedown,2023-04-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
776894,Brookside Way - Blakedown,2023-04-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-04-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-04-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
776894,Brookside Way - Blakedown,2023-04-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.01
776894,Brookside Way - Blakedown,2023-04-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.38
776894,Brookside Way - Blakedown,2023-04-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
776894,Brookside Way - Blakedown,2023-04-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
776894,Brookside Way - Blakedown,2023-04-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
776894,Brookside Way - Blakedown,2023-04-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
776894,Brookside Way - Blakedown,2023-04-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-04-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-04-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-04-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
776894,Brookside Way - Blakedown,2023-04-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
776894,Brookside Way - Blakedown,2023-04-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
776894,Brookside Way - Blakedown,2023-04-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-04-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-04-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
776894,Brookside Way - Blakedown,2023-04-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-04-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-04-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
776894,Brookside Way - Blakedown,2023-04-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
776894,Brookside Way - Blakedown,2023-04-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
776894,Brookside Way - Blakedown,2023-04-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-04-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,175.1
776894,Brookside Way - Blakedown,2023-04-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,225.7
776894,Brookside Way - Blakedown,2023-04-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,221.2
776894,Brookside Way - Blakedown,2023-04-11T16:40:00.000+00:00,transformer,,Temperature,C,11.4
776894,Brookside Way - Blakedown,2023-04-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-04-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
776894,Brookside Way - Blakedown,2023-04-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-04-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776894,Brookside Way - Blakedown,2023-04-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776894,Brookside Way - Blakedown,2023-04-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-04-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-04-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-04-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.47
776894,Brookside Way - Blakedown,2023-04-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.71
776894,Brookside Way - Blakedown,2023-04-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.65
776894,Brookside Way - Blakedown,2023-04-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
776894,Brookside Way - Blakedown,2023-04-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
776894,Brookside Way - Blakedown,2023-04-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
776894,Brookside Way - Blakedown,2023-04-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
776894,Brookside Way - Blakedown,2023-04-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-04-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-04-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
776894,Brookside Way - Blakedown,2023-04-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
776894,Brookside Way - Blakedown,2023-04-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
776894,Brookside Way - Blakedown,2023-04-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-04-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-04-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-04-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-04-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-04-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
776894,Brookside Way - Blakedown,2023-04-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
776894,Brookside Way - Blakedown,2023-04-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
776894,Brookside Way - Blakedown,2023-04-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-04-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.5
776894,Brookside Way - Blakedown,2023-04-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.5
776894,Brookside Way - Blakedown,2023-04-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.0
776894,Brookside Way - Blakedown,2023-04-11T16:30:00.000+00:00,transformer,,Temperature,C,12.0
776894,Brookside Way - Blakedown,2023-04-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-04-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
776894,Brookside Way - Blakedown,2023-04-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-04-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
776894,Brookside Way - Blakedown,2023-04-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
776894,Brookside Way - Blakedown,2023-04-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776894,Brookside Way - Blakedown,2023-04-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-04-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.22
776894,Brookside Way - Blakedown,2023-04-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.22
776894,Brookside Way - Blakedown,2023-04-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.72
776894,Brookside Way - Blakedown,2023-04-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
776894,Brookside Way - Blakedown,2023-04-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
776894,Brookside Way - Blakedown,2023-04-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
776894,Brookside Way - Blakedown,2023-04-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
776894,Brookside Way - Blakedown,2023-04-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776894,Brookside Way - Blakedown,2023-04-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-04-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
776894,Brookside Way - Blakedown,2023-04-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
