Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
776894,Brookside Way - Blakedown,2023-04-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-04-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-04-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
776894,Brookside Way - Blakedown,2023-04-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-04-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
776894,Brookside Way - Blakedown,2023-04-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
776894,Brookside Way - Blakedown,2023-04-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
776894,Brookside Way - Blakedown,2023-04-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-04-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
776894,Brookside Way - Blakedown,2023-04-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.0
776894,Brookside Way - Blakedown,2023-04-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-04-11T16:20:00.000+00:00,transformer,,Temperature,C,12.3
776894,Brookside Way - Blakedown,2023-04-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
776894,Brookside Way - Blakedown,2023-04-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
776894,Brookside Way - Blakedown,2023-04-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776894,Brookside Way - Blakedown,2023-04-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-04-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776894,Brookside Way - Blakedown,2023-04-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-04-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.95
776894,Brookside Way - Blakedown,2023-04-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.16
776894,Brookside Way - Blakedown,2023-04-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.42
776894,Brookside Way - Blakedown,2023-04-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
776894,Brookside Way - Blakedown,2023-04-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-04-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
776894,Brookside Way - Blakedown,2023-04-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
776894,Brookside Way - Blakedown,2023-04-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-04-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-04-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
776894,Brookside Way - Blakedown,2023-04-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
776894,Brookside Way - Blakedown,2023-04-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
776894,Brookside Way - Blakedown,2023-04-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-04-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-04-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
776894,Brookside Way - Blakedown,2023-04-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
776894,Brookside Way - Blakedown,2023-04-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
776894,Brookside Way - Blakedown,2023-04-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
776894,Brookside Way - Blakedown,2023-04-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
776894,Brookside Way - Blakedown,2023-04-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.9
776894,Brookside Way - Blakedown,2023-04-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,172.5
776894,Brookside Way - Blakedown,2023-04-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,223.8
776894,Brookside Way - Blakedown,2023-04-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,218.9
776894,Brookside Way - Blakedown,2023-04-11T16:10:00.000+00:00,transformer,,Temperature,C,12.4
776894,Brookside Way - Blakedown,2023-04-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
776894,Brookside Way - Blakedown,2023-04-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
776894,Brookside Way - Blakedown,2023-04-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
776894,Brookside Way - Blakedown,2023-04-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776894,Brookside Way - Blakedown,2023-04-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-04-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.22
776894,Brookside Way - Blakedown,2023-04-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.4
776894,Brookside Way - Blakedown,2023-04-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.31
776894,Brookside Way - Blakedown,2023-04-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
776894,Brookside Way - Blakedown,2023-04-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
776894,Brookside Way - Blakedown,2023-04-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
776894,Brookside Way - Blakedown,2023-04-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
776894,Brookside Way - Blakedown,2023-04-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-04-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-04-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
776894,Brookside Way - Blakedown,2023-04-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
776894,Brookside Way - Blakedown,2023-04-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
776894,Brookside Way - Blakedown,2023-04-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-04-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
776894,Brookside Way - Blakedown,2023-04-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
776894,Brookside Way - Blakedown,2023-04-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-04-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
776894,Brookside Way - Blakedown,2023-04-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
776894,Brookside Way - Blakedown,2023-04-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
776894,Brookside Way - Blakedown,2023-04-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
776894,Brookside Way - Blakedown,2023-04-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,174.3
776894,Brookside Way - Blakedown,2023-04-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,221.3
776894,Brookside Way - Blakedown,2023-04-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,216.4
776894,Brookside Way - Blakedown,2023-04-11T16:00:00.000+00:00,transformer,,Temperature,C,12.4
776894,Brookside Way - Blakedown,2023-04-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
776894,Brookside Way - Blakedown,2023-04-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
776894,Brookside Way - Blakedown,2023-04-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
776894,Brookside Way - Blakedown,2023-04-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-04-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776894,Brookside Way - Blakedown,2023-04-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-04-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.08
776894,Brookside Way - Blakedown,2023-04-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.37
776894,Brookside Way - Blakedown,2023-04-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.35
776894,Brookside Way - Blakedown,2023-04-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
776894,Brookside Way - Blakedown,2023-04-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
776894,Brookside Way - Blakedown,2023-04-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
776894,Brookside Way - Blakedown,2023-04-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
776894,Brookside Way - Blakedown,2023-04-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-04-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-04-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
776894,Brookside Way - Blakedown,2023-04-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
776894,Brookside Way - Blakedown,2023-04-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
776894,Brookside Way - Blakedown,2023-04-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-04-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-04-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-04-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-04-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
776894,Brookside Way - Blakedown,2023-04-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
776894,Brookside Way - Blakedown,2023-04-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
776894,Brookside Way - Blakedown,2023-04-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
776894,Brookside Way - Blakedown,2023-04-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.9
776894,Brookside Way - Blakedown,2023-04-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,173.2
776894,Brookside Way - Blakedown,2023-04-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,169.8
776894,Brookside Way - Blakedown,2023-04-11T15:50:00.000+00:00,transformer,,Temperature,C,12.7
776894,Brookside Way - Blakedown,2023-04-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
776894,Brookside Way - Blakedown,2023-04-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.2
776894,Brookside Way - Blakedown,2023-04-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.9
776894,Brookside Way - Blakedown,2023-04-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-04-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776894,Brookside Way - Blakedown,2023-04-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-04-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.81
776894,Brookside Way - Blakedown,2023-04-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.63
776894,Brookside Way - Blakedown,2023-04-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.39
776894,Brookside Way - Blakedown,2023-04-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
776894,Brookside Way - Blakedown,2023-04-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
776894,Brookside Way - Blakedown,2023-04-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
776894,Brookside Way - Blakedown,2023-04-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
776894,Brookside Way - Blakedown,2023-04-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-04-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-04-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-04-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
776894,Brookside Way - Blakedown,2023-04-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
776894,Brookside Way - Blakedown,2023-04-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
776894,Brookside Way - Blakedown,2023-04-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-04-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-04-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-04-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-04-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
776894,Brookside Way - Blakedown,2023-04-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
776894,Brookside Way - Blakedown,2023-04-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
776894,Brookside Way - Blakedown,2023-04-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-04-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
776894,Brookside Way - Blakedown,2023-04-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
776894,Brookside Way - Blakedown,2023-04-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-04-11T15:40:00.000+00:00,transformer,,Temperature,C,12.9
776894,Brookside Way - Blakedown,2023-04-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
776894,Brookside Way - Blakedown,2023-04-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.31
776894,Brookside Way - Blakedown,2023-04-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.35
776894,Brookside Way - Blakedown,2023-04-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-04-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-04-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.8
776894,Brookside Way - Blakedown,2023-04-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.34
776894,Brookside Way - Blakedown,2023-04-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.33
776894,Brookside Way - Blakedown,2023-04-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-04-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
776894,Brookside Way - Blakedown,2023-04-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
776894,Brookside Way - Blakedown,2023-04-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
776894,Brookside Way - Blakedown,2023-04-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-04-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-04-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
776894,Brookside Way - Blakedown,2023-04-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.06
776894,Brookside Way - Blakedown,2023-04-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
776894,Brookside Way - Blakedown,2023-04-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-04-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-04-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
776894,Brookside Way - Blakedown,2023-04-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-04-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-04-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
776894,Brookside Way - Blakedown,2023-04-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
776894,Brookside Way - Blakedown,2023-04-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-04-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.4
776894,Brookside Way - Blakedown,2023-04-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,207.5
776894,Brookside Way - Blakedown,2023-04-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,204.0
776894,Brookside Way - Blakedown,2023-04-11T15:30:00.000+00:00,transformer,,Temperature,C,12.9
776894,Brookside Way - Blakedown,2023-04-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
776894,Brookside Way - Blakedown,2023-04-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.6
776894,Brookside Way - Blakedown,2023-04-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.78
776894,Brookside Way - Blakedown,2023-04-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-04-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-04-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-04-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.69
776894,Brookside Way - Blakedown,2023-04-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.63
776894,Brookside Way - Blakedown,2023-04-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.16
776894,Brookside Way - Blakedown,2023-04-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
776894,Brookside Way - Blakedown,2023-04-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
776894,Brookside Way - Blakedown,2023-04-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
776894,Brookside Way - Blakedown,2023-04-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
776894,Brookside Way - Blakedown,2023-04-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-04-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-04-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-04-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
776894,Brookside Way - Blakedown,2023-04-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
776894,Brookside Way - Blakedown,2023-04-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
776894,Brookside Way - Blakedown,2023-04-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-04-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-04-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-04-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-04-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-04-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
776894,Brookside Way - Blakedown,2023-04-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
776894,Brookside Way - Blakedown,2023-04-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-04-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.7
776894,Brookside Way - Blakedown,2023-04-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.0
776894,Brookside Way - Blakedown,2023-04-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.0
776894,Brookside Way - Blakedown,2023-04-11T15:20:00.000+00:00,transformer,,Temperature,C,12.9
776894,Brookside Way - Blakedown,2023-04-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
776894,Brookside Way - Blakedown,2023-04-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
776894,Brookside Way - Blakedown,2023-04-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
776894,Brookside Way - Blakedown,2023-04-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776894,Brookside Way - Blakedown,2023-04-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-04-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.74
776894,Brookside Way - Blakedown,2023-04-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.54
776894,Brookside Way - Blakedown,2023-04-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.6
776894,Brookside Way - Blakedown,2023-04-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
776894,Brookside Way - Blakedown,2023-04-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
776894,Brookside Way - Blakedown,2023-04-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
776894,Brookside Way - Blakedown,2023-04-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
776894,Brookside Way - Blakedown,2023-04-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-04-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-04-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.77
776894,Brookside Way - Blakedown,2023-04-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
776894,Brookside Way - Blakedown,2023-04-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
776894,Brookside Way - Blakedown,2023-04-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-04-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-04-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-04-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-04-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-04-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
776894,Brookside Way - Blakedown,2023-04-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
776894,Brookside Way - Blakedown,2023-04-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-04-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-04-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
776894,Brookside Way - Blakedown,2023-04-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
776894,Brookside Way - Blakedown,2023-04-11T15:10:00.000+00:00,transformer,,Temperature,C,12.9
776894,Brookside Way - Blakedown,2023-04-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
776894,Brookside Way - Blakedown,2023-04-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
776894,Brookside Way - Blakedown,2023-04-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
776894,Brookside Way - Blakedown,2023-04-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-04-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776894,Brookside Way - Blakedown,2023-04-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-04-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.09
776894,Brookside Way - Blakedown,2023-04-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.56
776894,Brookside Way - Blakedown,2023-04-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.25
776894,Brookside Way - Blakedown,2023-04-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
776894,Brookside Way - Blakedown,2023-04-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
776894,Brookside Way - Blakedown,2023-04-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
776894,Brookside Way - Blakedown,2023-04-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
776894,Brookside Way - Blakedown,2023-04-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-04-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-04-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-04-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.83
776894,Brookside Way - Blakedown,2023-04-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
776894,Brookside Way - Blakedown,2023-04-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
776894,Brookside Way - Blakedown,2023-04-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-04-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-04-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-04-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-04-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
776894,Brookside Way - Blakedown,2023-04-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-04-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
776894,Brookside Way - Blakedown,2023-04-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
776894,Brookside Way - Blakedown,2023-04-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.5
776894,Brookside Way - Blakedown,2023-04-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,173.0
776894,Brookside Way - Blakedown,2023-04-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,176.1
776894,Brookside Way - Blakedown,2023-04-11T15:00:00.000+00:00,transformer,,Temperature,C,12.8
776894,Brookside Way - Blakedown,2023-04-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-04-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776894,Brookside Way - Blakedown,2023-04-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
776894,Brookside Way - Blakedown,2023-04-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
776894,Brookside Way - Blakedown,2023-04-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776894,Brookside Way - Blakedown,2023-04-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-04-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.47
776894,Brookside Way - Blakedown,2023-04-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.96
776894,Brookside Way - Blakedown,2023-04-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.64
776894,Brookside Way - Blakedown,2023-04-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
776894,Brookside Way - Blakedown,2023-04-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
776894,Brookside Way - Blakedown,2023-04-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
776894,Brookside Way - Blakedown,2023-04-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
776894,Brookside Way - Blakedown,2023-04-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-04-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-04-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
776894,Brookside Way - Blakedown,2023-04-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
776894,Brookside Way - Blakedown,2023-04-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
776894,Brookside Way - Blakedown,2023-04-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-04-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-04-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-04-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-04-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
776894,Brookside Way - Blakedown,2023-04-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
776894,Brookside Way - Blakedown,2023-04-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
776894,Brookside Way - Blakedown,2023-04-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-04-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.1
776894,Brookside Way - Blakedown,2023-04-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.7
776894,Brookside Way - Blakedown,2023-04-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.6
776894,Brookside Way - Blakedown,2023-04-11T14:50:00.000+00:00,transformer,,Temperature,C,13.0
776894,Brookside Way - Blakedown,2023-04-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
776894,Brookside Way - Blakedown,2023-04-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776894,Brookside Way - Blakedown,2023-04-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
776894,Brookside Way - Blakedown,2023-04-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-04-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776894,Brookside Way - Blakedown,2023-04-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-04-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.98
776894,Brookside Way - Blakedown,2023-04-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.23
776894,Brookside Way - Blakedown,2023-04-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.72
776894,Brookside Way - Blakedown,2023-04-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-04-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
776894,Brookside Way - Blakedown,2023-04-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
776894,Brookside Way - Blakedown,2023-04-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
776894,Brookside Way - Blakedown,2023-04-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-04-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-04-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
776894,Brookside Way - Blakedown,2023-04-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
776894,Brookside Way - Blakedown,2023-04-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
776894,Brookside Way - Blakedown,2023-04-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-04-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-04-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
776894,Brookside Way - Blakedown,2023-04-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-04-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
776894,Brookside Way - Blakedown,2023-04-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
776894,Brookside Way - Blakedown,2023-04-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
776894,Brookside Way - Blakedown,2023-04-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,108.7
776894,Brookside Way - Blakedown,2023-04-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,198.9
776894,Brookside Way - Blakedown,2023-04-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,253.8
776894,Brookside Way - Blakedown,2023-04-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,248.7
776894,Brookside Way - Blakedown,2023-04-11T14:40:00.000+00:00,transformer,,Temperature,C,13.6
776894,Brookside Way - Blakedown,2023-04-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-04-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
776894,Brookside Way - Blakedown,2023-04-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
776894,Brookside Way - Blakedown,2023-04-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
776894,Brookside Way - Blakedown,2023-04-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-04-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-04-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-04-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.85
776894,Brookside Way - Blakedown,2023-04-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
776894,Brookside Way - Blakedown,2023-04-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.06
776894,Brookside Way - Blakedown,2023-04-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,111.8
776894,Brookside Way - Blakedown,2023-04-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
776894,Brookside Way - Blakedown,2023-04-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
776894,Brookside Way - Blakedown,2023-04-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
776894,Brookside Way - Blakedown,2023-04-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-04-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-04-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
776894,Brookside Way - Blakedown,2023-04-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
776894,Brookside Way - Blakedown,2023-04-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-04-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-04-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-04-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-04-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-04-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-04-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
776894,Brookside Way - Blakedown,2023-04-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
776894,Brookside Way - Blakedown,2023-04-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
776894,Brookside Way - Blakedown,2023-04-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,169.9
776894,Brookside Way - Blakedown,2023-04-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,216.5
776894,Brookside Way - Blakedown,2023-04-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,212.5
776894,Brookside Way - Blakedown,2023-04-11T14:30:00.000+00:00,transformer,,Temperature,C,13.9
776894,Brookside Way - Blakedown,2023-04-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
776894,Brookside Way - Blakedown,2023-04-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-04-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
776894,Brookside Way - Blakedown,2023-04-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
776894,Brookside Way - Blakedown,2023-04-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-04-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776894,Brookside Way - Blakedown,2023-04-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-04-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.11
776894,Brookside Way - Blakedown,2023-04-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.96
776894,Brookside Way - Blakedown,2023-04-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.45
776894,Brookside Way - Blakedown,2023-04-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
776894,Brookside Way - Blakedown,2023-04-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
776894,Brookside Way - Blakedown,2023-04-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
776894,Brookside Way - Blakedown,2023-04-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
776894,Brookside Way - Blakedown,2023-04-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-04-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-04-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
776894,Brookside Way - Blakedown,2023-04-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
776894,Brookside Way - Blakedown,2023-04-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
776894,Brookside Way - Blakedown,2023-04-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-04-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
776894,Brookside Way - Blakedown,2023-04-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-04-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-04-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
776894,Brookside Way - Blakedown,2023-04-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-04-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
776894,Brookside Way - Blakedown,2023-04-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-04-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.9
776894,Brookside Way - Blakedown,2023-04-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,208.3
776894,Brookside Way - Blakedown,2023-04-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,205.5
776894,Brookside Way - Blakedown,2023-04-11T14:20:00.000+00:00,transformer,,Temperature,C,14.1
776894,Brookside Way - Blakedown,2023-04-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776894,Brookside Way - Blakedown,2023-04-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
776894,Brookside Way - Blakedown,2023-04-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-04-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
776894,Brookside Way - Blakedown,2023-04-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-04-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
776894,Brookside Way - Blakedown,2023-04-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-04-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-04-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-04-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.19
776894,Brookside Way - Blakedown,2023-04-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.8
776894,Brookside Way - Blakedown,2023-04-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.75
776894,Brookside Way - Blakedown,2023-04-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
776894,Brookside Way - Blakedown,2023-04-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
776894,Brookside Way - Blakedown,2023-04-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
776894,Brookside Way - Blakedown,2023-04-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
776894,Brookside Way - Blakedown,2023-04-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-04-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-04-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-04-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
776894,Brookside Way - Blakedown,2023-04-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
776894,Brookside Way - Blakedown,2023-04-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
776894,Brookside Way - Blakedown,2023-04-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-04-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
776894,Brookside Way - Blakedown,2023-04-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
