Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-04-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776894,Brookside Way - Blakedown,2023-04-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-04-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
776894,Brookside Way - Blakedown,2023-04-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-04-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-04-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.5
776894,Brookside Way - Blakedown,2023-04-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.0
776894,Brookside Way - Blakedown,2023-04-11T14:10:00.000+00:00,transformer,,Temperature,C,14.2
776894,Brookside Way - Blakedown,2023-04-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-04-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
776894,Brookside Way - Blakedown,2023-04-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-04-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
776894,Brookside Way - Blakedown,2023-04-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-04-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
776894,Brookside Way - Blakedown,2023-04-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-04-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-04-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.03
776894,Brookside Way - Blakedown,2023-04-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.11
776894,Brookside Way - Blakedown,2023-04-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.28
776894,Brookside Way - Blakedown,2023-04-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-04-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
776894,Brookside Way - Blakedown,2023-04-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
776894,Brookside Way - Blakedown,2023-04-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
776894,Brookside Way - Blakedown,2023-04-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-04-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-04-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-04-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
776894,Brookside Way - Blakedown,2023-04-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
776894,Brookside Way - Blakedown,2023-04-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
776894,Brookside Way - Blakedown,2023-04-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-04-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-04-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-04-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-04-11T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-04-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-04-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
776894,Brookside Way - Blakedown,2023-04-11T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
776894,Brookside Way - Blakedown,2023-04-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.2
776894,Brookside Way - Blakedown,2023-04-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,206.9
776894,Brookside Way - Blakedown,2023-04-11T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,204.3
776894,Brookside Way - Blakedown,2023-04-11T14:00:00.000+00:00,transformer,,Temperature,C,14.2
776894,Brookside Way - Blakedown,2023-04-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776894,Brookside Way - Blakedown,2023-04-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
776894,Brookside Way - Blakedown,2023-04-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
776894,Brookside Way - Blakedown,2023-04-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-04-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
776894,Brookside Way - Blakedown,2023-04-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-04-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-04-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.54
776894,Brookside Way - Blakedown,2023-04-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.19
776894,Brookside Way - Blakedown,2023-04-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.63
776894,Brookside Way - Blakedown,2023-04-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
776894,Brookside Way - Blakedown,2023-04-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
776894,Brookside Way - Blakedown,2023-04-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
776894,Brookside Way - Blakedown,2023-04-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
776894,Brookside Way - Blakedown,2023-04-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-04-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-04-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
776894,Brookside Way - Blakedown,2023-04-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
776894,Brookside Way - Blakedown,2023-04-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
776894,Brookside Way - Blakedown,2023-04-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-04-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-04-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-04-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-04-11T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-11T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-11T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-04-11T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776894,Brookside Way - Blakedown,2023-04-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-04-11T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
776894,Brookside Way - Blakedown,2023-04-11T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
776894,Brookside Way - Blakedown,2023-04-11T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,160.2
776894,Brookside Way - Blakedown,2023-04-11T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,204.7
776894,Brookside Way - Blakedown,2023-04-11T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,203.6
776894,Brookside Way - Blakedown,2023-04-11T13:50:00.000+00:00,transformer,,Temperature,C,14.6
776894,Brookside Way - Blakedown,2023-04-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-04-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
776894,Brookside Way - Blakedown,2023-04-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
776894,Brookside Way - Blakedown,2023-04-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
776894,Brookside Way - Blakedown,2023-04-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776894,Brookside Way - Blakedown,2023-04-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-04-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.33
776894,Brookside Way - Blakedown,2023-04-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.31
776894,Brookside Way - Blakedown,2023-04-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.95
776894,Brookside Way - Blakedown,2023-04-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
776894,Brookside Way - Blakedown,2023-04-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
776894,Brookside Way - Blakedown,2023-04-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
776894,Brookside Way - Blakedown,2023-04-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
776894,Brookside Way - Blakedown,2023-04-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-04-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-04-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
776894,Brookside Way - Blakedown,2023-04-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
776894,Brookside Way - Blakedown,2023-04-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-04-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776894,Brookside Way - Blakedown,2023-04-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-04-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
776894,Brookside Way - Blakedown,2023-04-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-04-11T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-11T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-11T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-04-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
776894,Brookside Way - Blakedown,2023-04-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-04-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
776894,Brookside Way - Blakedown,2023-04-11T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
776894,Brookside Way - Blakedown,2023-04-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.4
776894,Brookside Way - Blakedown,2023-04-11T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.6
776894,Brookside Way - Blakedown,2023-04-11T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.2
776894,Brookside Way - Blakedown,2023-04-11T13:40:00.000+00:00,transformer,,Temperature,C,14.7
776894,Brookside Way - Blakedown,2023-04-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-04-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
776894,Brookside Way - Blakedown,2023-04-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-04-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
776894,Brookside Way - Blakedown,2023-04-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
776894,Brookside Way - Blakedown,2023-04-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776894,Brookside Way - Blakedown,2023-04-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-04-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.1
776894,Brookside Way - Blakedown,2023-04-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.07
776894,Brookside Way - Blakedown,2023-04-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.21
776894,Brookside Way - Blakedown,2023-04-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
776894,Brookside Way - Blakedown,2023-04-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
776894,Brookside Way - Blakedown,2023-04-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
776894,Brookside Way - Blakedown,2023-04-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
776894,Brookside Way - Blakedown,2023-04-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-04-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-04-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-04-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
776894,Brookside Way - Blakedown,2023-04-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
776894,Brookside Way - Blakedown,2023-04-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
776894,Brookside Way - Blakedown,2023-04-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776894,Brookside Way - Blakedown,2023-04-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-04-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-04-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-04-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-04-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
776894,Brookside Way - Blakedown,2023-04-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
776894,Brookside Way - Blakedown,2023-04-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
776894,Brookside Way - Blakedown,2023-04-11T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
776894,Brookside Way - Blakedown,2023-04-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.6
776894,Brookside Way - Blakedown,2023-04-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,187.2
776894,Brookside Way - Blakedown,2023-04-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,187.1
776894,Brookside Way - Blakedown,2023-04-11T13:30:00.000+00:00,transformer,,Temperature,C,14.3
776894,Brookside Way - Blakedown,2023-04-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776894,Brookside Way - Blakedown,2023-04-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
776894,Brookside Way - Blakedown,2023-04-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-04-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
776894,Brookside Way - Blakedown,2023-04-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
776894,Brookside Way - Blakedown,2023-04-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776894,Brookside Way - Blakedown,2023-04-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-04-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.23
776894,Brookside Way - Blakedown,2023-04-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.12
776894,Brookside Way - Blakedown,2023-04-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.86
776894,Brookside Way - Blakedown,2023-04-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-04-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
776894,Brookside Way - Blakedown,2023-04-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
776894,Brookside Way - Blakedown,2023-04-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
776894,Brookside Way - Blakedown,2023-04-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
776894,Brookside Way - Blakedown,2023-04-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-04-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-04-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
776894,Brookside Way - Blakedown,2023-04-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
776894,Brookside Way - Blakedown,2023-04-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
776894,Brookside Way - Blakedown,2023-04-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-04-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-04-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-04-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-04-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-04-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
776894,Brookside Way - Blakedown,2023-04-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-04-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
776894,Brookside Way - Blakedown,2023-04-11T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,137.1
776894,Brookside Way - Blakedown,2023-04-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,243.3
776894,Brookside Way - Blakedown,2023-04-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,312.0
776894,Brookside Way - Blakedown,2023-04-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,310.2
776894,Brookside Way - Blakedown,2023-04-11T13:20:00.000+00:00,transformer,,Temperature,C,14.5
776894,Brookside Way - Blakedown,2023-04-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-04-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
776894,Brookside Way - Blakedown,2023-04-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-04-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
776894,Brookside Way - Blakedown,2023-04-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
776894,Brookside Way - Blakedown,2023-04-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-04-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776894,Brookside Way - Blakedown,2023-04-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-04-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.04
776894,Brookside Way - Blakedown,2023-04-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.14
776894,Brookside Way - Blakedown,2023-04-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.25
776894,Brookside Way - Blakedown,2023-04-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,139.6
776894,Brookside Way - Blakedown,2023-04-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
776894,Brookside Way - Blakedown,2023-04-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.8
776894,Brookside Way - Blakedown,2023-04-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,349.0
776894,Brookside Way - Blakedown,2023-04-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
776894,Brookside Way - Blakedown,2023-04-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-04-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-04-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
776894,Brookside Way - Blakedown,2023-04-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
776894,Brookside Way - Blakedown,2023-04-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
776894,Brookside Way - Blakedown,2023-04-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-04-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-04-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
776894,Brookside Way - Blakedown,2023-04-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-04-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-04-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776894,Brookside Way - Blakedown,2023-04-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
776894,Brookside Way - Blakedown,2023-04-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
776894,Brookside Way - Blakedown,2023-04-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,101.3
776894,Brookside Way - Blakedown,2023-04-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,179.7
776894,Brookside Way - Blakedown,2023-04-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,231.0
776894,Brookside Way - Blakedown,2023-04-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,229.7
776894,Brookside Way - Blakedown,2023-04-11T13:10:00.000+00:00,transformer,,Temperature,C,15.4
776894,Brookside Way - Blakedown,2023-04-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776894,Brookside Way - Blakedown,2023-04-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
776894,Brookside Way - Blakedown,2023-04-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
776894,Brookside Way - Blakedown,2023-04-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
776894,Brookside Way - Blakedown,2023-04-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
776894,Brookside Way - Blakedown,2023-04-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776894,Brookside Way - Blakedown,2023-04-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-04-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.05
776894,Brookside Way - Blakedown,2023-04-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.24
776894,Brookside Way - Blakedown,2023-04-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.25
776894,Brookside Way - Blakedown,2023-04-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
776894,Brookside Way - Blakedown,2023-04-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
776894,Brookside Way - Blakedown,2023-04-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
776894,Brookside Way - Blakedown,2023-04-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
776894,Brookside Way - Blakedown,2023-04-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
776894,Brookside Way - Blakedown,2023-04-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-04-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-04-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
776894,Brookside Way - Blakedown,2023-04-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
776894,Brookside Way - Blakedown,2023-04-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
776894,Brookside Way - Blakedown,2023-04-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-04-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-04-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-04-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-04-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-04-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-04-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
776894,Brookside Way - Blakedown,2023-04-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
776894,Brookside Way - Blakedown,2023-04-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
776894,Brookside Way - Blakedown,2023-04-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.3
776894,Brookside Way - Blakedown,2023-04-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,198.8
776894,Brookside Way - Blakedown,2023-04-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,197.7
776894,Brookside Way - Blakedown,2023-04-11T13:00:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-04-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776894,Brookside Way - Blakedown,2023-04-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
776894,Brookside Way - Blakedown,2023-04-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-04-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
776894,Brookside Way - Blakedown,2023-04-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
776894,Brookside Way - Blakedown,2023-04-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-04-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776894,Brookside Way - Blakedown,2023-04-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-04-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.88
776894,Brookside Way - Blakedown,2023-04-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.13
776894,Brookside Way - Blakedown,2023-04-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.33
776894,Brookside Way - Blakedown,2023-04-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-04-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
776894,Brookside Way - Blakedown,2023-04-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
776894,Brookside Way - Blakedown,2023-04-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
776894,Brookside Way - Blakedown,2023-04-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-04-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-04-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-04-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
776894,Brookside Way - Blakedown,2023-04-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
776894,Brookside Way - Blakedown,2023-04-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
776894,Brookside Way - Blakedown,2023-04-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-04-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-04-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-04-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-04-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
776894,Brookside Way - Blakedown,2023-04-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
776894,Brookside Way - Blakedown,2023-04-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
776894,Brookside Way - Blakedown,2023-04-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-04-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.5
776894,Brookside Way - Blakedown,2023-04-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.3
776894,Brookside Way - Blakedown,2023-04-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.1
776894,Brookside Way - Blakedown,2023-04-11T12:50:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-04-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-04-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
776894,Brookside Way - Blakedown,2023-04-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-04-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
776894,Brookside Way - Blakedown,2023-04-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
776894,Brookside Way - Blakedown,2023-04-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-04-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-04-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.85
776894,Brookside Way - Blakedown,2023-04-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.86
776894,Brookside Way - Blakedown,2023-04-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.46
776894,Brookside Way - Blakedown,2023-04-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
776894,Brookside Way - Blakedown,2023-04-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
776894,Brookside Way - Blakedown,2023-04-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
776894,Brookside Way - Blakedown,2023-04-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
776894,Brookside Way - Blakedown,2023-04-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-04-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-04-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
776894,Brookside Way - Blakedown,2023-04-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
776894,Brookside Way - Blakedown,2023-04-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
776894,Brookside Way - Blakedown,2023-04-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-04-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-04-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-04-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-04-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
776894,Brookside Way - Blakedown,2023-04-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-04-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
776894,Brookside Way - Blakedown,2023-04-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-04-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,167.4
776894,Brookside Way - Blakedown,2023-04-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,214.5
776894,Brookside Way - Blakedown,2023-04-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,212.5
776894,Brookside Way - Blakedown,2023-04-11T12:40:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-04-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-04-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
776894,Brookside Way - Blakedown,2023-04-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
776894,Brookside Way - Blakedown,2023-04-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
776894,Brookside Way - Blakedown,2023-04-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-04-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-04-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.24
776894,Brookside Way - Blakedown,2023-04-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.61
776894,Brookside Way - Blakedown,2023-04-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.81
776894,Brookside Way - Blakedown,2023-04-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
776894,Brookside Way - Blakedown,2023-04-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
776894,Brookside Way - Blakedown,2023-04-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
776894,Brookside Way - Blakedown,2023-04-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
776894,Brookside Way - Blakedown,2023-04-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-04-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-04-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-04-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
776894,Brookside Way - Blakedown,2023-04-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
776894,Brookside Way - Blakedown,2023-04-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
776894,Brookside Way - Blakedown,2023-04-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776894,Brookside Way - Blakedown,2023-04-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-04-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
776894,Brookside Way - Blakedown,2023-04-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-04-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-04-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
776894,Brookside Way - Blakedown,2023-04-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
776894,Brookside Way - Blakedown,2023-04-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-04-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.9
776894,Brookside Way - Blakedown,2023-04-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.4
776894,Brookside Way - Blakedown,2023-04-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.7
776894,Brookside Way - Blakedown,2023-04-11T12:30:00.000+00:00,transformer,,Temperature,C,15.4
776894,Brookside Way - Blakedown,2023-04-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776894,Brookside Way - Blakedown,2023-04-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
776894,Brookside Way - Blakedown,2023-04-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
776894,Brookside Way - Blakedown,2023-04-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
776894,Brookside Way - Blakedown,2023-04-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-04-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-04-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.07
776894,Brookside Way - Blakedown,2023-04-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.48
776894,Brookside Way - Blakedown,2023-04-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.07
776894,Brookside Way - Blakedown,2023-04-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-04-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
776894,Brookside Way - Blakedown,2023-04-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
776894,Brookside Way - Blakedown,2023-04-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
776894,Brookside Way - Blakedown,2023-04-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776894,Brookside Way - Blakedown,2023-04-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-04-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-04-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
776894,Brookside Way - Blakedown,2023-04-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
776894,Brookside Way - Blakedown,2023-04-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
776894,Brookside Way - Blakedown,2023-04-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-04-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-04-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
776894,Brookside Way - Blakedown,2023-04-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-04-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-04-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
776894,Brookside Way - Blakedown,2023-04-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
776894,Brookside Way - Blakedown,2023-04-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
776894,Brookside Way - Blakedown,2023-04-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
776894,Brookside Way - Blakedown,2023-04-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.9
776894,Brookside Way - Blakedown,2023-04-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.4
776894,Brookside Way - Blakedown,2023-04-11T12:20:00.000+00:00,transformer,,Temperature,C,16.2
776894,Brookside Way - Blakedown,2023-04-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776894,Brookside Way - Blakedown,2023-04-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
776894,Brookside Way - Blakedown,2023-04-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776894,Brookside Way - Blakedown,2023-04-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
776894,Brookside Way - Blakedown,2023-04-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-04-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-04-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.47
776894,Brookside Way - Blakedown,2023-04-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.81
776894,Brookside Way - Blakedown,2023-04-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.9
776894,Brookside Way - Blakedown,2023-04-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-04-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
776894,Brookside Way - Blakedown,2023-04-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
776894,Brookside Way - Blakedown,2023-04-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
776894,Brookside Way - Blakedown,2023-04-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-04-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-04-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-04-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
776894,Brookside Way - Blakedown,2023-04-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
776894,Brookside Way - Blakedown,2023-04-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-04-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-04-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-04-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-04-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-04-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776894,Brookside Way - Blakedown,2023-04-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
776894,Brookside Way - Blakedown,2023-04-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
776894,Brookside Way - Blakedown,2023-04-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-04-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
776894,Brookside Way - Blakedown,2023-04-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.1
776894,Brookside Way - Blakedown,2023-04-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.2
776894,Brookside Way - Blakedown,2023-04-11T12:10:00.000+00:00,transformer,,Temperature,C,17.1
776894,Brookside Way - Blakedown,2023-04-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776894,Brookside Way - Blakedown,2023-04-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
776894,Brookside Way - Blakedown,2023-04-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776894,Brookside Way - Blakedown,2023-04-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
776894,Brookside Way - Blakedown,2023-04-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776894,Brookside Way - Blakedown,2023-04-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-04-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.97
776894,Brookside Way - Blakedown,2023-04-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
776894,Brookside Way - Blakedown,2023-04-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.5
776894,Brookside Way - Blakedown,2023-04-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-04-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
776894,Brookside Way - Blakedown,2023-04-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
776894,Brookside Way - Blakedown,2023-04-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
776894,Brookside Way - Blakedown,2023-04-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-04-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-04-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
776894,Brookside Way - Blakedown,2023-04-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
776894,Brookside Way - Blakedown,2023-04-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
776894,Brookside Way - Blakedown,2023-04-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-04-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-04-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-04-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-04-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
