Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
776894,Brookside Way - Blakedown,2023-04-11T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-11T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-04-11T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-11T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-04-11T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
776894,Brookside Way - Blakedown,2023-04-11T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
776894,Brookside Way - Blakedown,2023-04-11T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776894,Brookside Way - Blakedown,2023-04-11T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776894,Brookside Way - Blakedown,2023-04-11T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-04-11T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-04-11T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-11T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-11T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-11T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-04-11T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
776894,Brookside Way - Blakedown,2023-04-11T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
776894,Brookside Way - Blakedown,2023-04-11T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-04-11T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-04-11T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
776894,Brookside Way - Blakedown,2023-04-11T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-04-11T01:00:00.000+00:00,transformer,,Temperature,C,11.0
776894,Brookside Way - Blakedown,2023-04-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-04-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
776894,Brookside Way - Blakedown,2023-04-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-04-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776894,Brookside Way - Blakedown,2023-04-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-04-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
776894,Brookside Way - Blakedown,2023-04-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-04-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-04-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-04-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.16
776894,Brookside Way - Blakedown,2023-04-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.8
776894,Brookside Way - Blakedown,2023-04-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.9
776894,Brookside Way - Blakedown,2023-04-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-04-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
776894,Brookside Way - Blakedown,2023-04-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-04-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
776894,Brookside Way - Blakedown,2023-04-11T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-11T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-04-11T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-04-11T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
776894,Brookside Way - Blakedown,2023-04-11T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
776894,Brookside Way - Blakedown,2023-04-11T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
776894,Brookside Way - Blakedown,2023-04-11T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776894,Brookside Way - Blakedown,2023-04-11T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-04-11T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-04-11T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-04-11T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-11T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-11T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-11T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-04-11T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-04-11T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
776894,Brookside Way - Blakedown,2023-04-11T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-04-11T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
776894,Brookside Way - Blakedown,2023-04-11T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
776894,Brookside Way - Blakedown,2023-04-11T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
776894,Brookside Way - Blakedown,2023-04-11T00:50:00.000+00:00,transformer,,Temperature,C,11.0
776894,Brookside Way - Blakedown,2023-04-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-04-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
776894,Brookside Way - Blakedown,2023-04-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-04-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776894,Brookside Way - Blakedown,2023-04-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-04-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
776894,Brookside Way - Blakedown,2023-04-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-04-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-04-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-04-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.08
776894,Brookside Way - Blakedown,2023-04-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.13
776894,Brookside Way - Blakedown,2023-04-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.25
776894,Brookside Way - Blakedown,2023-04-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-04-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
776894,Brookside Way - Blakedown,2023-04-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
776894,Brookside Way - Blakedown,2023-04-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
776894,Brookside Way - Blakedown,2023-04-11T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-11T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-04-11T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-04-11T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
776894,Brookside Way - Blakedown,2023-04-11T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
776894,Brookside Way - Blakedown,2023-04-11T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
776894,Brookside Way - Blakedown,2023-04-11T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776894,Brookside Way - Blakedown,2023-04-11T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-04-11T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-04-11T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-04-11T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-11T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-11T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-11T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
776894,Brookside Way - Blakedown,2023-04-11T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-04-11T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
776894,Brookside Way - Blakedown,2023-04-11T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-04-11T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
776894,Brookside Way - Blakedown,2023-04-11T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
776894,Brookside Way - Blakedown,2023-04-11T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
776894,Brookside Way - Blakedown,2023-04-11T00:40:00.000+00:00,transformer,,Temperature,C,11.1
776894,Brookside Way - Blakedown,2023-04-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-04-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
776894,Brookside Way - Blakedown,2023-04-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-04-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
776894,Brookside Way - Blakedown,2023-04-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-04-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
776894,Brookside Way - Blakedown,2023-04-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-04-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776894,Brookside Way - Blakedown,2023-04-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-04-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.8
776894,Brookside Way - Blakedown,2023-04-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.81
776894,Brookside Way - Blakedown,2023-04-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.55
776894,Brookside Way - Blakedown,2023-04-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-04-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
776894,Brookside Way - Blakedown,2023-04-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
776894,Brookside Way - Blakedown,2023-04-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
776894,Brookside Way - Blakedown,2023-04-11T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-11T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-04-11T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-04-11T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
776894,Brookside Way - Blakedown,2023-04-11T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
776894,Brookside Way - Blakedown,2023-04-11T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
776894,Brookside Way - Blakedown,2023-04-11T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776894,Brookside Way - Blakedown,2023-04-11T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-04-11T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-04-11T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-04-11T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-11T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-11T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-11T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-04-11T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
776894,Brookside Way - Blakedown,2023-04-11T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
776894,Brookside Way - Blakedown,2023-04-11T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-04-11T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
776894,Brookside Way - Blakedown,2023-04-11T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
776894,Brookside Way - Blakedown,2023-04-11T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
776894,Brookside Way - Blakedown,2023-04-11T00:30:00.000+00:00,transformer,,Temperature,C,11.1
776894,Brookside Way - Blakedown,2023-04-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-04-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
776894,Brookside Way - Blakedown,2023-04-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-04-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776894,Brookside Way - Blakedown,2023-04-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-04-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
776894,Brookside Way - Blakedown,2023-04-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-04-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776894,Brookside Way - Blakedown,2023-04-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-04-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.32
776894,Brookside Way - Blakedown,2023-04-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.66
776894,Brookside Way - Blakedown,2023-04-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.31
776894,Brookside Way - Blakedown,2023-04-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-04-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-04-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
776894,Brookside Way - Blakedown,2023-04-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
776894,Brookside Way - Blakedown,2023-04-11T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-11T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-04-11T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-04-11T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
776894,Brookside Way - Blakedown,2023-04-11T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
776894,Brookside Way - Blakedown,2023-04-11T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
776894,Brookside Way - Blakedown,2023-04-11T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776894,Brookside Way - Blakedown,2023-04-11T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-04-11T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-04-11T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-04-11T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-11T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-11T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-11T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
776894,Brookside Way - Blakedown,2023-04-11T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-04-11T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
776894,Brookside Way - Blakedown,2023-04-11T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-04-11T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
776894,Brookside Way - Blakedown,2023-04-11T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.5
776894,Brookside Way - Blakedown,2023-04-11T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.5
776894,Brookside Way - Blakedown,2023-04-11T00:20:00.000+00:00,transformer,,Temperature,C,11.1
776894,Brookside Way - Blakedown,2023-04-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-04-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
776894,Brookside Way - Blakedown,2023-04-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776894,Brookside Way - Blakedown,2023-04-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
776894,Brookside Way - Blakedown,2023-04-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-04-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
776894,Brookside Way - Blakedown,2023-04-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-04-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-04-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-04-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.49
776894,Brookside Way - Blakedown,2023-04-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.52
776894,Brookside Way - Blakedown,2023-04-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.18
776894,Brookside Way - Blakedown,2023-04-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-04-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
776894,Brookside Way - Blakedown,2023-04-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
776894,Brookside Way - Blakedown,2023-04-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
776894,Brookside Way - Blakedown,2023-04-11T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-11T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-04-11T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-04-11T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
776894,Brookside Way - Blakedown,2023-04-11T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
776894,Brookside Way - Blakedown,2023-04-11T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
776894,Brookside Way - Blakedown,2023-04-11T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776894,Brookside Way - Blakedown,2023-04-11T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-04-11T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-04-11T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-04-11T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-11T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-11T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-11T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
776894,Brookside Way - Blakedown,2023-04-11T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-04-11T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
776894,Brookside Way - Blakedown,2023-04-11T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-04-11T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
776894,Brookside Way - Blakedown,2023-04-11T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
776894,Brookside Way - Blakedown,2023-04-11T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.8
776894,Brookside Way - Blakedown,2023-04-11T00:10:00.000+00:00,transformer,,Temperature,C,11.2
776894,Brookside Way - Blakedown,2023-04-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-04-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
776894,Brookside Way - Blakedown,2023-04-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776894,Brookside Way - Blakedown,2023-04-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
776894,Brookside Way - Blakedown,2023-04-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-04-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
776894,Brookside Way - Blakedown,2023-04-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-04-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-04-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-04-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-04-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.07
776894,Brookside Way - Blakedown,2023-04-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.73
776894,Brookside Way - Blakedown,2023-04-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-04-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-04-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
776894,Brookside Way - Blakedown,2023-04-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
776894,Brookside Way - Blakedown,2023-04-11T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-11T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-04-11T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-04-11T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
776894,Brookside Way - Blakedown,2023-04-11T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
776894,Brookside Way - Blakedown,2023-04-11T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
776894,Brookside Way - Blakedown,2023-04-11T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776894,Brookside Way - Blakedown,2023-04-11T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-04-11T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-04-11T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-04-11T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-11T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-11T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-11T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-04-11T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-04-11T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
776894,Brookside Way - Blakedown,2023-04-11T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
776894,Brookside Way - Blakedown,2023-04-11T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
776894,Brookside Way - Blakedown,2023-04-11T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.3
776894,Brookside Way - Blakedown,2023-04-11T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.6
776894,Brookside Way - Blakedown,2023-04-11T00:00:00.000+00:00,transformer,,Temperature,C,11.3
776894,Brookside Way - Blakedown,2023-04-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-04-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
776894,Brookside Way - Blakedown,2023-04-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776894,Brookside Way - Blakedown,2023-04-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
776894,Brookside Way - Blakedown,2023-04-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-04-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
776894,Brookside Way - Blakedown,2023-04-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-04-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-04-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-04-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.8
776894,Brookside Way - Blakedown,2023-04-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.51
776894,Brookside Way - Blakedown,2023-04-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.59
776894,Brookside Way - Blakedown,2023-04-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
776894,Brookside Way - Blakedown,2023-04-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
776894,Brookside Way - Blakedown,2023-04-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
776894,Brookside Way - Blakedown,2023-04-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
776894,Brookside Way - Blakedown,2023-04-12T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-04-12T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-04-12T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-04-12T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
776894,Brookside Way - Blakedown,2023-04-12T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
776894,Brookside Way - Blakedown,2023-04-12T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
776894,Brookside Way - Blakedown,2023-04-12T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-04-12T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-04-12T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-04-12T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-04-12T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-12T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-12T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-12T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-04-12T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
776894,Brookside Way - Blakedown,2023-04-12T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-04-12T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-04-12T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
776894,Brookside Way - Blakedown,2023-04-12T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-04-12T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
776894,Brookside Way - Blakedown,2023-04-12T23:50:00.000+00:00,transformer,,Temperature,C,11.4
776894,Brookside Way - Blakedown,2023-04-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-04-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
776894,Brookside Way - Blakedown,2023-04-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
776894,Brookside Way - Blakedown,2023-04-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
776894,Brookside Way - Blakedown,2023-04-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776894,Brookside Way - Blakedown,2023-04-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
776894,Brookside Way - Blakedown,2023-04-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-04-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776894,Brookside Way - Blakedown,2023-04-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-04-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.77
776894,Brookside Way - Blakedown,2023-04-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.48
776894,Brookside Way - Blakedown,2023-04-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.09
776894,Brookside Way - Blakedown,2023-04-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-04-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
776894,Brookside Way - Blakedown,2023-04-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
776894,Brookside Way - Blakedown,2023-04-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
776894,Brookside Way - Blakedown,2023-04-12T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-04-12T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-04-12T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-04-12T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
776894,Brookside Way - Blakedown,2023-04-12T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
776894,Brookside Way - Blakedown,2023-04-12T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
776894,Brookside Way - Blakedown,2023-04-12T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-04-12T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-04-12T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
776894,Brookside Way - Blakedown,2023-04-12T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776894,Brookside Way - Blakedown,2023-04-12T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-12T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-12T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-12T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-04-12T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-04-12T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-04-12T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-04-12T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
776894,Brookside Way - Blakedown,2023-04-12T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-04-12T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
776894,Brookside Way - Blakedown,2023-04-12T23:40:00.000+00:00,transformer,,Temperature,C,11.7
776894,Brookside Way - Blakedown,2023-04-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-04-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
776894,Brookside Way - Blakedown,2023-04-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776894,Brookside Way - Blakedown,2023-04-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
776894,Brookside Way - Blakedown,2023-04-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776894,Brookside Way - Blakedown,2023-04-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
776894,Brookside Way - Blakedown,2023-04-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-04-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776894,Brookside Way - Blakedown,2023-04-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-04-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.25
776894,Brookside Way - Blakedown,2023-04-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.06
776894,Brookside Way - Blakedown,2023-04-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.97
776894,Brookside Way - Blakedown,2023-04-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-04-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
776894,Brookside Way - Blakedown,2023-04-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
776894,Brookside Way - Blakedown,2023-04-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
776894,Brookside Way - Blakedown,2023-04-12T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-04-12T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-04-12T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-04-12T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
776894,Brookside Way - Blakedown,2023-04-12T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
776894,Brookside Way - Blakedown,2023-04-12T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
776894,Brookside Way - Blakedown,2023-04-12T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-04-12T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-04-12T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-04-12T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-04-12T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-12T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-12T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-12T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
776894,Brookside Way - Blakedown,2023-04-12T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
776894,Brookside Way - Blakedown,2023-04-12T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
776894,Brookside Way - Blakedown,2023-04-12T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-04-12T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
776894,Brookside Way - Blakedown,2023-04-12T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.6
776894,Brookside Way - Blakedown,2023-04-12T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.7
776894,Brookside Way - Blakedown,2023-04-12T23:30:00.000+00:00,transformer,,Temperature,C,11.7
776894,Brookside Way - Blakedown,2023-04-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-04-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
776894,Brookside Way - Blakedown,2023-04-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776894,Brookside Way - Blakedown,2023-04-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
776894,Brookside Way - Blakedown,2023-04-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776894,Brookside Way - Blakedown,2023-04-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
776894,Brookside Way - Blakedown,2023-04-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-04-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776894,Brookside Way - Blakedown,2023-04-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-04-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.04
776894,Brookside Way - Blakedown,2023-04-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.69
776894,Brookside Way - Blakedown,2023-04-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.11
776894,Brookside Way - Blakedown,2023-04-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-04-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
776894,Brookside Way - Blakedown,2023-04-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
776894,Brookside Way - Blakedown,2023-04-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
776894,Brookside Way - Blakedown,2023-04-12T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-04-12T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-04-12T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-04-12T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
776894,Brookside Way - Blakedown,2023-04-12T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
776894,Brookside Way - Blakedown,2023-04-12T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
776894,Brookside Way - Blakedown,2023-04-12T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-04-12T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
776894,Brookside Way - Blakedown,2023-04-12T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
776894,Brookside Way - Blakedown,2023-04-12T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-04-12T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-12T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-12T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-12T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
776894,Brookside Way - Blakedown,2023-04-12T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
776894,Brookside Way - Blakedown,2023-04-12T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
776894,Brookside Way - Blakedown,2023-04-12T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-04-12T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-04-12T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
776894,Brookside Way - Blakedown,2023-04-12T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
776894,Brookside Way - Blakedown,2023-04-12T23:20:00.000+00:00,transformer,,Temperature,C,11.7
776894,Brookside Way - Blakedown,2023-04-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-04-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
776894,Brookside Way - Blakedown,2023-04-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776894,Brookside Way - Blakedown,2023-04-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
776894,Brookside Way - Blakedown,2023-04-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776894,Brookside Way - Blakedown,2023-04-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
776894,Brookside Way - Blakedown,2023-04-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-04-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776894,Brookside Way - Blakedown,2023-04-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-04-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.61
776894,Brookside Way - Blakedown,2023-04-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.83
776894,Brookside Way - Blakedown,2023-04-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.77
776894,Brookside Way - Blakedown,2023-04-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-04-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-04-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
776894,Brookside Way - Blakedown,2023-04-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
776894,Brookside Way - Blakedown,2023-04-12T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-04-12T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-04-12T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-04-12T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
776894,Brookside Way - Blakedown,2023-04-12T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.48
776894,Brookside Way - Blakedown,2023-04-12T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
776894,Brookside Way - Blakedown,2023-04-12T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-04-12T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-04-12T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-04-12T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-04-12T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-12T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-12T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-12T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-04-12T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
776894,Brookside Way - Blakedown,2023-04-12T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
776894,Brookside Way - Blakedown,2023-04-12T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-04-12T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-04-12T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-04-12T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
776894,Brookside Way - Blakedown,2023-04-12T23:10:00.000+00:00,transformer,,Temperature,C,11.7
776894,Brookside Way - Blakedown,2023-04-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-04-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
776894,Brookside Way - Blakedown,2023-04-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776894,Brookside Way - Blakedown,2023-04-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
776894,Brookside Way - Blakedown,2023-04-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776894,Brookside Way - Blakedown,2023-04-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
776894,Brookside Way - Blakedown,2023-04-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-04-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776894,Brookside Way - Blakedown,2023-04-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-04-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.68
776894,Brookside Way - Blakedown,2023-04-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.57
776894,Brookside Way - Blakedown,2023-04-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.58
776894,Brookside Way - Blakedown,2023-04-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-04-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
776894,Brookside Way - Blakedown,2023-04-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
776894,Brookside Way - Blakedown,2023-04-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
776894,Brookside Way - Blakedown,2023-04-12T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-04-12T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-04-12T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-04-12T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
776894,Brookside Way - Blakedown,2023-04-12T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
776894,Brookside Way - Blakedown,2023-04-12T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
776894,Brookside Way - Blakedown,2023-04-12T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
776894,Brookside Way - Blakedown,2023-04-12T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-04-12T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
776894,Brookside Way - Blakedown,2023-04-12T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-04-12T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-12T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-12T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-12T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-04-12T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
776894,Brookside Way - Blakedown,2023-04-12T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
776894,Brookside Way - Blakedown,2023-04-12T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-04-12T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-04-12T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-04-12T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-04-12T23:00:00.000+00:00,transformer,,Temperature,C,11.6
776894,Brookside Way - Blakedown,2023-04-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-04-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776894,Brookside Way - Blakedown,2023-04-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776894,Brookside Way - Blakedown,2023-04-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776894,Brookside Way - Blakedown,2023-04-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776894,Brookside Way - Blakedown,2023-04-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
776894,Brookside Way - Blakedown,2023-04-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-04-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776894,Brookside Way - Blakedown,2023-04-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-04-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.1
776894,Brookside Way - Blakedown,2023-04-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.79
776894,Brookside Way - Blakedown,2023-04-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.81
776894,Brookside Way - Blakedown,2023-04-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-04-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-04-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
776894,Brookside Way - Blakedown,2023-04-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
776894,Brookside Way - Blakedown,2023-04-12T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-04-12T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-04-12T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
