Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.6
776894,Brookside Way - Blakedown,2023-04-12T14:10:00.000+00:00,transformer,,Temperature,C,11.9
776894,Brookside Way - Blakedown,2023-04-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-04-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
776894,Brookside Way - Blakedown,2023-04-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776894,Brookside Way - Blakedown,2023-04-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
776894,Brookside Way - Blakedown,2023-04-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
776894,Brookside Way - Blakedown,2023-04-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-04-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-04-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.19
776894,Brookside Way - Blakedown,2023-04-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.88
776894,Brookside Way - Blakedown,2023-04-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.11
776894,Brookside Way - Blakedown,2023-04-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-04-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
776894,Brookside Way - Blakedown,2023-04-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
776894,Brookside Way - Blakedown,2023-04-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
776894,Brookside Way - Blakedown,2023-04-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
776894,Brookside Way - Blakedown,2023-04-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-04-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-04-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
776894,Brookside Way - Blakedown,2023-04-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
776894,Brookside Way - Blakedown,2023-04-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
776894,Brookside Way - Blakedown,2023-04-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
776894,Brookside Way - Blakedown,2023-04-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-04-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-04-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-04-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-04-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
776894,Brookside Way - Blakedown,2023-04-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
776894,Brookside Way - Blakedown,2023-04-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-04-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.4
776894,Brookside Way - Blakedown,2023-04-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.2
776894,Brookside Way - Blakedown,2023-04-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.8
776894,Brookside Way - Blakedown,2023-04-12T14:00:00.000+00:00,transformer,,Temperature,C,11.5
776894,Brookside Way - Blakedown,2023-04-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776894,Brookside Way - Blakedown,2023-04-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
776894,Brookside Way - Blakedown,2023-04-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-04-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
776894,Brookside Way - Blakedown,2023-04-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
776894,Brookside Way - Blakedown,2023-04-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
776894,Brookside Way - Blakedown,2023-04-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-04-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-04-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.88
776894,Brookside Way - Blakedown,2023-04-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
776894,Brookside Way - Blakedown,2023-04-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.69
776894,Brookside Way - Blakedown,2023-04-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-04-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
776894,Brookside Way - Blakedown,2023-04-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
776894,Brookside Way - Blakedown,2023-04-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
776894,Brookside Way - Blakedown,2023-04-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-04-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-04-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-04-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
776894,Brookside Way - Blakedown,2023-04-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
776894,Brookside Way - Blakedown,2023-04-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
776894,Brookside Way - Blakedown,2023-04-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-04-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
776894,Brookside Way - Blakedown,2023-04-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-04-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-04-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776894,Brookside Way - Blakedown,2023-04-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
776894,Brookside Way - Blakedown,2023-04-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
776894,Brookside Way - Blakedown,2023-04-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-04-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.0
776894,Brookside Way - Blakedown,2023-04-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.0
776894,Brookside Way - Blakedown,2023-04-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.3
776894,Brookside Way - Blakedown,2023-04-12T13:50:00.000+00:00,transformer,,Temperature,C,10.8
776894,Brookside Way - Blakedown,2023-04-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776894,Brookside Way - Blakedown,2023-04-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
776894,Brookside Way - Blakedown,2023-04-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-04-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
776894,Brookside Way - Blakedown,2023-04-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
776894,Brookside Way - Blakedown,2023-04-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776894,Brookside Way - Blakedown,2023-04-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-04-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.71
776894,Brookside Way - Blakedown,2023-04-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.83
776894,Brookside Way - Blakedown,2023-04-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.89
776894,Brookside Way - Blakedown,2023-04-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
776894,Brookside Way - Blakedown,2023-04-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
776894,Brookside Way - Blakedown,2023-04-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
776894,Brookside Way - Blakedown,2023-04-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
776894,Brookside Way - Blakedown,2023-04-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776894,Brookside Way - Blakedown,2023-04-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-04-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.71
776894,Brookside Way - Blakedown,2023-04-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
776894,Brookside Way - Blakedown,2023-04-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
776894,Brookside Way - Blakedown,2023-04-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-04-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
776894,Brookside Way - Blakedown,2023-04-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-04-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-04-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
776894,Brookside Way - Blakedown,2023-04-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
776894,Brookside Way - Blakedown,2023-04-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
776894,Brookside Way - Blakedown,2023-04-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-04-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-04-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-04-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
776894,Brookside Way - Blakedown,2023-04-12T13:40:00.000+00:00,transformer,,Temperature,C,10.3
776894,Brookside Way - Blakedown,2023-04-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776894,Brookside Way - Blakedown,2023-04-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
776894,Brookside Way - Blakedown,2023-04-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-04-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
776894,Brookside Way - Blakedown,2023-04-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
776894,Brookside Way - Blakedown,2023-04-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776894,Brookside Way - Blakedown,2023-04-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-04-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.74
776894,Brookside Way - Blakedown,2023-04-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.17
776894,Brookside Way - Blakedown,2023-04-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.03
776894,Brookside Way - Blakedown,2023-04-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-04-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
776894,Brookside Way - Blakedown,2023-04-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-04-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-04-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-04-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-04-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
776894,Brookside Way - Blakedown,2023-04-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
776894,Brookside Way - Blakedown,2023-04-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
776894,Brookside Way - Blakedown,2023-04-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-04-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-04-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-04-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-04-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-04-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-04-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
776894,Brookside Way - Blakedown,2023-04-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-04-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.0
776894,Brookside Way - Blakedown,2023-04-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.8
776894,Brookside Way - Blakedown,2023-04-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.6
776894,Brookside Way - Blakedown,2023-04-12T13:30:00.000+00:00,transformer,,Temperature,C,10.2
776894,Brookside Way - Blakedown,2023-04-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776894,Brookside Way - Blakedown,2023-04-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
776894,Brookside Way - Blakedown,2023-04-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-04-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776894,Brookside Way - Blakedown,2023-04-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
776894,Brookside Way - Blakedown,2023-04-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-04-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-04-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-04-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
776894,Brookside Way - Blakedown,2023-04-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.33
776894,Brookside Way - Blakedown,2023-04-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.88
776894,Brookside Way - Blakedown,2023-04-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
776894,Brookside Way - Blakedown,2023-04-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
776894,Brookside Way - Blakedown,2023-04-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
776894,Brookside Way - Blakedown,2023-04-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
776894,Brookside Way - Blakedown,2023-04-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-04-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-04-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
776894,Brookside Way - Blakedown,2023-04-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
776894,Brookside Way - Blakedown,2023-04-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
776894,Brookside Way - Blakedown,2023-04-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-04-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-04-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-04-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-04-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-04-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
776894,Brookside Way - Blakedown,2023-04-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
776894,Brookside Way - Blakedown,2023-04-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
776894,Brookside Way - Blakedown,2023-04-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.7
776894,Brookside Way - Blakedown,2023-04-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.0
776894,Brookside Way - Blakedown,2023-04-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.9
776894,Brookside Way - Blakedown,2023-04-12T13:20:00.000+00:00,transformer,,Temperature,C,10.8
776894,Brookside Way - Blakedown,2023-04-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
776894,Brookside Way - Blakedown,2023-04-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
776894,Brookside Way - Blakedown,2023-04-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
776894,Brookside Way - Blakedown,2023-04-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-04-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-04-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.68
776894,Brookside Way - Blakedown,2023-04-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.7
776894,Brookside Way - Blakedown,2023-04-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.37
776894,Brookside Way - Blakedown,2023-04-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-04-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
776894,Brookside Way - Blakedown,2023-04-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
776894,Brookside Way - Blakedown,2023-04-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
776894,Brookside Way - Blakedown,2023-04-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
776894,Brookside Way - Blakedown,2023-04-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-04-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
776894,Brookside Way - Blakedown,2023-04-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
776894,Brookside Way - Blakedown,2023-04-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
776894,Brookside Way - Blakedown,2023-04-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-04-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-04-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-04-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-04-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-04-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
776894,Brookside Way - Blakedown,2023-04-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-04-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-04-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-04-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
776894,Brookside Way - Blakedown,2023-04-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
776894,Brookside Way - Blakedown,2023-04-12T13:10:00.000+00:00,transformer,,Temperature,C,11.3
776894,Brookside Way - Blakedown,2023-04-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
776894,Brookside Way - Blakedown,2023-04-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776894,Brookside Way - Blakedown,2023-04-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
776894,Brookside Way - Blakedown,2023-04-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
776894,Brookside Way - Blakedown,2023-04-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-04-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-04-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.79
776894,Brookside Way - Blakedown,2023-04-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.89
776894,Brookside Way - Blakedown,2023-04-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.92
776894,Brookside Way - Blakedown,2023-04-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-04-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-04-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
776894,Brookside Way - Blakedown,2023-04-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-04-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-04-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-04-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
776894,Brookside Way - Blakedown,2023-04-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
776894,Brookside Way - Blakedown,2023-04-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
776894,Brookside Way - Blakedown,2023-04-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-04-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-04-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-04-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-04-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-04-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-04-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.3
776894,Brookside Way - Blakedown,2023-04-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-04-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
776894,Brookside Way - Blakedown,2023-04-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.6
776894,Brookside Way - Blakedown,2023-04-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.0
776894,Brookside Way - Blakedown,2023-04-12T13:00:00.000+00:00,transformer,,Temperature,C,10.3
776894,Brookside Way - Blakedown,2023-04-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-04-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-04-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-04-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-04-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776894,Brookside Way - Blakedown,2023-04-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
776894,Brookside Way - Blakedown,2023-04-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
776894,Brookside Way - Blakedown,2023-04-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-04-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.7
776894,Brookside Way - Blakedown,2023-04-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.0
776894,Brookside Way - Blakedown,2023-04-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.9
776894,Brookside Way - Blakedown,2023-04-12T12:30:00.000+00:00,transformer,,Temperature,C,10.0
776894,Brookside Way - Blakedown,2023-04-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-04-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776894,Brookside Way - Blakedown,2023-04-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
776894,Brookside Way - Blakedown,2023-04-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
776894,Brookside Way - Blakedown,2023-04-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-04-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-04-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-04-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
776894,Brookside Way - Blakedown,2023-04-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.51
776894,Brookside Way - Blakedown,2023-04-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.55
776894,Brookside Way - Blakedown,2023-04-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
776894,Brookside Way - Blakedown,2023-04-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
776894,Brookside Way - Blakedown,2023-04-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
776894,Brookside Way - Blakedown,2023-04-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
776894,Brookside Way - Blakedown,2023-04-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-04-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.09
776894,Brookside Way - Blakedown,2023-04-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
776894,Brookside Way - Blakedown,2023-04-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
776894,Brookside Way - Blakedown,2023-04-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-04-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-04-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-04-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
776894,Brookside Way - Blakedown,2023-04-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776894,Brookside Way - Blakedown,2023-04-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
776894,Brookside Way - Blakedown,2023-04-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
776894,Brookside Way - Blakedown,2023-04-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
776894,Brookside Way - Blakedown,2023-04-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.1
776894,Brookside Way - Blakedown,2023-04-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,191.4
776894,Brookside Way - Blakedown,2023-04-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,188.2
776894,Brookside Way - Blakedown,2023-04-12T12:10:00.000+00:00,transformer,,Temperature,C,12.2
776894,Brookside Way - Blakedown,2023-04-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
776894,Brookside Way - Blakedown,2023-04-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
776894,Brookside Way - Blakedown,2023-04-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
776894,Brookside Way - Blakedown,2023-04-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
776894,Brookside Way - Blakedown,2023-04-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-04-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.62
776894,Brookside Way - Blakedown,2023-04-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.81
776894,Brookside Way - Blakedown,2023-04-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.86
776894,Brookside Way - Blakedown,2023-04-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
776894,Brookside Way - Blakedown,2023-04-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
776894,Brookside Way - Blakedown,2023-04-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
776894,Brookside Way - Blakedown,2023-04-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
776894,Brookside Way - Blakedown,2023-04-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-04-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.1
776894,Brookside Way - Blakedown,2023-04-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
776894,Brookside Way - Blakedown,2023-04-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
776894,Brookside Way - Blakedown,2023-04-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-04-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
776894,Brookside Way - Blakedown,2023-04-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-04-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-04-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776894,Brookside Way - Blakedown,2023-04-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-04-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
776894,Brookside Way - Blakedown,2023-04-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
776894,Brookside Way - Blakedown,2023-04-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.3
776894,Brookside Way - Blakedown,2023-04-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.9
776894,Brookside Way - Blakedown,2023-04-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.5
776894,Brookside Way - Blakedown,2023-04-12T12:00:00.000+00:00,transformer,,Temperature,C,12.9
776894,Brookside Way - Blakedown,2023-04-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-04-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
776894,Brookside Way - Blakedown,2023-04-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
776894,Brookside Way - Blakedown,2023-04-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
776894,Brookside Way - Blakedown,2023-04-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-04-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
776894,Brookside Way - Blakedown,2023-04-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-04-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.63
776894,Brookside Way - Blakedown,2023-04-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.44
776894,Brookside Way - Blakedown,2023-04-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.35
776894,Brookside Way - Blakedown,2023-04-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
776894,Brookside Way - Blakedown,2023-04-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
776894,Brookside Way - Blakedown,2023-04-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
776894,Brookside Way - Blakedown,2023-04-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
776894,Brookside Way - Blakedown,2023-04-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776894,Brookside Way - Blakedown,2023-04-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.17
776894,Brookside Way - Blakedown,2023-04-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
776894,Brookside Way - Blakedown,2023-04-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
776894,Brookside Way - Blakedown,2023-04-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-04-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
776894,Brookside Way - Blakedown,2023-04-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-04-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-04-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776894,Brookside Way - Blakedown,2023-04-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
776894,Brookside Way - Blakedown,2023-04-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
776894,Brookside Way - Blakedown,2023-04-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-04-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
776894,Brookside Way - Blakedown,2023-04-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.9
776894,Brookside Way - Blakedown,2023-04-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.4
776894,Brookside Way - Blakedown,2023-04-12T11:50:00.000+00:00,transformer,,Temperature,C,12.5
776894,Brookside Way - Blakedown,2023-04-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
776894,Brookside Way - Blakedown,2023-04-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
776894,Brookside Way - Blakedown,2023-04-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
776894,Brookside Way - Blakedown,2023-04-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-04-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776894,Brookside Way - Blakedown,2023-04-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-04-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.71
776894,Brookside Way - Blakedown,2023-04-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.53
776894,Brookside Way - Blakedown,2023-04-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.14
776894,Brookside Way - Blakedown,2023-04-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
776894,Brookside Way - Blakedown,2023-04-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
776894,Brookside Way - Blakedown,2023-04-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
776894,Brookside Way - Blakedown,2023-04-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
776894,Brookside Way - Blakedown,2023-04-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-04-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
776894,Brookside Way - Blakedown,2023-04-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
776894,Brookside Way - Blakedown,2023-04-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
776894,Brookside Way - Blakedown,2023-04-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-04-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-04-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-04-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-04-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-04-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
776894,Brookside Way - Blakedown,2023-04-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
776894,Brookside Way - Blakedown,2023-04-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
776894,Brookside Way - Blakedown,2023-04-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
776894,Brookside Way - Blakedown,2023-04-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.8
776894,Brookside Way - Blakedown,2023-04-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,194.5
776894,Brookside Way - Blakedown,2023-04-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,191.8
776894,Brookside Way - Blakedown,2023-04-12T11:40:00.000+00:00,transformer,,Temperature,C,11.3
776894,Brookside Way - Blakedown,2023-04-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-04-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
776894,Brookside Way - Blakedown,2023-04-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
776894,Brookside Way - Blakedown,2023-04-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-04-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776894,Brookside Way - Blakedown,2023-04-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
776894,Brookside Way - Blakedown,2023-04-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-04-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.57
776894,Brookside Way - Blakedown,2023-04-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.03
776894,Brookside Way - Blakedown,2023-04-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.34
776894,Brookside Way - Blakedown,2023-04-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
776894,Brookside Way - Blakedown,2023-04-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
776894,Brookside Way - Blakedown,2023-04-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
776894,Brookside Way - Blakedown,2023-04-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
776894,Brookside Way - Blakedown,2023-04-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-04-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-04-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.4
776894,Brookside Way - Blakedown,2023-04-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
776894,Brookside Way - Blakedown,2023-04-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
776894,Brookside Way - Blakedown,2023-04-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-04-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
776894,Brookside Way - Blakedown,2023-04-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-04-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776894,Brookside Way - Blakedown,2023-04-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
776894,Brookside Way - Blakedown,2023-04-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
776894,Brookside Way - Blakedown,2023-04-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
776894,Brookside Way - Blakedown,2023-04-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-04-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-04-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-04-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-04-12T11:30:00.000+00:00,transformer,,Temperature,C,10.4
776894,Brookside Way - Blakedown,2023-04-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-04-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
776894,Brookside Way - Blakedown,2023-04-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
776894,Brookside Way - Blakedown,2023-04-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-04-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776894,Brookside Way - Blakedown,2023-04-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-04-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776894,Brookside Way - Blakedown,2023-04-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-04-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.14
776894,Brookside Way - Blakedown,2023-04-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.89
776894,Brookside Way - Blakedown,2023-04-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.13
776894,Brookside Way - Blakedown,2023-04-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-04-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
776894,Brookside Way - Blakedown,2023-04-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
776894,Brookside Way - Blakedown,2023-04-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-04-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-04-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-04-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.8
776894,Brookside Way - Blakedown,2023-04-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
776894,Brookside Way - Blakedown,2023-04-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
776894,Brookside Way - Blakedown,2023-04-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-04-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
776894,Brookside Way - Blakedown,2023-04-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
