Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-04-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-04-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776894,Brookside Way - Blakedown,2023-04-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
776894,Brookside Way - Blakedown,2023-04-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
776894,Brookside Way - Blakedown,2023-04-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-04-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-04-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.0
776894,Brookside Way - Blakedown,2023-04-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.2
776894,Brookside Way - Blakedown,2023-04-12T11:20:00.000+00:00,transformer,,Temperature,C,10.0
776894,Brookside Way - Blakedown,2023-04-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-04-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
776894,Brookside Way - Blakedown,2023-04-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
776894,Brookside Way - Blakedown,2023-04-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-04-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776894,Brookside Way - Blakedown,2023-04-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-04-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776894,Brookside Way - Blakedown,2023-04-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-04-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.46
776894,Brookside Way - Blakedown,2023-04-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.71
776894,Brookside Way - Blakedown,2023-04-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.6
776894,Brookside Way - Blakedown,2023-04-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
776894,Brookside Way - Blakedown,2023-04-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
776894,Brookside Way - Blakedown,2023-04-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
776894,Brookside Way - Blakedown,2023-04-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
776894,Brookside Way - Blakedown,2023-04-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-04-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-04-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.95
776894,Brookside Way - Blakedown,2023-04-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
776894,Brookside Way - Blakedown,2023-04-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
776894,Brookside Way - Blakedown,2023-04-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-04-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-04-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
776894,Brookside Way - Blakedown,2023-04-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-04-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-04-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
776894,Brookside Way - Blakedown,2023-04-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
776894,Brookside Way - Blakedown,2023-04-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
776894,Brookside Way - Blakedown,2023-04-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.3
776894,Brookside Way - Blakedown,2023-04-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.8
776894,Brookside Way - Blakedown,2023-04-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.0
776894,Brookside Way - Blakedown,2023-04-12T11:10:00.000+00:00,transformer,,Temperature,C,10.1
776894,Brookside Way - Blakedown,2023-04-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
776894,Brookside Way - Blakedown,2023-04-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
776894,Brookside Way - Blakedown,2023-04-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
776894,Brookside Way - Blakedown,2023-04-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-04-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776894,Brookside Way - Blakedown,2023-04-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-04-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.28
776894,Brookside Way - Blakedown,2023-04-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.03
776894,Brookside Way - Blakedown,2023-04-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.72
776894,Brookside Way - Blakedown,2023-04-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
776894,Brookside Way - Blakedown,2023-04-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
776894,Brookside Way - Blakedown,2023-04-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
776894,Brookside Way - Blakedown,2023-04-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
776894,Brookside Way - Blakedown,2023-04-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-04-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-04-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.31
776894,Brookside Way - Blakedown,2023-04-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
776894,Brookside Way - Blakedown,2023-04-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-04-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-04-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
776894,Brookside Way - Blakedown,2023-04-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
776894,Brookside Way - Blakedown,2023-04-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-04-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-04-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-04-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
776894,Brookside Way - Blakedown,2023-04-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
776894,Brookside Way - Blakedown,2023-04-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.9
776894,Brookside Way - Blakedown,2023-04-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,182.2
776894,Brookside Way - Blakedown,2023-04-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,182.5
776894,Brookside Way - Blakedown,2023-04-12T11:00:00.000+00:00,transformer,,Temperature,C,10.6
776894,Brookside Way - Blakedown,2023-04-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
776894,Brookside Way - Blakedown,2023-04-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
776894,Brookside Way - Blakedown,2023-04-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-04-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.39
776894,Brookside Way - Blakedown,2023-04-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-04-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-04-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-04-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.45
776894,Brookside Way - Blakedown,2023-04-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.34
776894,Brookside Way - Blakedown,2023-04-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.47
776894,Brookside Way - Blakedown,2023-04-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
776894,Brookside Way - Blakedown,2023-04-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
776894,Brookside Way - Blakedown,2023-04-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
776894,Brookside Way - Blakedown,2023-04-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
776894,Brookside Way - Blakedown,2023-04-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-04-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-04-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
776894,Brookside Way - Blakedown,2023-04-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
776894,Brookside Way - Blakedown,2023-04-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
776894,Brookside Way - Blakedown,2023-04-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-04-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
776894,Brookside Way - Blakedown,2023-04-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-04-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-04-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-04-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
776894,Brookside Way - Blakedown,2023-04-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
776894,Brookside Way - Blakedown,2023-04-12T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
776894,Brookside Way - Blakedown,2023-04-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,160.1
776894,Brookside Way - Blakedown,2023-04-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,205.6
776894,Brookside Way - Blakedown,2023-04-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,203.3
776894,Brookside Way - Blakedown,2023-04-12T10:50:00.000+00:00,transformer,,Temperature,C,10.7
776894,Brookside Way - Blakedown,2023-04-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-04-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-04-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
776894,Brookside Way - Blakedown,2023-04-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
776894,Brookside Way - Blakedown,2023-04-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-04-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776894,Brookside Way - Blakedown,2023-04-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-04-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.12
776894,Brookside Way - Blakedown,2023-04-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.66
776894,Brookside Way - Blakedown,2023-04-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.28
776894,Brookside Way - Blakedown,2023-04-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
776894,Brookside Way - Blakedown,2023-04-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
776894,Brookside Way - Blakedown,2023-04-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
776894,Brookside Way - Blakedown,2023-04-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
776894,Brookside Way - Blakedown,2023-04-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-04-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
776894,Brookside Way - Blakedown,2023-04-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
776894,Brookside Way - Blakedown,2023-04-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
776894,Brookside Way - Blakedown,2023-04-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-04-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
776894,Brookside Way - Blakedown,2023-04-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-04-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-04-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-04-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
776894,Brookside Way - Blakedown,2023-04-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
776894,Brookside Way - Blakedown,2023-04-12T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.1
776894,Brookside Way - Blakedown,2023-04-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.8
776894,Brookside Way - Blakedown,2023-04-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,203.0
776894,Brookside Way - Blakedown,2023-04-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,199.7
776894,Brookside Way - Blakedown,2023-04-12T10:40:00.000+00:00,transformer,,Temperature,C,10.4
776894,Brookside Way - Blakedown,2023-04-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
776894,Brookside Way - Blakedown,2023-04-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
776894,Brookside Way - Blakedown,2023-04-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
776894,Brookside Way - Blakedown,2023-04-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-04-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-04-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-04-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.23
776894,Brookside Way - Blakedown,2023-04-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.96
776894,Brookside Way - Blakedown,2023-04-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.46
776894,Brookside Way - Blakedown,2023-04-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-04-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
776894,Brookside Way - Blakedown,2023-04-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
776894,Brookside Way - Blakedown,2023-04-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
776894,Brookside Way - Blakedown,2023-04-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-04-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-04-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-04-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
776894,Brookside Way - Blakedown,2023-04-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
776894,Brookside Way - Blakedown,2023-04-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
776894,Brookside Way - Blakedown,2023-04-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-04-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
776894,Brookside Way - Blakedown,2023-04-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-04-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-04-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
776894,Brookside Way - Blakedown,2023-04-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
776894,Brookside Way - Blakedown,2023-04-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
776894,Brookside Way - Blakedown,2023-04-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
776894,Brookside Way - Blakedown,2023-04-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.3
776894,Brookside Way - Blakedown,2023-04-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.3
776894,Brookside Way - Blakedown,2023-04-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.7
776894,Brookside Way - Blakedown,2023-04-12T10:30:00.000+00:00,transformer,,Temperature,C,10.5
776894,Brookside Way - Blakedown,2023-04-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
776894,Brookside Way - Blakedown,2023-04-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-04-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
776894,Brookside Way - Blakedown,2023-04-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
776894,Brookside Way - Blakedown,2023-04-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-04-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-04-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.43
776894,Brookside Way - Blakedown,2023-04-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.19
776894,Brookside Way - Blakedown,2023-04-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.03
776894,Brookside Way - Blakedown,2023-04-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
776894,Brookside Way - Blakedown,2023-04-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
776894,Brookside Way - Blakedown,2023-04-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
776894,Brookside Way - Blakedown,2023-04-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
776894,Brookside Way - Blakedown,2023-04-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-04-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-04-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-04-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
776894,Brookside Way - Blakedown,2023-04-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
776894,Brookside Way - Blakedown,2023-04-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
776894,Brookside Way - Blakedown,2023-04-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-04-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
776894,Brookside Way - Blakedown,2023-04-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-04-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-04-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-04-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
776894,Brookside Way - Blakedown,2023-04-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
776894,Brookside Way - Blakedown,2023-04-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
776894,Brookside Way - Blakedown,2023-04-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.9
776894,Brookside Way - Blakedown,2023-04-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.9
776894,Brookside Way - Blakedown,2023-04-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.8
776894,Brookside Way - Blakedown,2023-04-12T10:20:00.000+00:00,transformer,,Temperature,C,11.7
776894,Brookside Way - Blakedown,2023-04-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
776894,Brookside Way - Blakedown,2023-04-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
776894,Brookside Way - Blakedown,2023-04-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
776894,Brookside Way - Blakedown,2023-04-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-04-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-04-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.32
776894,Brookside Way - Blakedown,2023-04-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.85
776894,Brookside Way - Blakedown,2023-04-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.01
776894,Brookside Way - Blakedown,2023-04-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
776894,Brookside Way - Blakedown,2023-04-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
776894,Brookside Way - Blakedown,2023-04-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
776894,Brookside Way - Blakedown,2023-04-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
776894,Brookside Way - Blakedown,2023-04-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-04-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-04-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.18
776894,Brookside Way - Blakedown,2023-04-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
776894,Brookside Way - Blakedown,2023-04-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
776894,Brookside Way - Blakedown,2023-04-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-04-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
776894,Brookside Way - Blakedown,2023-04-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-04-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-04-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-04-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-04-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
776894,Brookside Way - Blakedown,2023-04-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-04-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-04-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.5
776894,Brookside Way - Blakedown,2023-04-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.9
776894,Brookside Way - Blakedown,2023-04-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.9
776894,Brookside Way - Blakedown,2023-04-12T10:10:00.000+00:00,transformer,,Temperature,C,13.7
776894,Brookside Way - Blakedown,2023-04-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
776894,Brookside Way - Blakedown,2023-04-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
776894,Brookside Way - Blakedown,2023-04-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
776894,Brookside Way - Blakedown,2023-04-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-04-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-04-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.32
776894,Brookside Way - Blakedown,2023-04-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.53
776894,Brookside Way - Blakedown,2023-04-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.4
776894,Brookside Way - Blakedown,2023-04-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
776894,Brookside Way - Blakedown,2023-04-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
776894,Brookside Way - Blakedown,2023-04-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
776894,Brookside Way - Blakedown,2023-04-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
776894,Brookside Way - Blakedown,2023-04-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-04-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-04-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
776894,Brookside Way - Blakedown,2023-04-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
776894,Brookside Way - Blakedown,2023-04-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
776894,Brookside Way - Blakedown,2023-04-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-04-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
776894,Brookside Way - Blakedown,2023-04-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-04-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-04-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-04-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
776894,Brookside Way - Blakedown,2023-04-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
776894,Brookside Way - Blakedown,2023-04-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
776894,Brookside Way - Blakedown,2023-04-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-04-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
776894,Brookside Way - Blakedown,2023-04-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.5
776894,Brookside Way - Blakedown,2023-04-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.6
776894,Brookside Way - Blakedown,2023-04-12T10:00:00.000+00:00,transformer,,Temperature,C,15.1
776894,Brookside Way - Blakedown,2023-04-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776894,Brookside Way - Blakedown,2023-04-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776894,Brookside Way - Blakedown,2023-04-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-04-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
776894,Brookside Way - Blakedown,2023-04-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
776894,Brookside Way - Blakedown,2023-04-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-04-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-04-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.81
776894,Brookside Way - Blakedown,2023-04-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.97
776894,Brookside Way - Blakedown,2023-04-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.4
776894,Brookside Way - Blakedown,2023-04-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-04-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
776894,Brookside Way - Blakedown,2023-04-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
776894,Brookside Way - Blakedown,2023-04-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
776894,Brookside Way - Blakedown,2023-04-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-04-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-04-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
776894,Brookside Way - Blakedown,2023-04-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
776894,Brookside Way - Blakedown,2023-04-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-04-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-04-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-04-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-04-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-04-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-04-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776894,Brookside Way - Blakedown,2023-04-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
776894,Brookside Way - Blakedown,2023-04-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
776894,Brookside Way - Blakedown,2023-04-12T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
776894,Brookside Way - Blakedown,2023-04-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
776894,Brookside Way - Blakedown,2023-04-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.3
776894,Brookside Way - Blakedown,2023-04-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
776894,Brookside Way - Blakedown,2023-04-12T09:50:00.000+00:00,transformer,,Temperature,C,15.5
776894,Brookside Way - Blakedown,2023-04-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776894,Brookside Way - Blakedown,2023-04-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
776894,Brookside Way - Blakedown,2023-04-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-04-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
776894,Brookside Way - Blakedown,2023-04-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
776894,Brookside Way - Blakedown,2023-04-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-04-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-04-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.58
776894,Brookside Way - Blakedown,2023-04-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.06
776894,Brookside Way - Blakedown,2023-04-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.09
776894,Brookside Way - Blakedown,2023-04-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-04-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
776894,Brookside Way - Blakedown,2023-04-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
776894,Brookside Way - Blakedown,2023-04-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
776894,Brookside Way - Blakedown,2023-04-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-04-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-04-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
776894,Brookside Way - Blakedown,2023-04-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
776894,Brookside Way - Blakedown,2023-04-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
776894,Brookside Way - Blakedown,2023-04-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-04-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
776894,Brookside Way - Blakedown,2023-04-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-04-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-04-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-04-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
776894,Brookside Way - Blakedown,2023-04-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
776894,Brookside Way - Blakedown,2023-04-12T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-04-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-04-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.8
776894,Brookside Way - Blakedown,2023-04-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.0
776894,Brookside Way - Blakedown,2023-04-12T09:40:00.000+00:00,transformer,,Temperature,C,12.9
776894,Brookside Way - Blakedown,2023-04-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776894,Brookside Way - Blakedown,2023-04-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776894,Brookside Way - Blakedown,2023-04-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-04-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
776894,Brookside Way - Blakedown,2023-04-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-04-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
776894,Brookside Way - Blakedown,2023-04-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-04-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-04-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-04-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.78
776894,Brookside Way - Blakedown,2023-04-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.03
776894,Brookside Way - Blakedown,2023-04-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.56
776894,Brookside Way - Blakedown,2023-04-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-04-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-04-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
776894,Brookside Way - Blakedown,2023-04-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
776894,Brookside Way - Blakedown,2023-04-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-04-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-04-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
776894,Brookside Way - Blakedown,2023-04-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
776894,Brookside Way - Blakedown,2023-04-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
776894,Brookside Way - Blakedown,2023-04-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-04-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
776894,Brookside Way - Blakedown,2023-04-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-04-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-04-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-04-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
776894,Brookside Way - Blakedown,2023-04-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
776894,Brookside Way - Blakedown,2023-04-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
776894,Brookside Way - Blakedown,2023-04-12T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-04-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.8
776894,Brookside Way - Blakedown,2023-04-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.9
776894,Brookside Way - Blakedown,2023-04-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.5
776894,Brookside Way - Blakedown,2023-04-12T09:30:00.000+00:00,transformer,,Temperature,C,13.6
776894,Brookside Way - Blakedown,2023-04-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776894,Brookside Way - Blakedown,2023-04-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
776894,Brookside Way - Blakedown,2023-04-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
776894,Brookside Way - Blakedown,2023-04-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-04-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
776894,Brookside Way - Blakedown,2023-04-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-04-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-04-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-04-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.64
776894,Brookside Way - Blakedown,2023-04-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.9
776894,Brookside Way - Blakedown,2023-04-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.93
776894,Brookside Way - Blakedown,2023-04-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
776894,Brookside Way - Blakedown,2023-04-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
776894,Brookside Way - Blakedown,2023-04-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
776894,Brookside Way - Blakedown,2023-04-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
776894,Brookside Way - Blakedown,2023-04-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-04-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
776894,Brookside Way - Blakedown,2023-04-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
776894,Brookside Way - Blakedown,2023-04-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
776894,Brookside Way - Blakedown,2023-04-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-04-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-04-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-04-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-04-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-04-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-04-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
776894,Brookside Way - Blakedown,2023-04-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
776894,Brookside Way - Blakedown,2023-04-12T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-04-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-04-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
776894,Brookside Way - Blakedown,2023-04-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
776894,Brookside Way - Blakedown,2023-04-12T09:20:00.000+00:00,transformer,,Temperature,C,14.5
776894,Brookside Way - Blakedown,2023-04-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776894,Brookside Way - Blakedown,2023-04-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
776894,Brookside Way - Blakedown,2023-04-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-04-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
776894,Brookside Way - Blakedown,2023-04-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
776894,Brookside Way - Blakedown,2023-04-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-04-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-04-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.7
776894,Brookside Way - Blakedown,2023-04-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.57
776894,Brookside Way - Blakedown,2023-04-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.49
776894,Brookside Way - Blakedown,2023-04-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-04-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
776894,Brookside Way - Blakedown,2023-04-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
776894,Brookside Way - Blakedown,2023-04-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
776894,Brookside Way - Blakedown,2023-04-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-04-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-04-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
776894,Brookside Way - Blakedown,2023-04-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
776894,Brookside Way - Blakedown,2023-04-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
776894,Brookside Way - Blakedown,2023-04-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-04-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-04-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-04-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-04-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
