Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-12T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
776894,Brookside Way - Blakedown,2023-04-12T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
776894,Brookside Way - Blakedown,2023-04-12T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-04-12T07:00:00.000+00:00,transformer,,Temperature,C,9.8
776894,Brookside Way - Blakedown,2023-04-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776894,Brookside Way - Blakedown,2023-04-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
776894,Brookside Way - Blakedown,2023-04-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776894,Brookside Way - Blakedown,2023-04-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
776894,Brookside Way - Blakedown,2023-04-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-04-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-04-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.07
776894,Brookside Way - Blakedown,2023-04-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.9
776894,Brookside Way - Blakedown,2023-04-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.34
776894,Brookside Way - Blakedown,2023-04-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-04-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-04-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
776894,Brookside Way - Blakedown,2023-04-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
776894,Brookside Way - Blakedown,2023-04-12T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-12T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-04-12T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-04-12T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
776894,Brookside Way - Blakedown,2023-04-12T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
776894,Brookside Way - Blakedown,2023-04-12T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
776894,Brookside Way - Blakedown,2023-04-12T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-04-12T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-04-12T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-04-12T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-04-12T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-12T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-12T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-12T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-04-12T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
776894,Brookside Way - Blakedown,2023-04-12T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
776894,Brookside Way - Blakedown,2023-04-12T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-04-12T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-04-12T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.3
776894,Brookside Way - Blakedown,2023-04-12T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.7
776894,Brookside Way - Blakedown,2023-04-12T06:50:00.000+00:00,transformer,,Temperature,C,8.6
776894,Brookside Way - Blakedown,2023-04-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776894,Brookside Way - Blakedown,2023-04-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
776894,Brookside Way - Blakedown,2023-04-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-04-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
776894,Brookside Way - Blakedown,2023-04-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
776894,Brookside Way - Blakedown,2023-04-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776894,Brookside Way - Blakedown,2023-04-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-04-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.18
776894,Brookside Way - Blakedown,2023-04-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.4
776894,Brookside Way - Blakedown,2023-04-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.59
776894,Brookside Way - Blakedown,2023-04-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
776894,Brookside Way - Blakedown,2023-04-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
776894,Brookside Way - Blakedown,2023-04-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
776894,Brookside Way - Blakedown,2023-04-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
776894,Brookside Way - Blakedown,2023-04-12T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-04-12T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-04-12T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-04-12T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
776894,Brookside Way - Blakedown,2023-04-12T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
776894,Brookside Way - Blakedown,2023-04-12T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
776894,Brookside Way - Blakedown,2023-04-12T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-04-12T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-04-12T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-04-12T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-04-12T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-12T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-12T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-12T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
776894,Brookside Way - Blakedown,2023-04-12T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
776894,Brookside Way - Blakedown,2023-04-12T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
776894,Brookside Way - Blakedown,2023-04-12T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-04-12T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.7
776894,Brookside Way - Blakedown,2023-04-12T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.7
776894,Brookside Way - Blakedown,2023-04-12T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.3
776894,Brookside Way - Blakedown,2023-04-12T06:40:00.000+00:00,transformer,,Temperature,C,8.2
776894,Brookside Way - Blakedown,2023-04-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-04-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
776894,Brookside Way - Blakedown,2023-04-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-04-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
776894,Brookside Way - Blakedown,2023-04-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.01
776894,Brookside Way - Blakedown,2023-04-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776894,Brookside Way - Blakedown,2023-04-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-04-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.13
776894,Brookside Way - Blakedown,2023-04-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.08
776894,Brookside Way - Blakedown,2023-04-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.03
776894,Brookside Way - Blakedown,2023-04-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-04-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
776894,Brookside Way - Blakedown,2023-04-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
776894,Brookside Way - Blakedown,2023-04-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
776894,Brookside Way - Blakedown,2023-04-12T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776894,Brookside Way - Blakedown,2023-04-12T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-04-12T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-12T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
776894,Brookside Way - Blakedown,2023-04-12T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
776894,Brookside Way - Blakedown,2023-04-12T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
776894,Brookside Way - Blakedown,2023-04-12T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-04-12T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-04-12T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-04-12T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
776894,Brookside Way - Blakedown,2023-04-12T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-12T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-12T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-12T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
776894,Brookside Way - Blakedown,2023-04-12T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
776894,Brookside Way - Blakedown,2023-04-12T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
776894,Brookside Way - Blakedown,2023-04-12T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-04-12T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-04-12T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
776894,Brookside Way - Blakedown,2023-04-12T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-04-12T06:30:00.000+00:00,transformer,,Temperature,C,8.1
776894,Brookside Way - Blakedown,2023-04-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776894,Brookside Way - Blakedown,2023-04-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
776894,Brookside Way - Blakedown,2023-04-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
776894,Brookside Way - Blakedown,2023-04-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
776894,Brookside Way - Blakedown,2023-04-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-04-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-04-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.7
776894,Brookside Way - Blakedown,2023-04-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.69
776894,Brookside Way - Blakedown,2023-04-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.51
776894,Brookside Way - Blakedown,2023-04-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-04-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
776894,Brookside Way - Blakedown,2023-04-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
776894,Brookside Way - Blakedown,2023-04-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
776894,Brookside Way - Blakedown,2023-04-12T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-12T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-04-12T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-04-12T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
776894,Brookside Way - Blakedown,2023-04-12T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
776894,Brookside Way - Blakedown,2023-04-12T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
776894,Brookside Way - Blakedown,2023-04-12T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-04-12T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-04-12T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-04-12T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-04-12T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-12T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-12T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-12T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776894,Brookside Way - Blakedown,2023-04-12T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
776894,Brookside Way - Blakedown,2023-04-12T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
776894,Brookside Way - Blakedown,2023-04-12T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-04-12T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
776894,Brookside Way - Blakedown,2023-04-12T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.7
776894,Brookside Way - Blakedown,2023-04-12T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.6
776894,Brookside Way - Blakedown,2023-04-12T06:20:00.000+00:00,transformer,,Temperature,C,8.2
776894,Brookside Way - Blakedown,2023-04-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776894,Brookside Way - Blakedown,2023-04-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
776894,Brookside Way - Blakedown,2023-04-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-04-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
776894,Brookside Way - Blakedown,2023-04-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
776894,Brookside Way - Blakedown,2023-04-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-04-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-04-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.29
776894,Brookside Way - Blakedown,2023-04-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.09
776894,Brookside Way - Blakedown,2023-04-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.51
776894,Brookside Way - Blakedown,2023-04-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
776894,Brookside Way - Blakedown,2023-04-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
776894,Brookside Way - Blakedown,2023-04-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
776894,Brookside Way - Blakedown,2023-04-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
776894,Brookside Way - Blakedown,2023-04-12T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-12T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-04-12T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-04-12T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
776894,Brookside Way - Blakedown,2023-04-12T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
776894,Brookside Way - Blakedown,2023-04-12T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
776894,Brookside Way - Blakedown,2023-04-12T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-04-12T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-04-12T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-04-12T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-04-12T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-12T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-12T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-12T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-04-12T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
776894,Brookside Way - Blakedown,2023-04-12T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
776894,Brookside Way - Blakedown,2023-04-12T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-04-12T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
776894,Brookside Way - Blakedown,2023-04-12T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-04-12T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
776894,Brookside Way - Blakedown,2023-04-12T06:10:00.000+00:00,transformer,,Temperature,C,8.1
776894,Brookside Way - Blakedown,2023-04-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776894,Brookside Way - Blakedown,2023-04-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
776894,Brookside Way - Blakedown,2023-04-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
776894,Brookside Way - Blakedown,2023-04-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
776894,Brookside Way - Blakedown,2023-04-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-04-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-04-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.99
776894,Brookside Way - Blakedown,2023-04-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.68
776894,Brookside Way - Blakedown,2023-04-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.6
776894,Brookside Way - Blakedown,2023-04-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-04-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
776894,Brookside Way - Blakedown,2023-04-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
776894,Brookside Way - Blakedown,2023-04-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
776894,Brookside Way - Blakedown,2023-04-12T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-12T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-04-12T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-04-12T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
776894,Brookside Way - Blakedown,2023-04-12T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
776894,Brookside Way - Blakedown,2023-04-12T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
776894,Brookside Way - Blakedown,2023-04-12T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-04-12T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-04-12T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-04-12T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-04-12T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-12T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-12T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-12T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
776894,Brookside Way - Blakedown,2023-04-12T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
776894,Brookside Way - Blakedown,2023-04-12T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
776894,Brookside Way - Blakedown,2023-04-12T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-04-12T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
776894,Brookside Way - Blakedown,2023-04-12T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
776894,Brookside Way - Blakedown,2023-04-12T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
776894,Brookside Way - Blakedown,2023-04-12T06:00:00.000+00:00,transformer,,Temperature,C,7.8
776894,Brookside Way - Blakedown,2023-04-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-04-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
776894,Brookside Way - Blakedown,2023-04-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
776894,Brookside Way - Blakedown,2023-04-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
776894,Brookside Way - Blakedown,2023-04-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-04-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-04-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-04-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.94
776894,Brookside Way - Blakedown,2023-04-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.6
776894,Brookside Way - Blakedown,2023-04-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.26
776894,Brookside Way - Blakedown,2023-04-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
776894,Brookside Way - Blakedown,2023-04-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
776894,Brookside Way - Blakedown,2023-04-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
776894,Brookside Way - Blakedown,2023-04-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
776894,Brookside Way - Blakedown,2023-04-12T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-04-12T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-04-12T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-04-12T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
776894,Brookside Way - Blakedown,2023-04-12T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
776894,Brookside Way - Blakedown,2023-04-12T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
776894,Brookside Way - Blakedown,2023-04-12T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-04-12T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-04-12T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-04-12T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-04-12T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-12T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-12T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-12T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
776894,Brookside Way - Blakedown,2023-04-12T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
776894,Brookside Way - Blakedown,2023-04-12T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
776894,Brookside Way - Blakedown,2023-04-12T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-04-12T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,173.2
776894,Brookside Way - Blakedown,2023-04-12T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,227.1
776894,Brookside Way - Blakedown,2023-04-12T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,224.1
776894,Brookside Way - Blakedown,2023-04-12T05:50:00.000+00:00,transformer,,Temperature,C,7.5
776894,Brookside Way - Blakedown,2023-04-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-04-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
776894,Brookside Way - Blakedown,2023-04-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-04-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
776894,Brookside Way - Blakedown,2023-04-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-04-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
776894,Brookside Way - Blakedown,2023-04-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-04-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-04-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-04-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.93
776894,Brookside Way - Blakedown,2023-04-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.58
776894,Brookside Way - Blakedown,2023-04-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.81
776894,Brookside Way - Blakedown,2023-04-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-04-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
776894,Brookside Way - Blakedown,2023-04-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
776894,Brookside Way - Blakedown,2023-04-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
776894,Brookside Way - Blakedown,2023-04-12T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-04-12T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-04-12T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-04-12T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
776894,Brookside Way - Blakedown,2023-04-12T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
776894,Brookside Way - Blakedown,2023-04-12T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
776894,Brookside Way - Blakedown,2023-04-12T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-04-12T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-04-12T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-04-12T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-04-12T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-12T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-04-12T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-12T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-04-12T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
776894,Brookside Way - Blakedown,2023-04-12T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
776894,Brookside Way - Blakedown,2023-04-12T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
776894,Brookside Way - Blakedown,2023-04-12T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.9
776894,Brookside Way - Blakedown,2023-04-12T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,205.9
776894,Brookside Way - Blakedown,2023-04-12T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,202.7
776894,Brookside Way - Blakedown,2023-04-12T05:40:00.000+00:00,transformer,,Temperature,C,7.4
776894,Brookside Way - Blakedown,2023-04-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-04-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776894,Brookside Way - Blakedown,2023-04-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-04-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776894,Brookside Way - Blakedown,2023-04-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-04-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
776894,Brookside Way - Blakedown,2023-04-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-04-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-04-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-04-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-04-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.76
776894,Brookside Way - Blakedown,2023-04-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.41
776894,Brookside Way - Blakedown,2023-04-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
776894,Brookside Way - Blakedown,2023-04-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
776894,Brookside Way - Blakedown,2023-04-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
776894,Brookside Way - Blakedown,2023-04-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
776894,Brookside Way - Blakedown,2023-04-12T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-12T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-04-12T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-04-12T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
776894,Brookside Way - Blakedown,2023-04-12T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
776894,Brookside Way - Blakedown,2023-04-12T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
776894,Brookside Way - Blakedown,2023-04-12T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-04-12T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-04-12T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-04-12T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-04-12T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-12T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-12T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-12T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776894,Brookside Way - Blakedown,2023-04-12T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
776894,Brookside Way - Blakedown,2023-04-12T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
776894,Brookside Way - Blakedown,2023-04-12T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-04-12T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
776894,Brookside Way - Blakedown,2023-04-12T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.5
776894,Brookside Way - Blakedown,2023-04-12T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
776894,Brookside Way - Blakedown,2023-04-12T05:30:00.000+00:00,transformer,,Temperature,C,7.5
776894,Brookside Way - Blakedown,2023-04-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-04-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
776894,Brookside Way - Blakedown,2023-04-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-04-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
776894,Brookside Way - Blakedown,2023-04-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-04-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
776894,Brookside Way - Blakedown,2023-04-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-04-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-04-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-04-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.14
776894,Brookside Way - Blakedown,2023-04-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.1
776894,Brookside Way - Blakedown,2023-04-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.55
776894,Brookside Way - Blakedown,2023-04-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
776894,Brookside Way - Blakedown,2023-04-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-04-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
776894,Brookside Way - Blakedown,2023-04-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
776894,Brookside Way - Blakedown,2023-04-12T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-12T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-04-12T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-04-12T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
776894,Brookside Way - Blakedown,2023-04-12T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
776894,Brookside Way - Blakedown,2023-04-12T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
776894,Brookside Way - Blakedown,2023-04-12T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-04-12T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-04-12T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-04-12T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-04-12T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-12T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-12T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-12T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-04-12T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
776894,Brookside Way - Blakedown,2023-04-12T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
776894,Brookside Way - Blakedown,2023-04-12T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-04-12T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
776894,Brookside Way - Blakedown,2023-04-12T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.6
776894,Brookside Way - Blakedown,2023-04-12T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.0
776894,Brookside Way - Blakedown,2023-04-12T05:20:00.000+00:00,transformer,,Temperature,C,7.6
776894,Brookside Way - Blakedown,2023-04-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-04-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
776894,Brookside Way - Blakedown,2023-04-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-04-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
776894,Brookside Way - Blakedown,2023-04-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
776894,Brookside Way - Blakedown,2023-04-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-04-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-04-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.2
776894,Brookside Way - Blakedown,2023-04-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.3
776894,Brookside Way - Blakedown,2023-04-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.69
776894,Brookside Way - Blakedown,2023-04-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-04-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
776894,Brookside Way - Blakedown,2023-04-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
776894,Brookside Way - Blakedown,2023-04-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
776894,Brookside Way - Blakedown,2023-04-12T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-12T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-04-12T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-04-12T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
776894,Brookside Way - Blakedown,2023-04-12T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
776894,Brookside Way - Blakedown,2023-04-12T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
776894,Brookside Way - Blakedown,2023-04-12T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-04-12T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
776894,Brookside Way - Blakedown,2023-04-12T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-04-12T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-04-12T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-12T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-12T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-12T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
776894,Brookside Way - Blakedown,2023-04-12T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
776894,Brookside Way - Blakedown,2023-04-12T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
776894,Brookside Way - Blakedown,2023-04-12T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-04-12T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-04-12T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.7
776894,Brookside Way - Blakedown,2023-04-12T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.0
776894,Brookside Way - Blakedown,2023-04-12T05:10:00.000+00:00,transformer,,Temperature,C,7.7
776894,Brookside Way - Blakedown,2023-04-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-04-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
776894,Brookside Way - Blakedown,2023-04-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776894,Brookside Way - Blakedown,2023-04-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
776894,Brookside Way - Blakedown,2023-04-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-04-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
776894,Brookside Way - Blakedown,2023-04-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-04-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-04-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-04-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.99
776894,Brookside Way - Blakedown,2023-04-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.39
776894,Brookside Way - Blakedown,2023-04-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.47
776894,Brookside Way - Blakedown,2023-04-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
776894,Brookside Way - Blakedown,2023-04-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
776894,Brookside Way - Blakedown,2023-04-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
776894,Brookside Way - Blakedown,2023-04-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
776894,Brookside Way - Blakedown,2023-04-12T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-04-12T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-04-12T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-04-12T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
776894,Brookside Way - Blakedown,2023-04-12T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
776894,Brookside Way - Blakedown,2023-04-12T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
776894,Brookside Way - Blakedown,2023-04-12T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-04-12T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-04-12T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-04-12T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-04-12T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-12T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-12T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-12T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-04-12T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-04-12T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
776894,Brookside Way - Blakedown,2023-04-12T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-04-12T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
776894,Brookside Way - Blakedown,2023-04-12T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
776894,Brookside Way - Blakedown,2023-04-12T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-04-12T05:00:00.000+00:00,transformer,,Temperature,C,7.9
776894,Brookside Way - Blakedown,2023-04-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
776894,Brookside Way - Blakedown,2023-04-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776894,Brookside Way - Blakedown,2023-04-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
776894,Brookside Way - Blakedown,2023-04-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-04-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
776894,Brookside Way - Blakedown,2023-04-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-04-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-04-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-04-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.26
776894,Brookside Way - Blakedown,2023-04-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.09
776894,Brookside Way - Blakedown,2023-04-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.81
776894,Brookside Way - Blakedown,2023-04-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-04-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-04-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
776894,Brookside Way - Blakedown,2023-04-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
776894,Brookside Way - Blakedown,2023-04-12T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-04-12T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-04-12T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-04-12T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
776894,Brookside Way - Blakedown,2023-04-12T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
776894,Brookside Way - Blakedown,2023-04-12T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
776894,Brookside Way - Blakedown,2023-04-12T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-04-12T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-04-12T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-04-12T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776894,Brookside Way - Blakedown,2023-04-12T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-12T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-12T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-12T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-04-12T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
776894,Brookside Way - Blakedown,2023-04-12T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
776894,Brookside Way - Blakedown,2023-04-12T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-04-12T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-04-12T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
776894,Brookside Way - Blakedown,2023-04-12T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-04-12T04:50:00.000+00:00,transformer,,Temperature,C,8.1
776894,Brookside Way - Blakedown,2023-04-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
