Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-13T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-13T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-04-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
776894,Brookside Way - Blakedown,2023-04-13T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-04-13T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-04-13T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-04-13T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.0
776894,Brookside Way - Blakedown,2023-04-13T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.4
776894,Brookside Way - Blakedown,2023-04-13T15:40:00.000+00:00,transformer,,Temperature,C,22.3
776894,Brookside Way - Blakedown,2023-04-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
776894,Brookside Way - Blakedown,2023-04-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
776894,Brookside Way - Blakedown,2023-04-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
776894,Brookside Way - Blakedown,2023-04-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-04-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-04-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-04-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.53
776894,Brookside Way - Blakedown,2023-04-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.88
776894,Brookside Way - Blakedown,2023-04-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.59
776894,Brookside Way - Blakedown,2023-04-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-04-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
776894,Brookside Way - Blakedown,2023-04-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
776894,Brookside Way - Blakedown,2023-04-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
776894,Brookside Way - Blakedown,2023-04-13T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-04-13T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-04-13T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-04-13T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
776894,Brookside Way - Blakedown,2023-04-13T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
776894,Brookside Way - Blakedown,2023-04-13T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
776894,Brookside Way - Blakedown,2023-04-13T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776894,Brookside Way - Blakedown,2023-04-13T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-04-13T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-04-13T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-04-13T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-13T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-13T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
776894,Brookside Way - Blakedown,2023-04-13T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-04-13T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-04-13T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.9
776894,Brookside Way - Blakedown,2023-04-13T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-04-13T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
776894,Brookside Way - Blakedown,2023-04-13T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
776894,Brookside Way - Blakedown,2023-04-13T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-04-13T15:30:00.000+00:00,transformer,,Temperature,C,21.6
776894,Brookside Way - Blakedown,2023-04-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
776894,Brookside Way - Blakedown,2023-04-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-04-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
776894,Brookside Way - Blakedown,2023-04-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776894,Brookside Way - Blakedown,2023-04-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-04-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-04-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-04-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.11
776894,Brookside Way - Blakedown,2023-04-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.49
776894,Brookside Way - Blakedown,2023-04-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,2.08
776894,Brookside Way - Blakedown,2023-04-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-04-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
776894,Brookside Way - Blakedown,2023-04-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
776894,Brookside Way - Blakedown,2023-04-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
776894,Brookside Way - Blakedown,2023-04-13T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-04-13T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-04-13T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-13T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
776894,Brookside Way - Blakedown,2023-04-13T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
776894,Brookside Way - Blakedown,2023-04-13T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
776894,Brookside Way - Blakedown,2023-04-13T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776894,Brookside Way - Blakedown,2023-04-13T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-04-13T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-04-13T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-04-13T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-13T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-13T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
776894,Brookside Way - Blakedown,2023-04-13T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
776894,Brookside Way - Blakedown,2023-04-13T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
776894,Brookside Way - Blakedown,2023-04-13T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-04-13T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-04-13T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-04-13T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
776894,Brookside Way - Blakedown,2023-04-13T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
776894,Brookside Way - Blakedown,2023-04-13T15:20:00.000+00:00,transformer,,Temperature,C,21.7
776894,Brookside Way - Blakedown,2023-04-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
776894,Brookside Way - Blakedown,2023-04-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
776894,Brookside Way - Blakedown,2023-04-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
776894,Brookside Way - Blakedown,2023-04-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-04-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-04-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-04-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-04-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.07
776894,Brookside Way - Blakedown,2023-04-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.23
776894,Brookside Way - Blakedown,2023-04-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-04-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-04-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-04-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
776894,Brookside Way - Blakedown,2023-04-13T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-04-13T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-04-13T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-13T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
776894,Brookside Way - Blakedown,2023-04-13T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
776894,Brookside Way - Blakedown,2023-04-13T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
776894,Brookside Way - Blakedown,2023-04-13T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-04-13T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-04-13T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-04-13T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-04-13T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-04-13T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-13T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
776894,Brookside Way - Blakedown,2023-04-13T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
776894,Brookside Way - Blakedown,2023-04-13T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
776894,Brookside Way - Blakedown,2023-04-13T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.45
776894,Brookside Way - Blakedown,2023-04-13T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-04-13T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
776894,Brookside Way - Blakedown,2023-04-13T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.4
776894,Brookside Way - Blakedown,2023-04-13T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.8
776894,Brookside Way - Blakedown,2023-04-13T15:10:00.000+00:00,transformer,,Temperature,C,21.4
776894,Brookside Way - Blakedown,2023-04-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
776894,Brookside Way - Blakedown,2023-04-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776894,Brookside Way - Blakedown,2023-04-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
776894,Brookside Way - Blakedown,2023-04-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-04-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-04-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-04-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.98
776894,Brookside Way - Blakedown,2023-04-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.93
776894,Brookside Way - Blakedown,2023-04-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.95
776894,Brookside Way - Blakedown,2023-04-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-04-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
776894,Brookside Way - Blakedown,2023-04-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
776894,Brookside Way - Blakedown,2023-04-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
776894,Brookside Way - Blakedown,2023-04-13T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-04-13T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-04-13T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-04-13T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
776894,Brookside Way - Blakedown,2023-04-13T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-04-13T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-04-13T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-04-13T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-04-13T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-04-13T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776894,Brookside Way - Blakedown,2023-04-13T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-13T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-13T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
776894,Brookside Way - Blakedown,2023-04-13T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
776894,Brookside Way - Blakedown,2023-04-13T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-04-13T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
776894,Brookside Way - Blakedown,2023-04-13T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-04-13T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
776894,Brookside Way - Blakedown,2023-04-13T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
776894,Brookside Way - Blakedown,2023-04-13T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
776894,Brookside Way - Blakedown,2023-04-13T15:00:00.000+00:00,transformer,,Temperature,C,20.9
776894,Brookside Way - Blakedown,2023-04-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
776894,Brookside Way - Blakedown,2023-04-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776894,Brookside Way - Blakedown,2023-04-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
776894,Brookside Way - Blakedown,2023-04-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-04-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776894,Brookside Way - Blakedown,2023-04-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.73
776894,Brookside Way - Blakedown,2023-04-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.69
776894,Brookside Way - Blakedown,2023-04-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.93
776894,Brookside Way - Blakedown,2023-04-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-04-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
776894,Brookside Way - Blakedown,2023-04-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
776894,Brookside Way - Blakedown,2023-04-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
776894,Brookside Way - Blakedown,2023-04-13T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-04-13T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-04-13T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-13T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
776894,Brookside Way - Blakedown,2023-04-13T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
776894,Brookside Way - Blakedown,2023-04-13T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.22
776894,Brookside Way - Blakedown,2023-04-13T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-04-13T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-04-13T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-04-13T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-04-13T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-04-13T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-13T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
776894,Brookside Way - Blakedown,2023-04-13T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776894,Brookside Way - Blakedown,2023-04-13T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-04-13T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
776894,Brookside Way - Blakedown,2023-04-13T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-04-13T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-04-13T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
776894,Brookside Way - Blakedown,2023-04-13T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
776894,Brookside Way - Blakedown,2023-04-13T14:50:00.000+00:00,transformer,,Temperature,C,20.5
776894,Brookside Way - Blakedown,2023-04-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
776894,Brookside Way - Blakedown,2023-04-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
776894,Brookside Way - Blakedown,2023-04-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
776894,Brookside Way - Blakedown,2023-04-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-04-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.29
776894,Brookside Way - Blakedown,2023-04-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.28
776894,Brookside Way - Blakedown,2023-04-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.51
776894,Brookside Way - Blakedown,2023-04-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-04-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-04-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
776894,Brookside Way - Blakedown,2023-04-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
776894,Brookside Way - Blakedown,2023-04-13T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-13T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-04-13T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-13T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
776894,Brookside Way - Blakedown,2023-04-13T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
776894,Brookside Way - Blakedown,2023-04-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
776894,Brookside Way - Blakedown,2023-04-13T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-04-13T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-04-13T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-04-13T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-04-13T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-13T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-13T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-04-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
776894,Brookside Way - Blakedown,2023-04-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
776894,Brookside Way - Blakedown,2023-04-13T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
776894,Brookside Way - Blakedown,2023-04-13T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-04-13T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
776894,Brookside Way - Blakedown,2023-04-13T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
776894,Brookside Way - Blakedown,2023-04-13T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
776894,Brookside Way - Blakedown,2023-04-13T14:40:00.000+00:00,transformer,,Temperature,C,21.0
776894,Brookside Way - Blakedown,2023-04-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
776894,Brookside Way - Blakedown,2023-04-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
776894,Brookside Way - Blakedown,2023-04-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
776894,Brookside Way - Blakedown,2023-04-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-04-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-04-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.51
776894,Brookside Way - Blakedown,2023-04-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.07
776894,Brookside Way - Blakedown,2023-04-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.78
776894,Brookside Way - Blakedown,2023-04-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-04-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
776894,Brookside Way - Blakedown,2023-04-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-04-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
776894,Brookside Way - Blakedown,2023-04-13T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-13T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-04-13T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-04-13T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
776894,Brookside Way - Blakedown,2023-04-13T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
776894,Brookside Way - Blakedown,2023-04-13T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
776894,Brookside Way - Blakedown,2023-04-13T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-04-13T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-04-13T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-04-13T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-04-13T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-04-13T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-13T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-04-13T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
776894,Brookside Way - Blakedown,2023-04-13T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
776894,Brookside Way - Blakedown,2023-04-13T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.55
776894,Brookside Way - Blakedown,2023-04-13T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-04-13T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-04-13T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
776894,Brookside Way - Blakedown,2023-04-13T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
776894,Brookside Way - Blakedown,2023-04-13T14:30:00.000+00:00,transformer,,Temperature,C,21.1
776894,Brookside Way - Blakedown,2023-04-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
776894,Brookside Way - Blakedown,2023-04-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
776894,Brookside Way - Blakedown,2023-04-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
776894,Brookside Way - Blakedown,2023-04-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776894,Brookside Way - Blakedown,2023-04-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-04-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.09
776894,Brookside Way - Blakedown,2023-04-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.28
776894,Brookside Way - Blakedown,2023-04-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.76
776894,Brookside Way - Blakedown,2023-04-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-04-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
776894,Brookside Way - Blakedown,2023-04-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
776894,Brookside Way - Blakedown,2023-04-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
776894,Brookside Way - Blakedown,2023-04-13T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-04-13T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-04-13T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-13T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
776894,Brookside Way - Blakedown,2023-04-13T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-04-13T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-04-13T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-04-13T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-04-13T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-04-13T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-04-13T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-04-13T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-13T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-04-13T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-04-13T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
776894,Brookside Way - Blakedown,2023-04-13T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
776894,Brookside Way - Blakedown,2023-04-13T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-04-13T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
776894,Brookside Way - Blakedown,2023-04-13T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
776894,Brookside Way - Blakedown,2023-04-13T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
776894,Brookside Way - Blakedown,2023-04-13T14:20:00.000+00:00,transformer,,Temperature,C,21.4
776894,Brookside Way - Blakedown,2023-04-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776894,Brookside Way - Blakedown,2023-04-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
776894,Brookside Way - Blakedown,2023-04-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
776894,Brookside Way - Blakedown,2023-04-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
776894,Brookside Way - Blakedown,2023-04-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776894,Brookside Way - Blakedown,2023-04-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-04-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.19
776894,Brookside Way - Blakedown,2023-04-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.52
776894,Brookside Way - Blakedown,2023-04-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.46
776894,Brookside Way - Blakedown,2023-04-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-04-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
776894,Brookside Way - Blakedown,2023-04-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
776894,Brookside Way - Blakedown,2023-04-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
776894,Brookside Way - Blakedown,2023-04-13T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-04-13T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-04-13T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-04-13T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
776894,Brookside Way - Blakedown,2023-04-13T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
776894,Brookside Way - Blakedown,2023-04-13T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
776894,Brookside Way - Blakedown,2023-04-13T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-04-13T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-04-13T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-04-13T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-04-13T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-13T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-13T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-04-13T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-04-13T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.25
776894,Brookside Way - Blakedown,2023-04-13T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.57
776894,Brookside Way - Blakedown,2023-04-13T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-04-13T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
776894,Brookside Way - Blakedown,2023-04-13T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
776894,Brookside Way - Blakedown,2023-04-13T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
776894,Brookside Way - Blakedown,2023-04-13T14:10:00.000+00:00,transformer,,Temperature,C,21.0
776894,Brookside Way - Blakedown,2023-04-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776894,Brookside Way - Blakedown,2023-04-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
776894,Brookside Way - Blakedown,2023-04-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-04-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
776894,Brookside Way - Blakedown,2023-04-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-04-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
776894,Brookside Way - Blakedown,2023-04-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-04-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776894,Brookside Way - Blakedown,2023-04-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.22
776894,Brookside Way - Blakedown,2023-04-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.86
776894,Brookside Way - Blakedown,2023-04-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.92
776894,Brookside Way - Blakedown,2023-04-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-04-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
776894,Brookside Way - Blakedown,2023-04-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
776894,Brookside Way - Blakedown,2023-04-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
776894,Brookside Way - Blakedown,2023-04-13T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-04-13T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-04-13T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-04-13T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
776894,Brookside Way - Blakedown,2023-04-13T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
776894,Brookside Way - Blakedown,2023-04-13T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
776894,Brookside Way - Blakedown,2023-04-13T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776894,Brookside Way - Blakedown,2023-04-13T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-04-13T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-04-13T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-04-13T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-04-13T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-13T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-04-13T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-04-13T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.13
776894,Brookside Way - Blakedown,2023-04-13T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.16
776894,Brookside Way - Blakedown,2023-04-13T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776894,Brookside Way - Blakedown,2023-04-13T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
776894,Brookside Way - Blakedown,2023-04-13T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-04-13T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
776894,Brookside Way - Blakedown,2023-04-13T14:00:00.000+00:00,transformer,,Temperature,C,19.6
776894,Brookside Way - Blakedown,2023-04-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776894,Brookside Way - Blakedown,2023-04-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
776894,Brookside Way - Blakedown,2023-04-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-04-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
776894,Brookside Way - Blakedown,2023-04-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-04-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
776894,Brookside Way - Blakedown,2023-04-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-04-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776894,Brookside Way - Blakedown,2023-04-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-04-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.59
776894,Brookside Way - Blakedown,2023-04-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.52
776894,Brookside Way - Blakedown,2023-04-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.55
776894,Brookside Way - Blakedown,2023-04-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-04-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-04-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
776894,Brookside Way - Blakedown,2023-04-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
776894,Brookside Way - Blakedown,2023-04-13T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-04-13T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-04-13T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-04-13T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
776894,Brookside Way - Blakedown,2023-04-13T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
776894,Brookside Way - Blakedown,2023-04-13T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-04-13T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-04-13T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-04-13T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-04-13T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
776894,Brookside Way - Blakedown,2023-04-13T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-13T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-13T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-13T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-04-13T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
776894,Brookside Way - Blakedown,2023-04-13T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.71
776894,Brookside Way - Blakedown,2023-04-13T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-04-13T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
776894,Brookside Way - Blakedown,2023-04-13T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
776894,Brookside Way - Blakedown,2023-04-13T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-04-13T13:50:00.000+00:00,transformer,,Temperature,C,18.4
776894,Brookside Way - Blakedown,2023-04-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776894,Brookside Way - Blakedown,2023-04-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
776894,Brookside Way - Blakedown,2023-04-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
776894,Brookside Way - Blakedown,2023-04-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
776894,Brookside Way - Blakedown,2023-04-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-04-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-04-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-04-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.87
776894,Brookside Way - Blakedown,2023-04-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-04-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.53
776894,Brookside Way - Blakedown,2023-04-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-04-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
776894,Brookside Way - Blakedown,2023-04-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
776894,Brookside Way - Blakedown,2023-04-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
776894,Brookside Way - Blakedown,2023-04-13T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-04-13T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-04-13T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-04-13T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
776894,Brookside Way - Blakedown,2023-04-13T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
776894,Brookside Way - Blakedown,2023-04-13T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
776894,Brookside Way - Blakedown,2023-04-13T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-04-13T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-04-13T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-04-13T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-04-13T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-13T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-13T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-04-13T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-04-13T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
776894,Brookside Way - Blakedown,2023-04-13T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-04-13T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-04-13T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
776894,Brookside Way - Blakedown,2023-04-13T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
776894,Brookside Way - Blakedown,2023-04-13T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
776894,Brookside Way - Blakedown,2023-04-13T13:40:00.000+00:00,transformer,,Temperature,C,18.4
776894,Brookside Way - Blakedown,2023-04-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776894,Brookside Way - Blakedown,2023-04-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
776894,Brookside Way - Blakedown,2023-04-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-04-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
776894,Brookside Way - Blakedown,2023-04-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776894,Brookside Way - Blakedown,2023-04-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-04-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-04-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.8
776894,Brookside Way - Blakedown,2023-04-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.37
776894,Brookside Way - Blakedown,2023-04-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.07
776894,Brookside Way - Blakedown,2023-04-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
776894,Brookside Way - Blakedown,2023-04-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
776894,Brookside Way - Blakedown,2023-04-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
776894,Brookside Way - Blakedown,2023-04-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
776894,Brookside Way - Blakedown,2023-04-13T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-13T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-04-13T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-04-13T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
776894,Brookside Way - Blakedown,2023-04-13T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
776894,Brookside Way - Blakedown,2023-04-13T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
776894,Brookside Way - Blakedown,2023-04-13T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-04-13T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-04-13T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-04-13T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-04-13T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-13T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-13T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-04-13T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776894,Brookside Way - Blakedown,2023-04-13T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
