Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-13T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
776894,Brookside Way - Blakedown,2023-04-13T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-04-13T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-04-13T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-04-13T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
776894,Brookside Way - Blakedown,2023-04-13T13:30:00.000+00:00,transformer,,Temperature,C,18.8
776894,Brookside Way - Blakedown,2023-04-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776894,Brookside Way - Blakedown,2023-04-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
776894,Brookside Way - Blakedown,2023-04-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-04-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
776894,Brookside Way - Blakedown,2023-04-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
776894,Brookside Way - Blakedown,2023-04-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-04-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-04-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-04-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.54
776894,Brookside Way - Blakedown,2023-04-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.09
776894,Brookside Way - Blakedown,2023-04-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.48
776894,Brookside Way - Blakedown,2023-04-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-04-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-04-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
776894,Brookside Way - Blakedown,2023-04-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-04-13T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-04-13T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-04-13T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-04-13T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
776894,Brookside Way - Blakedown,2023-04-13T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
776894,Brookside Way - Blakedown,2023-04-13T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
776894,Brookside Way - Blakedown,2023-04-13T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-04-13T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-04-13T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-04-13T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-04-13T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-13T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-13T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-13T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
776894,Brookside Way - Blakedown,2023-04-13T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
776894,Brookside Way - Blakedown,2023-04-13T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.37
776894,Brookside Way - Blakedown,2023-04-13T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-04-13T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.4
776894,Brookside Way - Blakedown,2023-04-13T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.3
776894,Brookside Way - Blakedown,2023-04-13T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.8
776894,Brookside Way - Blakedown,2023-04-13T13:20:00.000+00:00,transformer,,Temperature,C,19.5
776894,Brookside Way - Blakedown,2023-04-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776894,Brookside Way - Blakedown,2023-04-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
776894,Brookside Way - Blakedown,2023-04-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776894,Brookside Way - Blakedown,2023-04-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
776894,Brookside Way - Blakedown,2023-04-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-04-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-04-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-04-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.01
776894,Brookside Way - Blakedown,2023-04-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.35
776894,Brookside Way - Blakedown,2023-04-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.23
776894,Brookside Way - Blakedown,2023-04-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
776894,Brookside Way - Blakedown,2023-04-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
776894,Brookside Way - Blakedown,2023-04-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
776894,Brookside Way - Blakedown,2023-04-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
776894,Brookside Way - Blakedown,2023-04-13T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-04-13T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-04-13T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-04-13T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
776894,Brookside Way - Blakedown,2023-04-13T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-04-13T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
776894,Brookside Way - Blakedown,2023-04-13T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776894,Brookside Way - Blakedown,2023-04-13T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-04-13T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-04-13T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-04-13T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-13T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-13T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-13T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
776894,Brookside Way - Blakedown,2023-04-13T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
776894,Brookside Way - Blakedown,2023-04-13T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
776894,Brookside Way - Blakedown,2023-04-13T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-04-13T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
776894,Brookside Way - Blakedown,2023-04-13T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.5
776894,Brookside Way - Blakedown,2023-04-13T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.4
776894,Brookside Way - Blakedown,2023-04-13T13:10:00.000+00:00,transformer,,Temperature,C,20.2
776894,Brookside Way - Blakedown,2023-04-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776894,Brookside Way - Blakedown,2023-04-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
776894,Brookside Way - Blakedown,2023-04-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
776894,Brookside Way - Blakedown,2023-04-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-04-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776894,Brookside Way - Blakedown,2023-04-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-04-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-04-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.85
776894,Brookside Way - Blakedown,2023-04-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.03
776894,Brookside Way - Blakedown,2023-04-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.9
776894,Brookside Way - Blakedown,2023-04-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-04-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-04-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
776894,Brookside Way - Blakedown,2023-04-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
776894,Brookside Way - Blakedown,2023-04-13T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-13T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-04-13T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-04-13T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
776894,Brookside Way - Blakedown,2023-04-13T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
776894,Brookside Way - Blakedown,2023-04-13T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
776894,Brookside Way - Blakedown,2023-04-13T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-04-13T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-04-13T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-04-13T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-04-13T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-13T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-13T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-04-13T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-04-13T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
776894,Brookside Way - Blakedown,2023-04-13T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
776894,Brookside Way - Blakedown,2023-04-13T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-04-13T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-04-13T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.8
776894,Brookside Way - Blakedown,2023-04-13T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
776894,Brookside Way - Blakedown,2023-04-13T13:00:00.000+00:00,transformer,,Temperature,C,21.2
776894,Brookside Way - Blakedown,2023-04-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776894,Brookside Way - Blakedown,2023-04-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
776894,Brookside Way - Blakedown,2023-04-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-04-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
776894,Brookside Way - Blakedown,2023-04-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
776894,Brookside Way - Blakedown,2023-04-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-04-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-04-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-04-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.22
776894,Brookside Way - Blakedown,2023-04-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.68
776894,Brookside Way - Blakedown,2023-04-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.89
776894,Brookside Way - Blakedown,2023-04-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
776894,Brookside Way - Blakedown,2023-04-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
776894,Brookside Way - Blakedown,2023-04-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
776894,Brookside Way - Blakedown,2023-04-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
776894,Brookside Way - Blakedown,2023-04-13T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-13T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-04-13T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-04-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
776894,Brookside Way - Blakedown,2023-04-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
776894,Brookside Way - Blakedown,2023-04-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
776894,Brookside Way - Blakedown,2023-04-13T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-04-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-04-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-04-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-04-13T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-04-13T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-13T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-04-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-04-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
776894,Brookside Way - Blakedown,2023-04-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.62
776894,Brookside Way - Blakedown,2023-04-13T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-04-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
776894,Brookside Way - Blakedown,2023-04-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.6
776894,Brookside Way - Blakedown,2023-04-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
776894,Brookside Way - Blakedown,2023-04-13T12:50:00.000+00:00,transformer,,Temperature,C,22.4
776894,Brookside Way - Blakedown,2023-04-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776894,Brookside Way - Blakedown,2023-04-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
776894,Brookside Way - Blakedown,2023-04-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
776894,Brookside Way - Blakedown,2023-04-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
776894,Brookside Way - Blakedown,2023-04-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-04-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-04-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.41
776894,Brookside Way - Blakedown,2023-04-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.1
776894,Brookside Way - Blakedown,2023-04-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.25
776894,Brookside Way - Blakedown,2023-04-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-04-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-04-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
776894,Brookside Way - Blakedown,2023-04-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
776894,Brookside Way - Blakedown,2023-04-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-04-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-04-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
776894,Brookside Way - Blakedown,2023-04-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
776894,Brookside Way - Blakedown,2023-04-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
776894,Brookside Way - Blakedown,2023-04-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-04-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-04-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
776894,Brookside Way - Blakedown,2023-04-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-04-13T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-04-13T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-13T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
776894,Brookside Way - Blakedown,2023-04-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
776894,Brookside Way - Blakedown,2023-04-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.13
776894,Brookside Way - Blakedown,2023-04-13T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-04-13T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
776894,Brookside Way - Blakedown,2023-04-13T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-04-13T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
776894,Brookside Way - Blakedown,2023-04-13T12:40:00.000+00:00,transformer,,Temperature,C,23.0
776894,Brookside Way - Blakedown,2023-04-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776894,Brookside Way - Blakedown,2023-04-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
776894,Brookside Way - Blakedown,2023-04-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
776894,Brookside Way - Blakedown,2023-04-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
776894,Brookside Way - Blakedown,2023-04-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-04-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.19
776894,Brookside Way - Blakedown,2023-04-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.61
776894,Brookside Way - Blakedown,2023-04-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.64
776894,Brookside Way - Blakedown,2023-04-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-04-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
776894,Brookside Way - Blakedown,2023-04-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
776894,Brookside Way - Blakedown,2023-04-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-04-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-13T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-04-13T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-04-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
776894,Brookside Way - Blakedown,2023-04-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
776894,Brookside Way - Blakedown,2023-04-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
776894,Brookside Way - Blakedown,2023-04-13T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-04-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-04-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-04-13T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
776894,Brookside Way - Blakedown,2023-04-13T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-04-13T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-13T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-04-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776894,Brookside Way - Blakedown,2023-04-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
776894,Brookside Way - Blakedown,2023-04-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.51
776894,Brookside Way - Blakedown,2023-04-13T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-04-13T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-04-13T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.7
776894,Brookside Way - Blakedown,2023-04-13T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
776894,Brookside Way - Blakedown,2023-04-13T12:30:00.000+00:00,transformer,,Temperature,C,22.9
776894,Brookside Way - Blakedown,2023-04-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776894,Brookside Way - Blakedown,2023-04-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
776894,Brookside Way - Blakedown,2023-04-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
776894,Brookside Way - Blakedown,2023-04-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
776894,Brookside Way - Blakedown,2023-04-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-04-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-04-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.27
776894,Brookside Way - Blakedown,2023-04-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.56
776894,Brookside Way - Blakedown,2023-04-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.9
776894,Brookside Way - Blakedown,2023-04-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-04-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-04-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
776894,Brookside Way - Blakedown,2023-04-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
776894,Brookside Way - Blakedown,2023-04-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-13T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-04-13T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-04-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
776894,Brookside Way - Blakedown,2023-04-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
776894,Brookside Way - Blakedown,2023-04-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.28
776894,Brookside Way - Blakedown,2023-04-13T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-04-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-04-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-04-13T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776894,Brookside Way - Blakedown,2023-04-13T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-04-13T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-13T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-04-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-04-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
776894,Brookside Way - Blakedown,2023-04-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.9
776894,Brookside Way - Blakedown,2023-04-13T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-04-13T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
776894,Brookside Way - Blakedown,2023-04-13T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.2
776894,Brookside Way - Blakedown,2023-04-13T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.2
776894,Brookside Way - Blakedown,2023-04-13T12:20:00.000+00:00,transformer,,Temperature,C,22.8
776894,Brookside Way - Blakedown,2023-04-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-04-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
776894,Brookside Way - Blakedown,2023-04-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
776894,Brookside Way - Blakedown,2023-04-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
776894,Brookside Way - Blakedown,2023-04-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-04-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-04-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.07
776894,Brookside Way - Blakedown,2023-04-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.04
776894,Brookside Way - Blakedown,2023-04-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.17
776894,Brookside Way - Blakedown,2023-04-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
776894,Brookside Way - Blakedown,2023-04-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-04-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
776894,Brookside Way - Blakedown,2023-04-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
776894,Brookside Way - Blakedown,2023-04-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-04-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-04-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-04-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
776894,Brookside Way - Blakedown,2023-04-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
776894,Brookside Way - Blakedown,2023-04-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
776894,Brookside Way - Blakedown,2023-04-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-04-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-04-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776894,Brookside Way - Blakedown,2023-04-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-04-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-13T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-13T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-04-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776894,Brookside Way - Blakedown,2023-04-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.25
776894,Brookside Way - Blakedown,2023-04-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.33
776894,Brookside Way - Blakedown,2023-04-13T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-04-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.3
776894,Brookside Way - Blakedown,2023-04-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.4
776894,Brookside Way - Blakedown,2023-04-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.7
776894,Brookside Way - Blakedown,2023-04-13T12:10:00.000+00:00,transformer,,Temperature,C,22.7
776894,Brookside Way - Blakedown,2023-04-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776894,Brookside Way - Blakedown,2023-04-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
776894,Brookside Way - Blakedown,2023-04-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-04-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
776894,Brookside Way - Blakedown,2023-04-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-04-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
776894,Brookside Way - Blakedown,2023-04-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-04-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-04-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.84
776894,Brookside Way - Blakedown,2023-04-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.66
776894,Brookside Way - Blakedown,2023-04-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.45
776894,Brookside Way - Blakedown,2023-04-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-04-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
776894,Brookside Way - Blakedown,2023-04-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
776894,Brookside Way - Blakedown,2023-04-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
776894,Brookside Way - Blakedown,2023-04-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-04-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-04-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.66
776894,Brookside Way - Blakedown,2023-04-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
776894,Brookside Way - Blakedown,2023-04-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
776894,Brookside Way - Blakedown,2023-04-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-04-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
776894,Brookside Way - Blakedown,2023-04-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-04-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-04-13T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-13T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-13T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-04-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
776894,Brookside Way - Blakedown,2023-04-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.02
776894,Brookside Way - Blakedown,2023-04-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.75
776894,Brookside Way - Blakedown,2023-04-13T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
776894,Brookside Way - Blakedown,2023-04-13T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.0
776894,Brookside Way - Blakedown,2023-04-13T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,187.2
776894,Brookside Way - Blakedown,2023-04-13T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,186.7
776894,Brookside Way - Blakedown,2023-04-13T12:00:00.000+00:00,transformer,,Temperature,C,21.7
776894,Brookside Way - Blakedown,2023-04-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776894,Brookside Way - Blakedown,2023-04-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
776894,Brookside Way - Blakedown,2023-04-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-04-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
776894,Brookside Way - Blakedown,2023-04-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
776894,Brookside Way - Blakedown,2023-04-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-04-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-04-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.95
776894,Brookside Way - Blakedown,2023-04-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.41
776894,Brookside Way - Blakedown,2023-04-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.78
776894,Brookside Way - Blakedown,2023-04-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
776894,Brookside Way - Blakedown,2023-04-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
776894,Brookside Way - Blakedown,2023-04-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
776894,Brookside Way - Blakedown,2023-04-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
776894,Brookside Way - Blakedown,2023-04-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-13T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-04-13T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-04-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
776894,Brookside Way - Blakedown,2023-04-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
776894,Brookside Way - Blakedown,2023-04-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.92
776894,Brookside Way - Blakedown,2023-04-13T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-04-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-04-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-04-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-04-13T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-13T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-13T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-04-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
776894,Brookside Way - Blakedown,2023-04-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.65
776894,Brookside Way - Blakedown,2023-04-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.84
776894,Brookside Way - Blakedown,2023-04-13T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-04-13T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
776894,Brookside Way - Blakedown,2023-04-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.6
776894,Brookside Way - Blakedown,2023-04-13T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.5
776894,Brookside Way - Blakedown,2023-04-13T11:50:00.000+00:00,transformer,,Temperature,C,20.2
776894,Brookside Way - Blakedown,2023-04-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776894,Brookside Way - Blakedown,2023-04-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
776894,Brookside Way - Blakedown,2023-04-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-04-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
776894,Brookside Way - Blakedown,2023-04-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
776894,Brookside Way - Blakedown,2023-04-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-04-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-04-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-04-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.17
776894,Brookside Way - Blakedown,2023-04-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.89
776894,Brookside Way - Blakedown,2023-04-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.76
776894,Brookside Way - Blakedown,2023-04-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
776894,Brookside Way - Blakedown,2023-04-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
776894,Brookside Way - Blakedown,2023-04-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
776894,Brookside Way - Blakedown,2023-04-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
776894,Brookside Way - Blakedown,2023-04-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-04-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-04-13T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-04-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
776894,Brookside Way - Blakedown,2023-04-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
776894,Brookside Way - Blakedown,2023-04-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776894,Brookside Way - Blakedown,2023-04-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-04-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-04-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-04-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
776894,Brookside Way - Blakedown,2023-04-13T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-04-13T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-13T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-04-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
776894,Brookside Way - Blakedown,2023-04-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.44
776894,Brookside Way - Blakedown,2023-04-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.56
776894,Brookside Way - Blakedown,2023-04-13T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-04-13T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
776894,Brookside Way - Blakedown,2023-04-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.5
776894,Brookside Way - Blakedown,2023-04-13T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.2
776894,Brookside Way - Blakedown,2023-04-13T11:40:00.000+00:00,transformer,,Temperature,C,18.9
776894,Brookside Way - Blakedown,2023-04-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776894,Brookside Way - Blakedown,2023-04-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
776894,Brookside Way - Blakedown,2023-04-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
776894,Brookside Way - Blakedown,2023-04-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
776894,Brookside Way - Blakedown,2023-04-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-04-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-04-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.59
776894,Brookside Way - Blakedown,2023-04-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.18
776894,Brookside Way - Blakedown,2023-04-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.51
776894,Brookside Way - Blakedown,2023-04-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-04-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
776894,Brookside Way - Blakedown,2023-04-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
776894,Brookside Way - Blakedown,2023-04-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
776894,Brookside Way - Blakedown,2023-04-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-04-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-04-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-04-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
776894,Brookside Way - Blakedown,2023-04-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
776894,Brookside Way - Blakedown,2023-04-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.52
776894,Brookside Way - Blakedown,2023-04-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-04-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776894,Brookside Way - Blakedown,2023-04-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-04-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
776894,Brookside Way - Blakedown,2023-04-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-04-13T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-13T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-04-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
776894,Brookside Way - Blakedown,2023-04-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.7
776894,Brookside Way - Blakedown,2023-04-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.71
776894,Brookside Way - Blakedown,2023-04-13T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-04-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-04-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-04-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-04-13T11:30:00.000+00:00,transformer,,Temperature,C,18.5
776894,Brookside Way - Blakedown,2023-04-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776894,Brookside Way - Blakedown,2023-04-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
776894,Brookside Way - Blakedown,2023-04-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-04-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
776894,Brookside Way - Blakedown,2023-04-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
776894,Brookside Way - Blakedown,2023-04-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-04-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-04-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-04-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.34
776894,Brookside Way - Blakedown,2023-04-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-04-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.23
776894,Brookside Way - Blakedown,2023-04-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
776894,Brookside Way - Blakedown,2023-04-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-04-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
776894,Brookside Way - Blakedown,2023-04-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-04-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-04-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-04-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-04-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
776894,Brookside Way - Blakedown,2023-04-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
776894,Brookside Way - Blakedown,2023-04-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
776894,Brookside Way - Blakedown,2023-04-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-04-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776894,Brookside Way - Blakedown,2023-04-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-04-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
776894,Brookside Way - Blakedown,2023-04-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-04-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
776894,Brookside Way - Blakedown,2023-04-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.8
776894,Brookside Way - Blakedown,2023-04-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.6
776894,Brookside Way - Blakedown,2023-04-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-04-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
776894,Brookside Way - Blakedown,2023-04-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
