Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-04-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
776894,Brookside Way - Blakedown,2023-04-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
776894,Brookside Way - Blakedown,2023-04-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
776894,Brookside Way - Blakedown,2023-04-13T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-13T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-04-13T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-04-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
776894,Brookside Way - Blakedown,2023-04-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-04-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
776894,Brookside Way - Blakedown,2023-04-13T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-04-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776894,Brookside Way - Blakedown,2023-04-13T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-04-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-04-13T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-13T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-13T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-13T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
776894,Brookside Way - Blakedown,2023-04-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
776894,Brookside Way - Blakedown,2023-04-13T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-04-13T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
776894,Brookside Way - Blakedown,2023-04-13T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
776894,Brookside Way - Blakedown,2023-04-13T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.5
776894,Brookside Way - Blakedown,2023-04-13T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.8
776894,Brookside Way - Blakedown,2023-04-13T04:40:00.000+00:00,transformer,,Temperature,C,9.8
776894,Brookside Way - Blakedown,2023-04-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
776894,Brookside Way - Blakedown,2023-04-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776894,Brookside Way - Blakedown,2023-04-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
776894,Brookside Way - Blakedown,2023-04-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-04-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
776894,Brookside Way - Blakedown,2023-04-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-04-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776894,Brookside Way - Blakedown,2023-04-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-04-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.48
776894,Brookside Way - Blakedown,2023-04-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.33
776894,Brookside Way - Blakedown,2023-04-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.73
776894,Brookside Way - Blakedown,2023-04-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-04-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
776894,Brookside Way - Blakedown,2023-04-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
776894,Brookside Way - Blakedown,2023-04-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
776894,Brookside Way - Blakedown,2023-04-13T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-13T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-04-13T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-04-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
776894,Brookside Way - Blakedown,2023-04-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
776894,Brookside Way - Blakedown,2023-04-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-04-13T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
776894,Brookside Way - Blakedown,2023-04-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-04-13T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-04-13T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-04-13T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-13T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-13T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-13T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
776894,Brookside Way - Blakedown,2023-04-13T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-04-13T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-04-13T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-04-13T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-04-13T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-04-13T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
776894,Brookside Way - Blakedown,2023-04-13T04:30:00.000+00:00,transformer,,Temperature,C,9.8
776894,Brookside Way - Blakedown,2023-04-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
776894,Brookside Way - Blakedown,2023-04-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776894,Brookside Way - Blakedown,2023-04-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
776894,Brookside Way - Blakedown,2023-04-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-04-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
776894,Brookside Way - Blakedown,2023-04-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-04-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-04-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-04-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.96
776894,Brookside Way - Blakedown,2023-04-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.56
776894,Brookside Way - Blakedown,2023-04-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.64
776894,Brookside Way - Blakedown,2023-04-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-04-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
776894,Brookside Way - Blakedown,2023-04-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
776894,Brookside Way - Blakedown,2023-04-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
776894,Brookside Way - Blakedown,2023-04-13T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-04-13T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-04-13T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-04-13T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
776894,Brookside Way - Blakedown,2023-04-13T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
776894,Brookside Way - Blakedown,2023-04-13T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
776894,Brookside Way - Blakedown,2023-04-13T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776894,Brookside Way - Blakedown,2023-04-13T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776894,Brookside Way - Blakedown,2023-04-13T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-04-13T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-04-13T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-13T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-13T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-13T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
776894,Brookside Way - Blakedown,2023-04-13T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-04-13T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-04-13T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-04-13T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-04-13T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-04-13T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
776894,Brookside Way - Blakedown,2023-04-13T04:20:00.000+00:00,transformer,,Temperature,C,9.9
776894,Brookside Way - Blakedown,2023-04-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
776894,Brookside Way - Blakedown,2023-04-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776894,Brookside Way - Blakedown,2023-04-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
776894,Brookside Way - Blakedown,2023-04-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-04-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
776894,Brookside Way - Blakedown,2023-04-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-04-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-04-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-04-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.54
776894,Brookside Way - Blakedown,2023-04-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.42
776894,Brookside Way - Blakedown,2023-04-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.19
776894,Brookside Way - Blakedown,2023-04-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-04-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
776894,Brookside Way - Blakedown,2023-04-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
776894,Brookside Way - Blakedown,2023-04-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
776894,Brookside Way - Blakedown,2023-04-13T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-04-13T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-04-13T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-04-13T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
776894,Brookside Way - Blakedown,2023-04-13T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-04-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
776894,Brookside Way - Blakedown,2023-04-13T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776894,Brookside Way - Blakedown,2023-04-13T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-04-13T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-04-13T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-04-13T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-13T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-13T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-13T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-04-13T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-04-13T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-04-13T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-04-13T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-04-13T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-04-13T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
776894,Brookside Way - Blakedown,2023-04-13T04:10:00.000+00:00,transformer,,Temperature,C,9.9
776894,Brookside Way - Blakedown,2023-04-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
776894,Brookside Way - Blakedown,2023-04-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776894,Brookside Way - Blakedown,2023-04-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
776894,Brookside Way - Blakedown,2023-04-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776894,Brookside Way - Blakedown,2023-04-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776894,Brookside Way - Blakedown,2023-04-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-04-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-04-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-04-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.77
776894,Brookside Way - Blakedown,2023-04-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.02
776894,Brookside Way - Blakedown,2023-04-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.26
776894,Brookside Way - Blakedown,2023-04-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-04-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-04-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
776894,Brookside Way - Blakedown,2023-04-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-04-13T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-04-13T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-04-13T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-04-13T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
776894,Brookside Way - Blakedown,2023-04-13T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
776894,Brookside Way - Blakedown,2023-04-13T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
776894,Brookside Way - Blakedown,2023-04-13T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776894,Brookside Way - Blakedown,2023-04-13T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776894,Brookside Way - Blakedown,2023-04-13T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-04-13T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-04-13T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-13T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-13T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-13T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
776894,Brookside Way - Blakedown,2023-04-13T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-04-13T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
776894,Brookside Way - Blakedown,2023-04-13T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-04-13T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
776894,Brookside Way - Blakedown,2023-04-13T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.6
776894,Brookside Way - Blakedown,2023-04-13T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.2
776894,Brookside Way - Blakedown,2023-04-13T04:00:00.000+00:00,transformer,,Temperature,C,9.9
776894,Brookside Way - Blakedown,2023-04-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
776894,Brookside Way - Blakedown,2023-04-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776894,Brookside Way - Blakedown,2023-04-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
776894,Brookside Way - Blakedown,2023-04-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776894,Brookside Way - Blakedown,2023-04-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
776894,Brookside Way - Blakedown,2023-04-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-04-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776894,Brookside Way - Blakedown,2023-04-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-04-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.75
776894,Brookside Way - Blakedown,2023-04-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.88
776894,Brookside Way - Blakedown,2023-04-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.5
776894,Brookside Way - Blakedown,2023-04-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-04-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
776894,Brookside Way - Blakedown,2023-04-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
776894,Brookside Way - Blakedown,2023-04-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
776894,Brookside Way - Blakedown,2023-04-13T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-04-13T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-04-13T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-04-13T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
776894,Brookside Way - Blakedown,2023-04-13T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
776894,Brookside Way - Blakedown,2023-04-13T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-04-13T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776894,Brookside Way - Blakedown,2023-04-13T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-04-13T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-04-13T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-04-13T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-13T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-13T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-13T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-04-13T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-04-13T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
776894,Brookside Way - Blakedown,2023-04-13T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-04-13T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.3
776894,Brookside Way - Blakedown,2023-04-13T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.8
776894,Brookside Way - Blakedown,2023-04-13T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.3
776894,Brookside Way - Blakedown,2023-04-13T03:50:00.000+00:00,transformer,,Temperature,C,10.0
776894,Brookside Way - Blakedown,2023-04-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
776894,Brookside Way - Blakedown,2023-04-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776894,Brookside Way - Blakedown,2023-04-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
776894,Brookside Way - Blakedown,2023-04-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776894,Brookside Way - Blakedown,2023-04-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
776894,Brookside Way - Blakedown,2023-04-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-04-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-04-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-04-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.9
776894,Brookside Way - Blakedown,2023-04-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.8
776894,Brookside Way - Blakedown,2023-04-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.73
776894,Brookside Way - Blakedown,2023-04-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-04-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
776894,Brookside Way - Blakedown,2023-04-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
776894,Brookside Way - Blakedown,2023-04-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
776894,Brookside Way - Blakedown,2023-04-13T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-04-13T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-04-13T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-04-13T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
776894,Brookside Way - Blakedown,2023-04-13T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
776894,Brookside Way - Blakedown,2023-04-13T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
776894,Brookside Way - Blakedown,2023-04-13T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776894,Brookside Way - Blakedown,2023-04-13T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-04-13T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-04-13T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-04-13T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-13T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-13T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-13T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-04-13T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-04-13T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
776894,Brookside Way - Blakedown,2023-04-13T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
776894,Brookside Way - Blakedown,2023-04-13T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.0
776894,Brookside Way - Blakedown,2023-04-13T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,187.4
776894,Brookside Way - Blakedown,2023-04-13T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,185.0
776894,Brookside Way - Blakedown,2023-04-13T03:40:00.000+00:00,transformer,,Temperature,C,10.1
776894,Brookside Way - Blakedown,2023-04-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
776894,Brookside Way - Blakedown,2023-04-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776894,Brookside Way - Blakedown,2023-04-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
776894,Brookside Way - Blakedown,2023-04-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776894,Brookside Way - Blakedown,2023-04-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
776894,Brookside Way - Blakedown,2023-04-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-04-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-04-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-04-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.78
776894,Brookside Way - Blakedown,2023-04-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-04-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.62
776894,Brookside Way - Blakedown,2023-04-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
776894,Brookside Way - Blakedown,2023-04-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
776894,Brookside Way - Blakedown,2023-04-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
776894,Brookside Way - Blakedown,2023-04-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
776894,Brookside Way - Blakedown,2023-04-13T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-04-13T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-04-13T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-04-13T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
776894,Brookside Way - Blakedown,2023-04-13T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
776894,Brookside Way - Blakedown,2023-04-13T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
776894,Brookside Way - Blakedown,2023-04-13T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776894,Brookside Way - Blakedown,2023-04-13T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-04-13T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-04-13T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-04-13T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-13T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-13T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-13T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-04-13T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-04-13T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-04-13T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-04-13T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
776894,Brookside Way - Blakedown,2023-04-13T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.1
776894,Brookside Way - Blakedown,2023-04-13T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.0
776894,Brookside Way - Blakedown,2023-04-13T03:30:00.000+00:00,transformer,,Temperature,C,10.1
776894,Brookside Way - Blakedown,2023-04-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
776894,Brookside Way - Blakedown,2023-04-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776894,Brookside Way - Blakedown,2023-04-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
776894,Brookside Way - Blakedown,2023-04-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776894,Brookside Way - Blakedown,2023-04-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
776894,Brookside Way - Blakedown,2023-04-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-04-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776894,Brookside Way - Blakedown,2023-04-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-04-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.11
776894,Brookside Way - Blakedown,2023-04-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.08
776894,Brookside Way - Blakedown,2023-04-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.02
776894,Brookside Way - Blakedown,2023-04-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-04-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-04-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
776894,Brookside Way - Blakedown,2023-04-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
776894,Brookside Way - Blakedown,2023-04-13T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-04-13T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-04-13T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-04-13T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
776894,Brookside Way - Blakedown,2023-04-13T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
776894,Brookside Way - Blakedown,2023-04-13T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
776894,Brookside Way - Blakedown,2023-04-13T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776894,Brookside Way - Blakedown,2023-04-13T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-04-13T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-04-13T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-04-13T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-13T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-13T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-13T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-04-13T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
776894,Brookside Way - Blakedown,2023-04-13T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-04-13T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-04-13T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-04-13T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-04-13T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
776894,Brookside Way - Blakedown,2023-04-13T03:20:00.000+00:00,transformer,,Temperature,C,10.1
776894,Brookside Way - Blakedown,2023-04-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
776894,Brookside Way - Blakedown,2023-04-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776894,Brookside Way - Blakedown,2023-04-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
776894,Brookside Way - Blakedown,2023-04-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776894,Brookside Way - Blakedown,2023-04-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
776894,Brookside Way - Blakedown,2023-04-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-04-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
776894,Brookside Way - Blakedown,2023-04-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-04-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.97
776894,Brookside Way - Blakedown,2023-04-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.95
776894,Brookside Way - Blakedown,2023-04-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.07
776894,Brookside Way - Blakedown,2023-04-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-04-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-04-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
776894,Brookside Way - Blakedown,2023-04-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
776894,Brookside Way - Blakedown,2023-04-13T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-04-13T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-04-13T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-04-13T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
776894,Brookside Way - Blakedown,2023-04-13T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
776894,Brookside Way - Blakedown,2023-04-13T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
776894,Brookside Way - Blakedown,2023-04-13T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776894,Brookside Way - Blakedown,2023-04-13T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776894,Brookside Way - Blakedown,2023-04-13T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776894,Brookside Way - Blakedown,2023-04-13T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-04-13T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-13T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-13T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-13T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-04-13T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-04-13T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-04-13T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-04-13T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
776894,Brookside Way - Blakedown,2023-04-13T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
776894,Brookside Way - Blakedown,2023-04-13T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
776894,Brookside Way - Blakedown,2023-04-13T03:10:00.000+00:00,transformer,,Temperature,C,10.2
776894,Brookside Way - Blakedown,2023-04-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
776894,Brookside Way - Blakedown,2023-04-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776894,Brookside Way - Blakedown,2023-04-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
776894,Brookside Way - Blakedown,2023-04-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-04-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
776894,Brookside Way - Blakedown,2023-04-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-04-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-04-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-04-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.9
776894,Brookside Way - Blakedown,2023-04-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.87
776894,Brookside Way - Blakedown,2023-04-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.33
776894,Brookside Way - Blakedown,2023-04-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-04-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
776894,Brookside Way - Blakedown,2023-04-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
776894,Brookside Way - Blakedown,2023-04-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
776894,Brookside Way - Blakedown,2023-04-13T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-04-13T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-04-13T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-04-13T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
776894,Brookside Way - Blakedown,2023-04-13T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
776894,Brookside Way - Blakedown,2023-04-13T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
776894,Brookside Way - Blakedown,2023-04-13T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776894,Brookside Way - Blakedown,2023-04-13T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-04-13T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-04-13T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-04-13T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-13T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-13T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-13T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-04-13T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-04-13T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-04-13T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-04-13T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-04-13T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.4
776894,Brookside Way - Blakedown,2023-04-13T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.1
776894,Brookside Way - Blakedown,2023-04-13T03:00:00.000+00:00,transformer,,Temperature,C,10.3
776894,Brookside Way - Blakedown,2023-04-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
776894,Brookside Way - Blakedown,2023-04-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776894,Brookside Way - Blakedown,2023-04-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
776894,Brookside Way - Blakedown,2023-04-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776894,Brookside Way - Blakedown,2023-04-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
776894,Brookside Way - Blakedown,2023-04-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-04-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-04-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-04-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.85
776894,Brookside Way - Blakedown,2023-04-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.04
776894,Brookside Way - Blakedown,2023-04-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.57
776894,Brookside Way - Blakedown,2023-04-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
776894,Brookside Way - Blakedown,2023-04-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
776894,Brookside Way - Blakedown,2023-04-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
776894,Brookside Way - Blakedown,2023-04-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
776894,Brookside Way - Blakedown,2023-04-13T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-04-13T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-04-13T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-13T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
776894,Brookside Way - Blakedown,2023-04-13T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
776894,Brookside Way - Blakedown,2023-04-13T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
776894,Brookside Way - Blakedown,2023-04-13T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776894,Brookside Way - Blakedown,2023-04-13T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776894,Brookside Way - Blakedown,2023-04-13T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-04-13T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-04-13T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-13T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-13T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-13T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-04-13T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
776894,Brookside Way - Blakedown,2023-04-13T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
776894,Brookside Way - Blakedown,2023-04-13T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-04-13T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-04-13T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
776894,Brookside Way - Blakedown,2023-04-13T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-04-13T02:50:00.000+00:00,transformer,,Temperature,C,10.3
776894,Brookside Way - Blakedown,2023-04-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
776894,Brookside Way - Blakedown,2023-04-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776894,Brookside Way - Blakedown,2023-04-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
776894,Brookside Way - Blakedown,2023-04-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776894,Brookside Way - Blakedown,2023-04-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
776894,Brookside Way - Blakedown,2023-04-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-04-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-04-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-04-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.73
776894,Brookside Way - Blakedown,2023-04-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.18
776894,Brookside Way - Blakedown,2023-04-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.24
776894,Brookside Way - Blakedown,2023-04-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-04-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
776894,Brookside Way - Blakedown,2023-04-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
776894,Brookside Way - Blakedown,2023-04-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
776894,Brookside Way - Blakedown,2023-04-13T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-04-13T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-04-13T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-04-13T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
776894,Brookside Way - Blakedown,2023-04-13T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
776894,Brookside Way - Blakedown,2023-04-13T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
776894,Brookside Way - Blakedown,2023-04-13T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776894,Brookside Way - Blakedown,2023-04-13T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776894,Brookside Way - Blakedown,2023-04-13T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-04-13T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776894,Brookside Way - Blakedown,2023-04-13T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-13T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-13T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-13T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-04-13T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
776894,Brookside Way - Blakedown,2023-04-13T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
776894,Brookside Way - Blakedown,2023-04-13T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-04-13T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.0
776894,Brookside Way - Blakedown,2023-04-13T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.5
776894,Brookside Way - Blakedown,2023-04-13T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.7
776894,Brookside Way - Blakedown,2023-04-13T02:40:00.000+00:00,transformer,,Temperature,C,10.4
776894,Brookside Way - Blakedown,2023-04-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
776894,Brookside Way - Blakedown,2023-04-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776894,Brookside Way - Blakedown,2023-04-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
776894,Brookside Way - Blakedown,2023-04-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776894,Brookside Way - Blakedown,2023-04-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
776894,Brookside Way - Blakedown,2023-04-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-04-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776894,Brookside Way - Blakedown,2023-04-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-04-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.21
776894,Brookside Way - Blakedown,2023-04-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.45
776894,Brookside Way - Blakedown,2023-04-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.38
776894,Brookside Way - Blakedown,2023-04-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-04-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
776894,Brookside Way - Blakedown,2023-04-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
776894,Brookside Way - Blakedown,2023-04-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
776894,Brookside Way - Blakedown,2023-04-13T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
