Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
776894,Brookside Way - Blakedown,2023-04-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
776894,Brookside Way - Blakedown,2023-04-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
776894,Brookside Way - Blakedown,2023-04-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.0
776894,Brookside Way - Blakedown,2023-04-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,198.0
776894,Brookside Way - Blakedown,2023-04-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,194.1
776894,Brookside Way - Blakedown,2023-04-14T20:00:00.000+00:00,transformer,,Temperature,C,12.4
776894,Brookside Way - Blakedown,2023-04-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
776894,Brookside Way - Blakedown,2023-04-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-04-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776894,Brookside Way - Blakedown,2023-04-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-04-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
776894,Brookside Way - Blakedown,2023-04-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-04-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776894,Brookside Way - Blakedown,2023-04-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-04-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.53
776894,Brookside Way - Blakedown,2023-04-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.46
776894,Brookside Way - Blakedown,2023-04-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.48
776894,Brookside Way - Blakedown,2023-04-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
776894,Brookside Way - Blakedown,2023-04-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
776894,Brookside Way - Blakedown,2023-04-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
776894,Brookside Way - Blakedown,2023-04-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
776894,Brookside Way - Blakedown,2023-04-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-04-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-04-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
776894,Brookside Way - Blakedown,2023-04-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
776894,Brookside Way - Blakedown,2023-04-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
776894,Brookside Way - Blakedown,2023-04-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-04-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-04-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-04-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-04-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-04-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
776894,Brookside Way - Blakedown,2023-04-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
776894,Brookside Way - Blakedown,2023-04-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-04-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776894,Brookside Way - Blakedown,2023-04-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-04-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-04-14T19:50:00.000+00:00,transformer,,Temperature,C,12.4
776894,Brookside Way - Blakedown,2023-04-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-04-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
776894,Brookside Way - Blakedown,2023-04-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-04-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776894,Brookside Way - Blakedown,2023-04-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-04-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
776894,Brookside Way - Blakedown,2023-04-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-04-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-04-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.31
776894,Brookside Way - Blakedown,2023-04-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.72
776894,Brookside Way - Blakedown,2023-04-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.94
776894,Brookside Way - Blakedown,2023-04-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-04-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
776894,Brookside Way - Blakedown,2023-04-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
776894,Brookside Way - Blakedown,2023-04-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
776894,Brookside Way - Blakedown,2023-04-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-04-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-04-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-04-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
776894,Brookside Way - Blakedown,2023-04-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
776894,Brookside Way - Blakedown,2023-04-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
776894,Brookside Way - Blakedown,2023-04-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-04-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-04-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
776894,Brookside Way - Blakedown,2023-04-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-04-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-04-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776894,Brookside Way - Blakedown,2023-04-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
776894,Brookside Way - Blakedown,2023-04-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
776894,Brookside Way - Blakedown,2023-04-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
776894,Brookside Way - Blakedown,2023-04-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.0
776894,Brookside Way - Blakedown,2023-04-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,194.8
776894,Brookside Way - Blakedown,2023-04-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,191.6
776894,Brookside Way - Blakedown,2023-04-14T19:40:00.000+00:00,transformer,,Temperature,C,12.5
776894,Brookside Way - Blakedown,2023-04-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
776894,Brookside Way - Blakedown,2023-04-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-04-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
776894,Brookside Way - Blakedown,2023-04-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-04-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
776894,Brookside Way - Blakedown,2023-04-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776894,Brookside Way - Blakedown,2023-04-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-04-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.58
776894,Brookside Way - Blakedown,2023-04-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.77
776894,Brookside Way - Blakedown,2023-04-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.3
776894,Brookside Way - Blakedown,2023-04-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
776894,Brookside Way - Blakedown,2023-04-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
776894,Brookside Way - Blakedown,2023-04-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
776894,Brookside Way - Blakedown,2023-04-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
776894,Brookside Way - Blakedown,2023-04-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-04-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-04-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
776894,Brookside Way - Blakedown,2023-04-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
776894,Brookside Way - Blakedown,2023-04-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
776894,Brookside Way - Blakedown,2023-04-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-04-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-04-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-04-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-04-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
776894,Brookside Way - Blakedown,2023-04-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
776894,Brookside Way - Blakedown,2023-04-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
776894,Brookside Way - Blakedown,2023-04-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-04-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
776894,Brookside Way - Blakedown,2023-04-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.8
776894,Brookside Way - Blakedown,2023-04-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.0
776894,Brookside Way - Blakedown,2023-04-14T19:30:00.000+00:00,transformer,,Temperature,C,12.5
776894,Brookside Way - Blakedown,2023-04-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-04-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
776894,Brookside Way - Blakedown,2023-04-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-04-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
776894,Brookside Way - Blakedown,2023-04-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
776894,Brookside Way - Blakedown,2023-04-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-04-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-04-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.1
776894,Brookside Way - Blakedown,2023-04-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
776894,Brookside Way - Blakedown,2023-04-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.88
776894,Brookside Way - Blakedown,2023-04-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
776894,Brookside Way - Blakedown,2023-04-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
776894,Brookside Way - Blakedown,2023-04-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
776894,Brookside Way - Blakedown,2023-04-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
776894,Brookside Way - Blakedown,2023-04-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-04-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-04-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-04-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
776894,Brookside Way - Blakedown,2023-04-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
776894,Brookside Way - Blakedown,2023-04-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
776894,Brookside Way - Blakedown,2023-04-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-04-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-04-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
776894,Brookside Way - Blakedown,2023-04-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-04-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776894,Brookside Way - Blakedown,2023-04-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
776894,Brookside Way - Blakedown,2023-04-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
776894,Brookside Way - Blakedown,2023-04-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
776894,Brookside Way - Blakedown,2023-04-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.1
776894,Brookside Way - Blakedown,2023-04-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,183.5
776894,Brookside Way - Blakedown,2023-04-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,179.1
776894,Brookside Way - Blakedown,2023-04-14T19:20:00.000+00:00,transformer,,Temperature,C,12.6
776894,Brookside Way - Blakedown,2023-04-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-04-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
776894,Brookside Way - Blakedown,2023-04-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-04-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
776894,Brookside Way - Blakedown,2023-04-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-04-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
776894,Brookside Way - Blakedown,2023-04-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776894,Brookside Way - Blakedown,2023-04-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-04-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.96
776894,Brookside Way - Blakedown,2023-04-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.32
776894,Brookside Way - Blakedown,2023-04-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.6
776894,Brookside Way - Blakedown,2023-04-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
776894,Brookside Way - Blakedown,2023-04-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
776894,Brookside Way - Blakedown,2023-04-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
776894,Brookside Way - Blakedown,2023-04-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
776894,Brookside Way - Blakedown,2023-04-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-04-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-04-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
776894,Brookside Way - Blakedown,2023-04-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
776894,Brookside Way - Blakedown,2023-04-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
776894,Brookside Way - Blakedown,2023-04-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-04-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-04-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-04-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-04-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-04-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776894,Brookside Way - Blakedown,2023-04-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
776894,Brookside Way - Blakedown,2023-04-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-04-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.1
776894,Brookside Way - Blakedown,2023-04-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.8
776894,Brookside Way - Blakedown,2023-04-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.3
776894,Brookside Way - Blakedown,2023-04-14T19:10:00.000+00:00,transformer,,Temperature,C,12.6
776894,Brookside Way - Blakedown,2023-04-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
776894,Brookside Way - Blakedown,2023-04-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-04-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
776894,Brookside Way - Blakedown,2023-04-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-04-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
776894,Brookside Way - Blakedown,2023-04-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-04-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776894,Brookside Way - Blakedown,2023-04-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-04-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.95
776894,Brookside Way - Blakedown,2023-04-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.75
776894,Brookside Way - Blakedown,2023-04-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.09
776894,Brookside Way - Blakedown,2023-04-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
776894,Brookside Way - Blakedown,2023-04-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
776894,Brookside Way - Blakedown,2023-04-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
776894,Brookside Way - Blakedown,2023-04-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
776894,Brookside Way - Blakedown,2023-04-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-04-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-04-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-04-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
776894,Brookside Way - Blakedown,2023-04-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
776894,Brookside Way - Blakedown,2023-04-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
776894,Brookside Way - Blakedown,2023-04-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-04-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-04-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-04-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-04-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-04-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
776894,Brookside Way - Blakedown,2023-04-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
776894,Brookside Way - Blakedown,2023-04-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
776894,Brookside Way - Blakedown,2023-04-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
776894,Brookside Way - Blakedown,2023-04-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.5
776894,Brookside Way - Blakedown,2023-04-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.1
776894,Brookside Way - Blakedown,2023-04-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.8
776894,Brookside Way - Blakedown,2023-04-14T19:00:00.000+00:00,transformer,,Temperature,C,12.7
776894,Brookside Way - Blakedown,2023-04-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
776894,Brookside Way - Blakedown,2023-04-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-04-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
776894,Brookside Way - Blakedown,2023-04-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-04-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
776894,Brookside Way - Blakedown,2023-04-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-04-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776894,Brookside Way - Blakedown,2023-04-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-04-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.87
776894,Brookside Way - Blakedown,2023-04-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.68
776894,Brookside Way - Blakedown,2023-04-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.71
776894,Brookside Way - Blakedown,2023-04-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
776894,Brookside Way - Blakedown,2023-04-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
776894,Brookside Way - Blakedown,2023-04-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
776894,Brookside Way - Blakedown,2023-04-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
776894,Brookside Way - Blakedown,2023-04-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-04-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-04-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
776894,Brookside Way - Blakedown,2023-04-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
776894,Brookside Way - Blakedown,2023-04-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
776894,Brookside Way - Blakedown,2023-04-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-04-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-04-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-04-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-04-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-04-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
776894,Brookside Way - Blakedown,2023-04-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
776894,Brookside Way - Blakedown,2023-04-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
776894,Brookside Way - Blakedown,2023-04-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-04-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.0
776894,Brookside Way - Blakedown,2023-04-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.5
776894,Brookside Way - Blakedown,2023-04-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.7
776894,Brookside Way - Blakedown,2023-04-14T18:50:00.000+00:00,transformer,,Temperature,C,12.6
776894,Brookside Way - Blakedown,2023-04-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-04-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776894,Brookside Way - Blakedown,2023-04-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-04-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
776894,Brookside Way - Blakedown,2023-04-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
776894,Brookside Way - Blakedown,2023-04-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-04-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776894,Brookside Way - Blakedown,2023-04-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-04-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.72
776894,Brookside Way - Blakedown,2023-04-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.89
776894,Brookside Way - Blakedown,2023-04-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.03
776894,Brookside Way - Blakedown,2023-04-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
776894,Brookside Way - Blakedown,2023-04-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
776894,Brookside Way - Blakedown,2023-04-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
776894,Brookside Way - Blakedown,2023-04-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
776894,Brookside Way - Blakedown,2023-04-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
776894,Brookside Way - Blakedown,2023-04-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-04-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
776894,Brookside Way - Blakedown,2023-04-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
776894,Brookside Way - Blakedown,2023-04-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
776894,Brookside Way - Blakedown,2023-04-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-04-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-04-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
776894,Brookside Way - Blakedown,2023-04-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-04-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
776894,Brookside Way - Blakedown,2023-04-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
776894,Brookside Way - Blakedown,2023-04-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
776894,Brookside Way - Blakedown,2023-04-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
776894,Brookside Way - Blakedown,2023-04-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.7
776894,Brookside Way - Blakedown,2023-04-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,184.9
776894,Brookside Way - Blakedown,2023-04-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,180.2
776894,Brookside Way - Blakedown,2023-04-14T18:40:00.000+00:00,transformer,,Temperature,C,12.6
776894,Brookside Way - Blakedown,2023-04-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
776894,Brookside Way - Blakedown,2023-04-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-04-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
776894,Brookside Way - Blakedown,2023-04-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
776894,Brookside Way - Blakedown,2023-04-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-04-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
776894,Brookside Way - Blakedown,2023-04-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-04-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.29
776894,Brookside Way - Blakedown,2023-04-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.89
776894,Brookside Way - Blakedown,2023-04-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.93
776894,Brookside Way - Blakedown,2023-04-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
776894,Brookside Way - Blakedown,2023-04-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
776894,Brookside Way - Blakedown,2023-04-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
776894,Brookside Way - Blakedown,2023-04-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
776894,Brookside Way - Blakedown,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
776894,Brookside Way - Blakedown,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
776894,Brookside Way - Blakedown,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
776894,Brookside Way - Blakedown,2023-04-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776894,Brookside Way - Blakedown,2023-04-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
776894,Brookside Way - Blakedown,2023-04-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
776894,Brookside Way - Blakedown,2023-04-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
776894,Brookside Way - Blakedown,2023-04-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
776894,Brookside Way - Blakedown,2023-04-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.6
776894,Brookside Way - Blakedown,2023-04-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,171.1
776894,Brookside Way - Blakedown,2023-04-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,171.4
776894,Brookside Way - Blakedown,2023-04-14T18:30:00.000+00:00,transformer,,Temperature,C,12.6
776894,Brookside Way - Blakedown,2023-04-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
776894,Brookside Way - Blakedown,2023-04-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-04-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
776894,Brookside Way - Blakedown,2023-04-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-04-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
776894,Brookside Way - Blakedown,2023-04-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-04-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776894,Brookside Way - Blakedown,2023-04-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-04-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.5
776894,Brookside Way - Blakedown,2023-04-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.85
776894,Brookside Way - Blakedown,2023-04-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.79
776894,Brookside Way - Blakedown,2023-04-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-04-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
776894,Brookside Way - Blakedown,2023-04-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
776894,Brookside Way - Blakedown,2023-04-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
776894,Brookside Way - Blakedown,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
776894,Brookside Way - Blakedown,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
776894,Brookside Way - Blakedown,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
776894,Brookside Way - Blakedown,2023-04-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
776894,Brookside Way - Blakedown,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
776894,Brookside Way - Blakedown,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
776894,Brookside Way - Blakedown,2023-04-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
776894,Brookside Way - Blakedown,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.8
776894,Brookside Way - Blakedown,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.0
776894,Brookside Way - Blakedown,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.7
776894,Brookside Way - Blakedown,2023-04-14T18:20:00.000+00:00,transformer,,Temperature,C,12.5
776894,Brookside Way - Blakedown,2023-04-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-04-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
776894,Brookside Way - Blakedown,2023-04-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
776894,Brookside Way - Blakedown,2023-04-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
776894,Brookside Way - Blakedown,2023-04-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-04-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
776894,Brookside Way - Blakedown,2023-04-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-04-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.33
776894,Brookside Way - Blakedown,2023-04-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.88
776894,Brookside Way - Blakedown,2023-04-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.65
776894,Brookside Way - Blakedown,2023-04-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-04-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
776894,Brookside Way - Blakedown,2023-04-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
776894,Brookside Way - Blakedown,2023-04-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
776894,Brookside Way - Blakedown,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
776894,Brookside Way - Blakedown,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
776894,Brookside Way - Blakedown,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
776894,Brookside Way - Blakedown,2023-04-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
776894,Brookside Way - Blakedown,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
776894,Brookside Way - Blakedown,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
776894,Brookside Way - Blakedown,2023-04-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.3
776894,Brookside Way - Blakedown,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,179.0
776894,Brookside Way - Blakedown,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,177.0
776894,Brookside Way - Blakedown,2023-04-14T18:10:00.000+00:00,transformer,,Temperature,C,12.5
776894,Brookside Way - Blakedown,2023-04-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
776894,Brookside Way - Blakedown,2023-04-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
776894,Brookside Way - Blakedown,2023-04-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
776894,Brookside Way - Blakedown,2023-04-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-04-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776894,Brookside Way - Blakedown,2023-04-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-04-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.87
776894,Brookside Way - Blakedown,2023-04-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.84
776894,Brookside Way - Blakedown,2023-04-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.39
776894,Brookside Way - Blakedown,2023-04-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
776894,Brookside Way - Blakedown,2023-04-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
776894,Brookside Way - Blakedown,2023-04-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
776894,Brookside Way - Blakedown,2023-04-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
776894,Brookside Way - Blakedown,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
776894,Brookside Way - Blakedown,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
776894,Brookside Way - Blakedown,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
776894,Brookside Way - Blakedown,2023-04-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776894,Brookside Way - Blakedown,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
776894,Brookside Way - Blakedown,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
776894,Brookside Way - Blakedown,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
776894,Brookside Way - Blakedown,2023-04-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
776894,Brookside Way - Blakedown,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.0
776894,Brookside Way - Blakedown,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.4
776894,Brookside Way - Blakedown,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.7
776894,Brookside Way - Blakedown,2023-04-14T18:00:00.000+00:00,transformer,,Temperature,C,12.7
776894,Brookside Way - Blakedown,2023-04-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
776894,Brookside Way - Blakedown,2023-04-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-04-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.39
776894,Brookside Way - Blakedown,2023-04-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
776894,Brookside Way - Blakedown,2023-04-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-04-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-04-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-04-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.35
776894,Brookside Way - Blakedown,2023-04-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.04
776894,Brookside Way - Blakedown,2023-04-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
776894,Brookside Way - Blakedown,2023-04-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
776894,Brookside Way - Blakedown,2023-04-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
776894,Brookside Way - Blakedown,2023-04-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
776894,Brookside Way - Blakedown,2023-04-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
776894,Brookside Way - Blakedown,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
776894,Brookside Way - Blakedown,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.89
776894,Brookside Way - Blakedown,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
776894,Brookside Way - Blakedown,2023-04-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
776894,Brookside Way - Blakedown,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
776894,Brookside Way - Blakedown,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
776894,Brookside Way - Blakedown,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
776894,Brookside Way - Blakedown,2023-04-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
776894,Brookside Way - Blakedown,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.2
