Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
776894,Brookside Way - Blakedown,2023-04-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-04-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-04-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.9
776894,Brookside Way - Blakedown,2023-04-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.14
776894,Brookside Way - Blakedown,2023-04-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.15
776894,Brookside Way - Blakedown,2023-04-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-04-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
776894,Brookside Way - Blakedown,2023-04-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
776894,Brookside Way - Blakedown,2023-04-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
776894,Brookside Way - Blakedown,2023-04-14T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-14T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-04-14T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-04-14T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
776894,Brookside Way - Blakedown,2023-04-14T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
776894,Brookside Way - Blakedown,2023-04-14T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
776894,Brookside Way - Blakedown,2023-04-14T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776894,Brookside Way - Blakedown,2023-04-14T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-04-14T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-04-14T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-04-14T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-14T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-04-14T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-14T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-04-14T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
776894,Brookside Way - Blakedown,2023-04-14T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.12
776894,Brookside Way - Blakedown,2023-04-14T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
776894,Brookside Way - Blakedown,2023-04-14T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.9
776894,Brookside Way - Blakedown,2023-04-14T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,175.8
776894,Brookside Way - Blakedown,2023-04-14T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,171.7
776894,Brookside Way - Blakedown,2023-04-14T13:20:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-04-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
776894,Brookside Way - Blakedown,2023-04-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776894,Brookside Way - Blakedown,2023-04-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
776894,Brookside Way - Blakedown,2023-04-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-04-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-04-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.55
776894,Brookside Way - Blakedown,2023-04-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.39
776894,Brookside Way - Blakedown,2023-04-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.02
776894,Brookside Way - Blakedown,2023-04-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
776894,Brookside Way - Blakedown,2023-04-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
776894,Brookside Way - Blakedown,2023-04-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
776894,Brookside Way - Blakedown,2023-04-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
776894,Brookside Way - Blakedown,2023-04-14T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-04-14T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-04-14T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-04-14T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
776894,Brookside Way - Blakedown,2023-04-14T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
776894,Brookside Way - Blakedown,2023-04-14T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
776894,Brookside Way - Blakedown,2023-04-14T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-04-14T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-04-14T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-04-14T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-04-14T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-14T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-04-14T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-14T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-04-14T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
776894,Brookside Way - Blakedown,2023-04-14T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.55
776894,Brookside Way - Blakedown,2023-04-14T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-04-14T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.0
776894,Brookside Way - Blakedown,2023-04-14T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.7
776894,Brookside Way - Blakedown,2023-04-14T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.5
776894,Brookside Way - Blakedown,2023-04-14T13:10:00.000+00:00,transformer,,Temperature,C,15.3
776894,Brookside Way - Blakedown,2023-04-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
776894,Brookside Way - Blakedown,2023-04-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
776894,Brookside Way - Blakedown,2023-04-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
776894,Brookside Way - Blakedown,2023-04-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-04-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-04-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.48
776894,Brookside Way - Blakedown,2023-04-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.99
776894,Brookside Way - Blakedown,2023-04-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.32
776894,Brookside Way - Blakedown,2023-04-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
776894,Brookside Way - Blakedown,2023-04-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
776894,Brookside Way - Blakedown,2023-04-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
776894,Brookside Way - Blakedown,2023-04-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
776894,Brookside Way - Blakedown,2023-04-14T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776894,Brookside Way - Blakedown,2023-04-14T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-04-14T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-04-14T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
776894,Brookside Way - Blakedown,2023-04-14T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
776894,Brookside Way - Blakedown,2023-04-14T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
776894,Brookside Way - Blakedown,2023-04-14T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-04-14T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-04-14T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-04-14T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-04-14T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-14T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-14T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-14T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
776894,Brookside Way - Blakedown,2023-04-14T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
776894,Brookside Way - Blakedown,2023-04-14T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
776894,Brookside Way - Blakedown,2023-04-14T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
776894,Brookside Way - Blakedown,2023-04-14T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.0
776894,Brookside Way - Blakedown,2023-04-14T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,190.5
776894,Brookside Way - Blakedown,2023-04-14T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,186.1
776894,Brookside Way - Blakedown,2023-04-14T13:00:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-04-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
776894,Brookside Way - Blakedown,2023-04-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
776894,Brookside Way - Blakedown,2023-04-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
776894,Brookside Way - Blakedown,2023-04-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-04-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-04-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.42
776894,Brookside Way - Blakedown,2023-04-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.06
776894,Brookside Way - Blakedown,2023-04-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.38
776894,Brookside Way - Blakedown,2023-04-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
776894,Brookside Way - Blakedown,2023-04-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
776894,Brookside Way - Blakedown,2023-04-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
776894,Brookside Way - Blakedown,2023-04-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
776894,Brookside Way - Blakedown,2023-04-14T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776894,Brookside Way - Blakedown,2023-04-14T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-04-14T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-04-14T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
776894,Brookside Way - Blakedown,2023-04-14T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-04-14T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
776894,Brookside Way - Blakedown,2023-04-14T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-04-14T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-04-14T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-04-14T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-04-14T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-14T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-04-14T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-14T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-04-14T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
776894,Brookside Way - Blakedown,2023-04-14T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
776894,Brookside Way - Blakedown,2023-04-14T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
776894,Brookside Way - Blakedown,2023-04-14T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.3
776894,Brookside Way - Blakedown,2023-04-14T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,197.5
776894,Brookside Way - Blakedown,2023-04-14T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,192.8
776894,Brookside Way - Blakedown,2023-04-14T12:50:00.000+00:00,transformer,,Temperature,C,15.5
776894,Brookside Way - Blakedown,2023-04-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
776894,Brookside Way - Blakedown,2023-04-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
776894,Brookside Way - Blakedown,2023-04-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
776894,Brookside Way - Blakedown,2023-04-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-04-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-04-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.26
776894,Brookside Way - Blakedown,2023-04-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.27
776894,Brookside Way - Blakedown,2023-04-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.34
776894,Brookside Way - Blakedown,2023-04-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
776894,Brookside Way - Blakedown,2023-04-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
776894,Brookside Way - Blakedown,2023-04-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
776894,Brookside Way - Blakedown,2023-04-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
776894,Brookside Way - Blakedown,2023-04-14T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-04-14T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-04-14T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-04-14T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
776894,Brookside Way - Blakedown,2023-04-14T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
776894,Brookside Way - Blakedown,2023-04-14T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
776894,Brookside Way - Blakedown,2023-04-14T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-04-14T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-04-14T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-04-14T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-04-14T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-14T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-14T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-14T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
776894,Brookside Way - Blakedown,2023-04-14T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
776894,Brookside Way - Blakedown,2023-04-14T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
776894,Brookside Way - Blakedown,2023-04-14T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-04-14T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
776894,Brookside Way - Blakedown,2023-04-14T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-04-14T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-04-14T12:40:00.000+00:00,transformer,,Temperature,C,15.9
776894,Brookside Way - Blakedown,2023-04-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-04-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
776894,Brookside Way - Blakedown,2023-04-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-04-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
776894,Brookside Way - Blakedown,2023-04-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
776894,Brookside Way - Blakedown,2023-04-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-04-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-04-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.23
776894,Brookside Way - Blakedown,2023-04-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.28
776894,Brookside Way - Blakedown,2023-04-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.87
776894,Brookside Way - Blakedown,2023-04-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
776894,Brookside Way - Blakedown,2023-04-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
776894,Brookside Way - Blakedown,2023-04-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
776894,Brookside Way - Blakedown,2023-04-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
776894,Brookside Way - Blakedown,2023-04-14T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-14T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-04-14T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-04-14T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
776894,Brookside Way - Blakedown,2023-04-14T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
776894,Brookside Way - Blakedown,2023-04-14T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
776894,Brookside Way - Blakedown,2023-04-14T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-04-14T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-04-14T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-04-14T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-04-14T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-14T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-14T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-14T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
776894,Brookside Way - Blakedown,2023-04-14T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
776894,Brookside Way - Blakedown,2023-04-14T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-04-14T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-04-14T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-04-14T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
776894,Brookside Way - Blakedown,2023-04-14T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
776894,Brookside Way - Blakedown,2023-04-14T12:30:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-04-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
776894,Brookside Way - Blakedown,2023-04-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
776894,Brookside Way - Blakedown,2023-04-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776894,Brookside Way - Blakedown,2023-04-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-04-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-04-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.6
776894,Brookside Way - Blakedown,2023-04-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.89
776894,Brookside Way - Blakedown,2023-04-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.8
776894,Brookside Way - Blakedown,2023-04-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-04-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
776894,Brookside Way - Blakedown,2023-04-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
776894,Brookside Way - Blakedown,2023-04-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
776894,Brookside Way - Blakedown,2023-04-14T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-14T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-04-14T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-04-14T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
776894,Brookside Way - Blakedown,2023-04-14T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
776894,Brookside Way - Blakedown,2023-04-14T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-04-14T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-04-14T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-04-14T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-04-14T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-04-14T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-14T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-14T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-14T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
776894,Brookside Way - Blakedown,2023-04-14T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
776894,Brookside Way - Blakedown,2023-04-14T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
776894,Brookside Way - Blakedown,2023-04-14T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-04-14T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.2
776894,Brookside Way - Blakedown,2023-04-14T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.4
776894,Brookside Way - Blakedown,2023-04-14T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.5
776894,Brookside Way - Blakedown,2023-04-14T12:20:00.000+00:00,transformer,,Temperature,C,16.4
776894,Brookside Way - Blakedown,2023-04-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
776894,Brookside Way - Blakedown,2023-04-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-04-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
776894,Brookside Way - Blakedown,2023-04-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
776894,Brookside Way - Blakedown,2023-04-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-04-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776894,Brookside Way - Blakedown,2023-04-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-04-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.34
776894,Brookside Way - Blakedown,2023-04-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.65
776894,Brookside Way - Blakedown,2023-04-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
776894,Brookside Way - Blakedown,2023-04-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
776894,Brookside Way - Blakedown,2023-04-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
776894,Brookside Way - Blakedown,2023-04-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
776894,Brookside Way - Blakedown,2023-04-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
776894,Brookside Way - Blakedown,2023-04-14T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-14T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-04-14T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-14T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
776894,Brookside Way - Blakedown,2023-04-14T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
776894,Brookside Way - Blakedown,2023-04-14T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
776894,Brookside Way - Blakedown,2023-04-14T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-04-14T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-04-14T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-04-14T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-04-14T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-14T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-14T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-14T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776894,Brookside Way - Blakedown,2023-04-14T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
776894,Brookside Way - Blakedown,2023-04-14T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
776894,Brookside Way - Blakedown,2023-04-14T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
776894,Brookside Way - Blakedown,2023-04-14T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.7
776894,Brookside Way - Blakedown,2023-04-14T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.3
776894,Brookside Way - Blakedown,2023-04-14T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.1
776894,Brookside Way - Blakedown,2023-04-14T12:10:00.000+00:00,transformer,,Temperature,C,16.2
776894,Brookside Way - Blakedown,2023-04-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
776894,Brookside Way - Blakedown,2023-04-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776894,Brookside Way - Blakedown,2023-04-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
776894,Brookside Way - Blakedown,2023-04-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-04-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-04-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.95
776894,Brookside Way - Blakedown,2023-04-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.75
776894,Brookside Way - Blakedown,2023-04-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.65
776894,Brookside Way - Blakedown,2023-04-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
776894,Brookside Way - Blakedown,2023-04-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
776894,Brookside Way - Blakedown,2023-04-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
776894,Brookside Way - Blakedown,2023-04-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
776894,Brookside Way - Blakedown,2023-04-14T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-14T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-04-14T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-04-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
776894,Brookside Way - Blakedown,2023-04-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
776894,Brookside Way - Blakedown,2023-04-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
776894,Brookside Way - Blakedown,2023-04-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-04-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-04-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-04-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-04-14T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-14T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
776894,Brookside Way - Blakedown,2023-04-14T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-14T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
776894,Brookside Way - Blakedown,2023-04-14T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
776894,Brookside Way - Blakedown,2023-04-14T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-04-14T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-04-14T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-04-14T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.1
776894,Brookside Way - Blakedown,2023-04-14T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.7
776894,Brookside Way - Blakedown,2023-04-14T12:00:00.000+00:00,transformer,,Temperature,C,15.9
776894,Brookside Way - Blakedown,2023-04-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
776894,Brookside Way - Blakedown,2023-04-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
776894,Brookside Way - Blakedown,2023-04-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
776894,Brookside Way - Blakedown,2023-04-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-04-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-04-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.93
776894,Brookside Way - Blakedown,2023-04-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.91
776894,Brookside Way - Blakedown,2023-04-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.17
776894,Brookside Way - Blakedown,2023-04-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-04-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
776894,Brookside Way - Blakedown,2023-04-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
776894,Brookside Way - Blakedown,2023-04-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
776894,Brookside Way - Blakedown,2023-04-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-04-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-04-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-04-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
776894,Brookside Way - Blakedown,2023-04-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
776894,Brookside Way - Blakedown,2023-04-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
776894,Brookside Way - Blakedown,2023-04-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-04-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-04-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-04-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-04-14T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-14T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
776894,Brookside Way - Blakedown,2023-04-14T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-14T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
776894,Brookside Way - Blakedown,2023-04-14T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
776894,Brookside Way - Blakedown,2023-04-14T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
776894,Brookside Way - Blakedown,2023-04-14T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-04-14T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
776894,Brookside Way - Blakedown,2023-04-14T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.5
776894,Brookside Way - Blakedown,2023-04-14T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.2
776894,Brookside Way - Blakedown,2023-04-14T11:50:00.000+00:00,transformer,,Temperature,C,15.4
776894,Brookside Way - Blakedown,2023-04-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
776894,Brookside Way - Blakedown,2023-04-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
776894,Brookside Way - Blakedown,2023-04-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
776894,Brookside Way - Blakedown,2023-04-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-04-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-04-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.21
776894,Brookside Way - Blakedown,2023-04-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.52
776894,Brookside Way - Blakedown,2023-04-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-04-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
776894,Brookside Way - Blakedown,2023-04-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
776894,Brookside Way - Blakedown,2023-04-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
776894,Brookside Way - Blakedown,2023-04-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
776894,Brookside Way - Blakedown,2023-04-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-04-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-04-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-04-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
776894,Brookside Way - Blakedown,2023-04-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
776894,Brookside Way - Blakedown,2023-04-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
776894,Brookside Way - Blakedown,2023-04-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-04-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-04-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-04-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-04-14T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-04-14T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-04-14T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-14T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
776894,Brookside Way - Blakedown,2023-04-14T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
776894,Brookside Way - Blakedown,2023-04-14T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
776894,Brookside Way - Blakedown,2023-04-14T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.2
776894,Brookside Way - Blakedown,2023-04-14T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,172.1
776894,Brookside Way - Blakedown,2023-04-14T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,217.9
776894,Brookside Way - Blakedown,2023-04-14T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,212.8
776894,Brookside Way - Blakedown,2023-04-14T11:40:00.000+00:00,transformer,,Temperature,C,15.1
776894,Brookside Way - Blakedown,2023-04-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
776894,Brookside Way - Blakedown,2023-04-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
776894,Brookside Way - Blakedown,2023-04-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
776894,Brookside Way - Blakedown,2023-04-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-04-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-04-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-04-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.75
776894,Brookside Way - Blakedown,2023-04-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.82
776894,Brookside Way - Blakedown,2023-04-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.1
776894,Brookside Way - Blakedown,2023-04-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-04-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
776894,Brookside Way - Blakedown,2023-04-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
776894,Brookside Way - Blakedown,2023-04-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
776894,Brookside Way - Blakedown,2023-04-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-04-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-04-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-04-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
776894,Brookside Way - Blakedown,2023-04-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
776894,Brookside Way - Blakedown,2023-04-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
776894,Brookside Way - Blakedown,2023-04-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-04-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-04-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-04-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-04-14T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-14T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
776894,Brookside Way - Blakedown,2023-04-14T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-14T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-04-14T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
776894,Brookside Way - Blakedown,2023-04-14T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
776894,Brookside Way - Blakedown,2023-04-14T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
776894,Brookside Way - Blakedown,2023-04-14T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.5
776894,Brookside Way - Blakedown,2023-04-14T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.8
776894,Brookside Way - Blakedown,2023-04-14T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.9
776894,Brookside Way - Blakedown,2023-04-14T11:30:00.000+00:00,transformer,,Temperature,C,15.7
776894,Brookside Way - Blakedown,2023-04-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
776894,Brookside Way - Blakedown,2023-04-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776894,Brookside Way - Blakedown,2023-04-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
776894,Brookside Way - Blakedown,2023-04-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-04-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-04-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.07
776894,Brookside Way - Blakedown,2023-04-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.48
776894,Brookside Way - Blakedown,2023-04-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.39
776894,Brookside Way - Blakedown,2023-04-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
776894,Brookside Way - Blakedown,2023-04-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
776894,Brookside Way - Blakedown,2023-04-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
776894,Brookside Way - Blakedown,2023-04-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
776894,Brookside Way - Blakedown,2023-04-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-04-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-04-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-04-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
776894,Brookside Way - Blakedown,2023-04-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
776894,Brookside Way - Blakedown,2023-04-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-04-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-04-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-04-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-04-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-04-14T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-04-14T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
776894,Brookside Way - Blakedown,2023-04-14T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-14T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
776894,Brookside Way - Blakedown,2023-04-14T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-04-14T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
776894,Brookside Way - Blakedown,2023-04-14T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-04-14T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.2
776894,Brookside Way - Blakedown,2023-04-14T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.2
776894,Brookside Way - Blakedown,2023-04-14T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.2
776894,Brookside Way - Blakedown,2023-04-14T11:20:00.000+00:00,transformer,,Temperature,C,17.5
776894,Brookside Way - Blakedown,2023-04-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
776894,Brookside Way - Blakedown,2023-04-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
776894,Brookside Way - Blakedown,2023-04-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
776894,Brookside Way - Blakedown,2023-04-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-04-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
