Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.46
776894,Brookside Way - Blakedown,2023-04-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.74
776894,Brookside Way - Blakedown,2023-04-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.73
776894,Brookside Way - Blakedown,2023-04-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-04-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
776894,Brookside Way - Blakedown,2023-04-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
776894,Brookside Way - Blakedown,2023-04-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
776894,Brookside Way - Blakedown,2023-04-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-04-14T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-04-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-04-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
776894,Brookside Way - Blakedown,2023-04-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
776894,Brookside Way - Blakedown,2023-04-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
776894,Brookside Way - Blakedown,2023-04-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-04-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-04-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-04-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-04-14T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-14T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
776894,Brookside Way - Blakedown,2023-04-14T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-14T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-04-14T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
776894,Brookside Way - Blakedown,2023-04-14T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-04-14T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-04-14T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-04-14T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
776894,Brookside Way - Blakedown,2023-04-14T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-04-14T11:10:00.000+00:00,transformer,,Temperature,C,18.5
776894,Brookside Way - Blakedown,2023-04-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
776894,Brookside Way - Blakedown,2023-04-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
776894,Brookside Way - Blakedown,2023-04-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
776894,Brookside Way - Blakedown,2023-04-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-04-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-04-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.68
776894,Brookside Way - Blakedown,2023-04-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.95
776894,Brookside Way - Blakedown,2023-04-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.79
776894,Brookside Way - Blakedown,2023-04-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-04-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
776894,Brookside Way - Blakedown,2023-04-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
776894,Brookside Way - Blakedown,2023-04-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
776894,Brookside Way - Blakedown,2023-04-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-04-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-04-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-04-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-04-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
776894,Brookside Way - Blakedown,2023-04-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-04-14T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
776894,Brookside Way - Blakedown,2023-04-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-04-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-04-14T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-04-14T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-04-14T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-14T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-04-14T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
776894,Brookside Way - Blakedown,2023-04-14T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
776894,Brookside Way - Blakedown,2023-04-14T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-04-14T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-04-14T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
776894,Brookside Way - Blakedown,2023-04-14T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-04-14T11:00:00.000+00:00,transformer,,Temperature,C,18.5
776894,Brookside Way - Blakedown,2023-04-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
776894,Brookside Way - Blakedown,2023-04-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
776894,Brookside Way - Blakedown,2023-04-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
776894,Brookside Way - Blakedown,2023-04-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-04-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-04-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.09
776894,Brookside Way - Blakedown,2023-04-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.94
776894,Brookside Way - Blakedown,2023-04-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.01
776894,Brookside Way - Blakedown,2023-04-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-04-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-04-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
776894,Brookside Way - Blakedown,2023-04-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
776894,Brookside Way - Blakedown,2023-04-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-04-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-04-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
776894,Brookside Way - Blakedown,2023-04-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
776894,Brookside Way - Blakedown,2023-04-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
776894,Brookside Way - Blakedown,2023-04-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-04-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776894,Brookside Way - Blakedown,2023-04-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-04-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-04-14T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-14T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-14T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-14T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
776894,Brookside Way - Blakedown,2023-04-14T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
776894,Brookside Way - Blakedown,2023-04-14T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.25
776894,Brookside Way - Blakedown,2023-04-14T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-04-14T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
776894,Brookside Way - Blakedown,2023-04-14T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-04-14T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-04-14T10:50:00.000+00:00,transformer,,Temperature,C,17.7
776894,Brookside Way - Blakedown,2023-04-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
776894,Brookside Way - Blakedown,2023-04-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
776894,Brookside Way - Blakedown,2023-04-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
776894,Brookside Way - Blakedown,2023-04-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-04-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-04-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.64
776894,Brookside Way - Blakedown,2023-04-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.34
776894,Brookside Way - Blakedown,2023-04-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.96
776894,Brookside Way - Blakedown,2023-04-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-04-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
776894,Brookside Way - Blakedown,2023-04-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-04-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
776894,Brookside Way - Blakedown,2023-04-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-04-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-04-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-04-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
776894,Brookside Way - Blakedown,2023-04-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
776894,Brookside Way - Blakedown,2023-04-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-04-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776894,Brookside Way - Blakedown,2023-04-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-04-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-04-14T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-14T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-14T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-14T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
776894,Brookside Way - Blakedown,2023-04-14T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
776894,Brookside Way - Blakedown,2023-04-14T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
776894,Brookside Way - Blakedown,2023-04-14T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-04-14T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-04-14T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-04-14T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-04-14T10:40:00.000+00:00,transformer,,Temperature,C,16.5
776894,Brookside Way - Blakedown,2023-04-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
776894,Brookside Way - Blakedown,2023-04-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
776894,Brookside Way - Blakedown,2023-04-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
776894,Brookside Way - Blakedown,2023-04-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-04-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-04-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.39
776894,Brookside Way - Blakedown,2023-04-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.34
776894,Brookside Way - Blakedown,2023-04-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.66
776894,Brookside Way - Blakedown,2023-04-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-04-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
776894,Brookside Way - Blakedown,2023-04-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
776894,Brookside Way - Blakedown,2023-04-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
776894,Brookside Way - Blakedown,2023-04-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776894,Brookside Way - Blakedown,2023-04-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-04-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
776894,Brookside Way - Blakedown,2023-04-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
776894,Brookside Way - Blakedown,2023-04-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
776894,Brookside Way - Blakedown,2023-04-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776894,Brookside Way - Blakedown,2023-04-14T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-04-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-04-14T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-04-14T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-14T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-14T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-14T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
776894,Brookside Way - Blakedown,2023-04-14T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-04-14T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
776894,Brookside Way - Blakedown,2023-04-14T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-04-14T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.7
776894,Brookside Way - Blakedown,2023-04-14T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.9
776894,Brookside Way - Blakedown,2023-04-14T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.0
776894,Brookside Way - Blakedown,2023-04-14T10:30:00.000+00:00,transformer,,Temperature,C,15.7
776894,Brookside Way - Blakedown,2023-04-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
776894,Brookside Way - Blakedown,2023-04-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
776894,Brookside Way - Blakedown,2023-04-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
776894,Brookside Way - Blakedown,2023-04-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-04-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-04-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.91
776894,Brookside Way - Blakedown,2023-04-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.27
776894,Brookside Way - Blakedown,2023-04-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.62
776894,Brookside Way - Blakedown,2023-04-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
776894,Brookside Way - Blakedown,2023-04-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-04-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
776894,Brookside Way - Blakedown,2023-04-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
776894,Brookside Way - Blakedown,2023-04-14T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776894,Brookside Way - Blakedown,2023-04-14T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-04-14T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-04-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
776894,Brookside Way - Blakedown,2023-04-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
776894,Brookside Way - Blakedown,2023-04-14T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-04-14T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-04-14T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-04-14T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-04-14T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-14T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-14T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-14T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
776894,Brookside Way - Blakedown,2023-04-14T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
776894,Brookside Way - Blakedown,2023-04-14T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-04-14T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-04-14T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.2
776894,Brookside Way - Blakedown,2023-04-14T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.6
776894,Brookside Way - Blakedown,2023-04-14T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.0
776894,Brookside Way - Blakedown,2023-04-14T10:20:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-04-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776894,Brookside Way - Blakedown,2023-04-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
776894,Brookside Way - Blakedown,2023-04-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-04-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
776894,Brookside Way - Blakedown,2023-04-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
776894,Brookside Way - Blakedown,2023-04-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-04-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.35
776894,Brookside Way - Blakedown,2023-04-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.95
776894,Brookside Way - Blakedown,2023-04-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.87
776894,Brookside Way - Blakedown,2023-04-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
776894,Brookside Way - Blakedown,2023-04-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
776894,Brookside Way - Blakedown,2023-04-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
776894,Brookside Way - Blakedown,2023-04-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
776894,Brookside Way - Blakedown,2023-04-14T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-04-14T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-04-14T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-04-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
776894,Brookside Way - Blakedown,2023-04-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
776894,Brookside Way - Blakedown,2023-04-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
776894,Brookside Way - Blakedown,2023-04-14T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776894,Brookside Way - Blakedown,2023-04-14T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-04-14T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-04-14T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-04-14T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-14T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-14T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-14T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
776894,Brookside Way - Blakedown,2023-04-14T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-04-14T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
776894,Brookside Way - Blakedown,2023-04-14T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-04-14T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
776894,Brookside Way - Blakedown,2023-04-14T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-04-14T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
776894,Brookside Way - Blakedown,2023-04-14T10:10:00.000+00:00,transformer,,Temperature,C,15.2
776894,Brookside Way - Blakedown,2023-04-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776894,Brookside Way - Blakedown,2023-04-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
776894,Brookside Way - Blakedown,2023-04-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-04-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776894,Brookside Way - Blakedown,2023-04-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
776894,Brookside Way - Blakedown,2023-04-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-04-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.49
776894,Brookside Way - Blakedown,2023-04-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.62
776894,Brookside Way - Blakedown,2023-04-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.5
776894,Brookside Way - Blakedown,2023-04-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-04-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
776894,Brookside Way - Blakedown,2023-04-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
776894,Brookside Way - Blakedown,2023-04-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
776894,Brookside Way - Blakedown,2023-04-14T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
776894,Brookside Way - Blakedown,2023-04-14T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-04-14T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
776894,Brookside Way - Blakedown,2023-04-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-04-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
776894,Brookside Way - Blakedown,2023-04-14T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-04-14T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-04-14T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-04-14T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-04-14T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-14T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
776894,Brookside Way - Blakedown,2023-04-14T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-14T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
776894,Brookside Way - Blakedown,2023-04-14T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-04-14T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
776894,Brookside Way - Blakedown,2023-04-14T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
776894,Brookside Way - Blakedown,2023-04-14T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.5
776894,Brookside Way - Blakedown,2023-04-14T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,190.3
776894,Brookside Way - Blakedown,2023-04-14T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,186.5
776894,Brookside Way - Blakedown,2023-04-14T10:00:00.000+00:00,transformer,,Temperature,C,14.9
776894,Brookside Way - Blakedown,2023-04-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-04-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
776894,Brookside Way - Blakedown,2023-04-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-04-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776894,Brookside Way - Blakedown,2023-04-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
776894,Brookside Way - Blakedown,2023-04-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
776894,Brookside Way - Blakedown,2023-04-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-04-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-04-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.91
776894,Brookside Way - Blakedown,2023-04-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.1
776894,Brookside Way - Blakedown,2023-04-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.21
776894,Brookside Way - Blakedown,2023-04-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
776894,Brookside Way - Blakedown,2023-04-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
776894,Brookside Way - Blakedown,2023-04-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
776894,Brookside Way - Blakedown,2023-04-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
776894,Brookside Way - Blakedown,2023-04-14T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776894,Brookside Way - Blakedown,2023-04-14T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-04-14T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-04-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
776894,Brookside Way - Blakedown,2023-04-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
776894,Brookside Way - Blakedown,2023-04-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
776894,Brookside Way - Blakedown,2023-04-14T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776894,Brookside Way - Blakedown,2023-04-14T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-04-14T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-04-14T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-04-14T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-14T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
776894,Brookside Way - Blakedown,2023-04-14T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-14T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-04-14T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
776894,Brookside Way - Blakedown,2023-04-14T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
776894,Brookside Way - Blakedown,2023-04-14T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-04-14T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
776894,Brookside Way - Blakedown,2023-04-14T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.8
776894,Brookside Way - Blakedown,2023-04-14T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.4
776894,Brookside Way - Blakedown,2023-04-14T09:50:00.000+00:00,transformer,,Temperature,C,14.7
776894,Brookside Way - Blakedown,2023-04-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776894,Brookside Way - Blakedown,2023-04-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
776894,Brookside Way - Blakedown,2023-04-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776894,Brookside Way - Blakedown,2023-04-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
776894,Brookside Way - Blakedown,2023-04-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-04-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-04-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-04-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.02
776894,Brookside Way - Blakedown,2023-04-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.22
776894,Brookside Way - Blakedown,2023-04-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.88
776894,Brookside Way - Blakedown,2023-04-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
776894,Brookside Way - Blakedown,2023-04-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
776894,Brookside Way - Blakedown,2023-04-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
776894,Brookside Way - Blakedown,2023-04-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
776894,Brookside Way - Blakedown,2023-04-14T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-14T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-04-14T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-04-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
776894,Brookside Way - Blakedown,2023-04-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
776894,Brookside Way - Blakedown,2023-04-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
776894,Brookside Way - Blakedown,2023-04-14T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-04-14T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-04-14T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-04-14T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-04-14T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-14T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
776894,Brookside Way - Blakedown,2023-04-14T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-14T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
776894,Brookside Way - Blakedown,2023-04-14T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-04-14T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
776894,Brookside Way - Blakedown,2023-04-14T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-04-14T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.1
776894,Brookside Way - Blakedown,2023-04-14T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.8
776894,Brookside Way - Blakedown,2023-04-14T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.4
776894,Brookside Way - Blakedown,2023-04-14T09:40:00.000+00:00,transformer,,Temperature,C,14.3
776894,Brookside Way - Blakedown,2023-04-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776894,Brookside Way - Blakedown,2023-04-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
776894,Brookside Way - Blakedown,2023-04-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-04-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
776894,Brookside Way - Blakedown,2023-04-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
776894,Brookside Way - Blakedown,2023-04-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-04-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-04-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.63
776894,Brookside Way - Blakedown,2023-04-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.69
776894,Brookside Way - Blakedown,2023-04-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.65
776894,Brookside Way - Blakedown,2023-04-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
776894,Brookside Way - Blakedown,2023-04-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
776894,Brookside Way - Blakedown,2023-04-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
776894,Brookside Way - Blakedown,2023-04-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
776894,Brookside Way - Blakedown,2023-04-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-04-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-04-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
776894,Brookside Way - Blakedown,2023-04-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
776894,Brookside Way - Blakedown,2023-04-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
776894,Brookside Way - Blakedown,2023-04-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-04-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-04-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-04-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-04-14T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-14T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
776894,Brookside Way - Blakedown,2023-04-14T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-14T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
776894,Brookside Way - Blakedown,2023-04-14T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
776894,Brookside Way - Blakedown,2023-04-14T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
776894,Brookside Way - Blakedown,2023-04-14T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-04-14T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
776894,Brookside Way - Blakedown,2023-04-14T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
776894,Brookside Way - Blakedown,2023-04-14T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.0
776894,Brookside Way - Blakedown,2023-04-14T09:30:00.000+00:00,transformer,,Temperature,C,14.1
776894,Brookside Way - Blakedown,2023-04-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776894,Brookside Way - Blakedown,2023-04-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776894,Brookside Way - Blakedown,2023-04-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-04-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776894,Brookside Way - Blakedown,2023-04-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
776894,Brookside Way - Blakedown,2023-04-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-04-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-04-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.27
776894,Brookside Way - Blakedown,2023-04-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.8
776894,Brookside Way - Blakedown,2023-04-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.2
776894,Brookside Way - Blakedown,2023-04-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-04-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-04-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
776894,Brookside Way - Blakedown,2023-04-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
776894,Brookside Way - Blakedown,2023-04-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-04-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-04-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
776894,Brookside Way - Blakedown,2023-04-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
776894,Brookside Way - Blakedown,2023-04-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
776894,Brookside Way - Blakedown,2023-04-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-04-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776894,Brookside Way - Blakedown,2023-04-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-04-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776894,Brookside Way - Blakedown,2023-04-14T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-14T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-04-14T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-14T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776894,Brookside Way - Blakedown,2023-04-14T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
776894,Brookside Way - Blakedown,2023-04-14T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
776894,Brookside Way - Blakedown,2023-04-14T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
776894,Brookside Way - Blakedown,2023-04-14T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.8
776894,Brookside Way - Blakedown,2023-04-14T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.3
776894,Brookside Way - Blakedown,2023-04-14T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.3
776894,Brookside Way - Blakedown,2023-04-14T09:20:00.000+00:00,transformer,,Temperature,C,13.7
776894,Brookside Way - Blakedown,2023-04-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776894,Brookside Way - Blakedown,2023-04-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
776894,Brookside Way - Blakedown,2023-04-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-04-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
776894,Brookside Way - Blakedown,2023-04-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
776894,Brookside Way - Blakedown,2023-04-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-04-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-04-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.76
776894,Brookside Way - Blakedown,2023-04-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.5
776894,Brookside Way - Blakedown,2023-04-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.61
776894,Brookside Way - Blakedown,2023-04-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
776894,Brookside Way - Blakedown,2023-04-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
776894,Brookside Way - Blakedown,2023-04-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
776894,Brookside Way - Blakedown,2023-04-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
776894,Brookside Way - Blakedown,2023-04-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-04-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-04-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
776894,Brookside Way - Blakedown,2023-04-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
776894,Brookside Way - Blakedown,2023-04-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
776894,Brookside Way - Blakedown,2023-04-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-04-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-04-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776894,Brookside Way - Blakedown,2023-04-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-04-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-04-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-04-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
776894,Brookside Way - Blakedown,2023-04-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
776894,Brookside Way - Blakedown,2023-04-14T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
776894,Brookside Way - Blakedown,2023-04-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.8
776894,Brookside Way - Blakedown,2023-04-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.5
776894,Brookside Way - Blakedown,2023-04-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.1
776894,Brookside Way - Blakedown,2023-04-14T09:10:00.000+00:00,transformer,,Temperature,C,13.7
776894,Brookside Way - Blakedown,2023-04-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776894,Brookside Way - Blakedown,2023-04-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
776894,Brookside Way - Blakedown,2023-04-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-04-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
776894,Brookside Way - Blakedown,2023-04-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
776894,Brookside Way - Blakedown,2023-04-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-04-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.99
776894,Brookside Way - Blakedown,2023-04-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.18
776894,Brookside Way - Blakedown,2023-04-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.02
776894,Brookside Way - Blakedown,2023-04-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-04-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
