Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
776894,Brookside Way - Blakedown,2023-04-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
776894,Brookside Way - Blakedown,2023-04-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-04-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-04-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-04-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
776894,Brookside Way - Blakedown,2023-04-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
776894,Brookside Way - Blakedown,2023-04-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
776894,Brookside Way - Blakedown,2023-04-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-04-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-04-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776894,Brookside Way - Blakedown,2023-04-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-04-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-04-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
776894,Brookside Way - Blakedown,2023-04-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
776894,Brookside Way - Blakedown,2023-04-14T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-04-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.8
776894,Brookside Way - Blakedown,2023-04-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.6
776894,Brookside Way - Blakedown,2023-04-14T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.7
776894,Brookside Way - Blakedown,2023-04-14T09:00:00.000+00:00,transformer,,Temperature,C,13.8
776894,Brookside Way - Blakedown,2023-04-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-04-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
776894,Brookside Way - Blakedown,2023-04-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-04-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
776894,Brookside Way - Blakedown,2023-04-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-04-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-04-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-04-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.68
776894,Brookside Way - Blakedown,2023-04-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.92
776894,Brookside Way - Blakedown,2023-04-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.65
776894,Brookside Way - Blakedown,2023-04-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
776894,Brookside Way - Blakedown,2023-04-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
776894,Brookside Way - Blakedown,2023-04-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
776894,Brookside Way - Blakedown,2023-04-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
776894,Brookside Way - Blakedown,2023-04-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-04-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
776894,Brookside Way - Blakedown,2023-04-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
776894,Brookside Way - Blakedown,2023-04-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
776894,Brookside Way - Blakedown,2023-04-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-04-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-04-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-04-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-04-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-04-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
776894,Brookside Way - Blakedown,2023-04-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
776894,Brookside Way - Blakedown,2023-04-14T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
776894,Brookside Way - Blakedown,2023-04-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.0
776894,Brookside Way - Blakedown,2023-04-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.4
776894,Brookside Way - Blakedown,2023-04-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.9
776894,Brookside Way - Blakedown,2023-04-14T08:50:00.000+00:00,transformer,,Temperature,C,14.1
776894,Brookside Way - Blakedown,2023-04-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776894,Brookside Way - Blakedown,2023-04-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
776894,Brookside Way - Blakedown,2023-04-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
776894,Brookside Way - Blakedown,2023-04-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776894,Brookside Way - Blakedown,2023-04-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-04-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-04-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-04-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.65
776894,Brookside Way - Blakedown,2023-04-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.88
776894,Brookside Way - Blakedown,2023-04-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.54
776894,Brookside Way - Blakedown,2023-04-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
776894,Brookside Way - Blakedown,2023-04-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
776894,Brookside Way - Blakedown,2023-04-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
776894,Brookside Way - Blakedown,2023-04-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
776894,Brookside Way - Blakedown,2023-04-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-04-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
776894,Brookside Way - Blakedown,2023-04-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
776894,Brookside Way - Blakedown,2023-04-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
776894,Brookside Way - Blakedown,2023-04-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776894,Brookside Way - Blakedown,2023-04-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-04-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-04-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-04-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-14T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-04-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
776894,Brookside Way - Blakedown,2023-04-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
776894,Brookside Way - Blakedown,2023-04-14T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-04-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.1
776894,Brookside Way - Blakedown,2023-04-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,201.1
776894,Brookside Way - Blakedown,2023-04-14T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,200.4
776894,Brookside Way - Blakedown,2023-04-14T08:40:00.000+00:00,transformer,,Temperature,C,13.9
776894,Brookside Way - Blakedown,2023-04-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-04-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
776894,Brookside Way - Blakedown,2023-04-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
776894,Brookside Way - Blakedown,2023-04-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
776894,Brookside Way - Blakedown,2023-04-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-04-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-04-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-04-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.03
776894,Brookside Way - Blakedown,2023-04-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.44
776894,Brookside Way - Blakedown,2023-04-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.9
776894,Brookside Way - Blakedown,2023-04-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-04-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
776894,Brookside Way - Blakedown,2023-04-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
776894,Brookside Way - Blakedown,2023-04-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
776894,Brookside Way - Blakedown,2023-04-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-04-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
776894,Brookside Way - Blakedown,2023-04-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
776894,Brookside Way - Blakedown,2023-04-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
776894,Brookside Way - Blakedown,2023-04-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-04-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-04-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-04-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-04-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776894,Brookside Way - Blakedown,2023-04-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
776894,Brookside Way - Blakedown,2023-04-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-04-14T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-04-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.1
776894,Brookside Way - Blakedown,2023-04-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,201.9
776894,Brookside Way - Blakedown,2023-04-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,198.1
776894,Brookside Way - Blakedown,2023-04-14T08:30:00.000+00:00,transformer,,Temperature,C,13.5
776894,Brookside Way - Blakedown,2023-04-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-04-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
776894,Brookside Way - Blakedown,2023-04-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-04-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776894,Brookside Way - Blakedown,2023-04-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
776894,Brookside Way - Blakedown,2023-04-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-04-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-04-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-04-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.82
776894,Brookside Way - Blakedown,2023-04-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.6
776894,Brookside Way - Blakedown,2023-04-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.85
776894,Brookside Way - Blakedown,2023-04-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
776894,Brookside Way - Blakedown,2023-04-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
776894,Brookside Way - Blakedown,2023-04-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
776894,Brookside Way - Blakedown,2023-04-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
776894,Brookside Way - Blakedown,2023-04-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-04-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-04-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
776894,Brookside Way - Blakedown,2023-04-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
776894,Brookside Way - Blakedown,2023-04-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
776894,Brookside Way - Blakedown,2023-04-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-04-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-04-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-04-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-04-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
776894,Brookside Way - Blakedown,2023-04-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
776894,Brookside Way - Blakedown,2023-04-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
776894,Brookside Way - Blakedown,2023-04-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
776894,Brookside Way - Blakedown,2023-04-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.6
776894,Brookside Way - Blakedown,2023-04-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.9
776894,Brookside Way - Blakedown,2023-04-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.7
776894,Brookside Way - Blakedown,2023-04-14T08:20:00.000+00:00,transformer,,Temperature,C,13.1
776894,Brookside Way - Blakedown,2023-04-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776894,Brookside Way - Blakedown,2023-04-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
776894,Brookside Way - Blakedown,2023-04-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-04-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
776894,Brookside Way - Blakedown,2023-04-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
776894,Brookside Way - Blakedown,2023-04-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-04-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-04-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-04-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.6
776894,Brookside Way - Blakedown,2023-04-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.83
776894,Brookside Way - Blakedown,2023-04-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.36
776894,Brookside Way - Blakedown,2023-04-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
776894,Brookside Way - Blakedown,2023-04-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
776894,Brookside Way - Blakedown,2023-04-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
776894,Brookside Way - Blakedown,2023-04-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
776894,Brookside Way - Blakedown,2023-04-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-04-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-04-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-04-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
776894,Brookside Way - Blakedown,2023-04-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
776894,Brookside Way - Blakedown,2023-04-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
776894,Brookside Way - Blakedown,2023-04-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-04-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-04-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-04-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776894,Brookside Way - Blakedown,2023-04-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
776894,Brookside Way - Blakedown,2023-04-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
776894,Brookside Way - Blakedown,2023-04-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
776894,Brookside Way - Blakedown,2023-04-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
776894,Brookside Way - Blakedown,2023-04-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.3
776894,Brookside Way - Blakedown,2023-04-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.7
776894,Brookside Way - Blakedown,2023-04-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.8
776894,Brookside Way - Blakedown,2023-04-14T08:10:00.000+00:00,transformer,,Temperature,C,12.8
776894,Brookside Way - Blakedown,2023-04-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-04-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
776894,Brookside Way - Blakedown,2023-04-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-04-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
776894,Brookside Way - Blakedown,2023-04-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
776894,Brookside Way - Blakedown,2023-04-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-04-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-04-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.91
776894,Brookside Way - Blakedown,2023-04-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.19
776894,Brookside Way - Blakedown,2023-04-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.21
776894,Brookside Way - Blakedown,2023-04-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
776894,Brookside Way - Blakedown,2023-04-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
776894,Brookside Way - Blakedown,2023-04-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
776894,Brookside Way - Blakedown,2023-04-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
776894,Brookside Way - Blakedown,2023-04-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-04-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-04-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
776894,Brookside Way - Blakedown,2023-04-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
776894,Brookside Way - Blakedown,2023-04-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
776894,Brookside Way - Blakedown,2023-04-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-04-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-04-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-04-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-04-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
776894,Brookside Way - Blakedown,2023-04-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
776894,Brookside Way - Blakedown,2023-04-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
776894,Brookside Way - Blakedown,2023-04-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
776894,Brookside Way - Blakedown,2023-04-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.6
776894,Brookside Way - Blakedown,2023-04-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,182.6
776894,Brookside Way - Blakedown,2023-04-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,177.8
776894,Brookside Way - Blakedown,2023-04-14T08:00:00.000+00:00,transformer,,Temperature,C,12.3
776894,Brookside Way - Blakedown,2023-04-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776894,Brookside Way - Blakedown,2023-04-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
776894,Brookside Way - Blakedown,2023-04-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-04-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
776894,Brookside Way - Blakedown,2023-04-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
776894,Brookside Way - Blakedown,2023-04-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-04-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-04-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.66
776894,Brookside Way - Blakedown,2023-04-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.01
776894,Brookside Way - Blakedown,2023-04-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.9
776894,Brookside Way - Blakedown,2023-04-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
776894,Brookside Way - Blakedown,2023-04-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
776894,Brookside Way - Blakedown,2023-04-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
776894,Brookside Way - Blakedown,2023-04-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
776894,Brookside Way - Blakedown,2023-04-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-04-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-04-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
776894,Brookside Way - Blakedown,2023-04-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
776894,Brookside Way - Blakedown,2023-04-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
776894,Brookside Way - Blakedown,2023-04-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-04-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-04-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-04-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-04-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
776894,Brookside Way - Blakedown,2023-04-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
776894,Brookside Way - Blakedown,2023-04-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-04-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-04-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.9
776894,Brookside Way - Blakedown,2023-04-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,170.7
776894,Brookside Way - Blakedown,2023-04-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.4
776894,Brookside Way - Blakedown,2023-04-14T07:50:00.000+00:00,transformer,,Temperature,C,11.7
776894,Brookside Way - Blakedown,2023-04-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776894,Brookside Way - Blakedown,2023-04-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
776894,Brookside Way - Blakedown,2023-04-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-04-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
776894,Brookside Way - Blakedown,2023-04-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
776894,Brookside Way - Blakedown,2023-04-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-04-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-04-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-04-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.45
776894,Brookside Way - Blakedown,2023-04-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.57
776894,Brookside Way - Blakedown,2023-04-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.61
776894,Brookside Way - Blakedown,2023-04-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
776894,Brookside Way - Blakedown,2023-04-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
776894,Brookside Way - Blakedown,2023-04-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
776894,Brookside Way - Blakedown,2023-04-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
776894,Brookside Way - Blakedown,2023-04-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-04-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-04-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
776894,Brookside Way - Blakedown,2023-04-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
776894,Brookside Way - Blakedown,2023-04-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
776894,Brookside Way - Blakedown,2023-04-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-04-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-04-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-04-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-04-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-04-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776894,Brookside Way - Blakedown,2023-04-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
776894,Brookside Way - Blakedown,2023-04-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
776894,Brookside Way - Blakedown,2023-04-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-04-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.4
776894,Brookside Way - Blakedown,2023-04-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.2
776894,Brookside Way - Blakedown,2023-04-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.1
776894,Brookside Way - Blakedown,2023-04-14T07:40:00.000+00:00,transformer,,Temperature,C,11.1
776894,Brookside Way - Blakedown,2023-04-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-04-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
776894,Brookside Way - Blakedown,2023-04-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-04-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
776894,Brookside Way - Blakedown,2023-04-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
776894,Brookside Way - Blakedown,2023-04-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-04-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-04-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-04-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.86
776894,Brookside Way - Blakedown,2023-04-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.62
776894,Brookside Way - Blakedown,2023-04-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.88
776894,Brookside Way - Blakedown,2023-04-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
776894,Brookside Way - Blakedown,2023-04-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
776894,Brookside Way - Blakedown,2023-04-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
776894,Brookside Way - Blakedown,2023-04-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
776894,Brookside Way - Blakedown,2023-04-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-04-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-04-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
776894,Brookside Way - Blakedown,2023-04-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
776894,Brookside Way - Blakedown,2023-04-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
776894,Brookside Way - Blakedown,2023-04-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-04-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-04-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-04-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-04-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
776894,Brookside Way - Blakedown,2023-04-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
776894,Brookside Way - Blakedown,2023-04-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
776894,Brookside Way - Blakedown,2023-04-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
776894,Brookside Way - Blakedown,2023-04-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-04-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
776894,Brookside Way - Blakedown,2023-04-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.5
776894,Brookside Way - Blakedown,2023-04-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
776894,Brookside Way - Blakedown,2023-04-14T07:30:00.000+00:00,transformer,,Temperature,C,11.2
776894,Brookside Way - Blakedown,2023-04-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776894,Brookside Way - Blakedown,2023-04-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
776894,Brookside Way - Blakedown,2023-04-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-04-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
776894,Brookside Way - Blakedown,2023-04-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
776894,Brookside Way - Blakedown,2023-04-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-04-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-04-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.22
776894,Brookside Way - Blakedown,2023-04-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.94
776894,Brookside Way - Blakedown,2023-04-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.74
776894,Brookside Way - Blakedown,2023-04-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
776894,Brookside Way - Blakedown,2023-04-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
776894,Brookside Way - Blakedown,2023-04-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
776894,Brookside Way - Blakedown,2023-04-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
776894,Brookside Way - Blakedown,2023-04-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-04-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-04-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
776894,Brookside Way - Blakedown,2023-04-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
776894,Brookside Way - Blakedown,2023-04-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
776894,Brookside Way - Blakedown,2023-04-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-04-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-04-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-04-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-04-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-04-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-04-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-04-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
776894,Brookside Way - Blakedown,2023-04-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
776894,Brookside Way - Blakedown,2023-04-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
776894,Brookside Way - Blakedown,2023-04-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.0
776894,Brookside Way - Blakedown,2023-04-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.6
776894,Brookside Way - Blakedown,2023-04-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.1
776894,Brookside Way - Blakedown,2023-04-14T07:20:00.000+00:00,transformer,,Temperature,C,11.5
776894,Brookside Way - Blakedown,2023-04-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-04-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
776894,Brookside Way - Blakedown,2023-04-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-04-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
776894,Brookside Way - Blakedown,2023-04-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
776894,Brookside Way - Blakedown,2023-04-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-04-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-04-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.53
776894,Brookside Way - Blakedown,2023-04-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.93
776894,Brookside Way - Blakedown,2023-04-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.32
776894,Brookside Way - Blakedown,2023-04-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
776894,Brookside Way - Blakedown,2023-04-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
776894,Brookside Way - Blakedown,2023-04-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
776894,Brookside Way - Blakedown,2023-04-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
776894,Brookside Way - Blakedown,2023-04-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-04-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-04-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
776894,Brookside Way - Blakedown,2023-04-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
776894,Brookside Way - Blakedown,2023-04-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
776894,Brookside Way - Blakedown,2023-04-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-04-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-04-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-04-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-04-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-04-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-04-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
776894,Brookside Way - Blakedown,2023-04-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
776894,Brookside Way - Blakedown,2023-04-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-04-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
776894,Brookside Way - Blakedown,2023-04-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
776894,Brookside Way - Blakedown,2023-04-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
776894,Brookside Way - Blakedown,2023-04-14T07:10:00.000+00:00,transformer,,Temperature,C,11.8
776894,Brookside Way - Blakedown,2023-04-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-04-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
776894,Brookside Way - Blakedown,2023-04-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-04-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.34
776894,Brookside Way - Blakedown,2023-04-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.03
776894,Brookside Way - Blakedown,2023-04-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-04-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-04-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-04-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.25
776894,Brookside Way - Blakedown,2023-04-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.47
776894,Brookside Way - Blakedown,2023-04-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.5
776894,Brookside Way - Blakedown,2023-04-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-04-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
776894,Brookside Way - Blakedown,2023-04-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
776894,Brookside Way - Blakedown,2023-04-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
776894,Brookside Way - Blakedown,2023-04-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-04-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-04-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
776894,Brookside Way - Blakedown,2023-04-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
776894,Brookside Way - Blakedown,2023-04-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
776894,Brookside Way - Blakedown,2023-04-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-04-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-04-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-04-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-04-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-04-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
776894,Brookside Way - Blakedown,2023-04-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
776894,Brookside Way - Blakedown,2023-04-14T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-04-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
776894,Brookside Way - Blakedown,2023-04-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
776894,Brookside Way - Blakedown,2023-04-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
776894,Brookside Way - Blakedown,2023-04-14T07:00:00.000+00:00,transformer,,Temperature,C,11.6
776894,Brookside Way - Blakedown,2023-04-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776894,Brookside Way - Blakedown,2023-04-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
776894,Brookside Way - Blakedown,2023-04-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-04-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
776894,Brookside Way - Blakedown,2023-04-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-04-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
776894,Brookside Way - Blakedown,2023-04-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-04-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-04-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.73
776894,Brookside Way - Blakedown,2023-04-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.41
776894,Brookside Way - Blakedown,2023-04-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.53
776894,Brookside Way - Blakedown,2023-04-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-04-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-04-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
776894,Brookside Way - Blakedown,2023-04-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
776894,Brookside Way - Blakedown,2023-04-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-04-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
