Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-14T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-14T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-14T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-14T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
776894,Brookside Way - Blakedown,2023-04-14T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-04-14T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-04-14T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-04-14T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
776894,Brookside Way - Blakedown,2023-04-14T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
776894,Brookside Way - Blakedown,2023-04-14T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-04-14T02:30:00.000+00:00,transformer,,Temperature,C,10.2
776894,Brookside Way - Blakedown,2023-04-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-04-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
776894,Brookside Way - Blakedown,2023-04-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-04-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
776894,Brookside Way - Blakedown,2023-04-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-04-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
776894,Brookside Way - Blakedown,2023-04-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776894,Brookside Way - Blakedown,2023-04-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-04-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.18
776894,Brookside Way - Blakedown,2023-04-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.4
776894,Brookside Way - Blakedown,2023-04-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.45
776894,Brookside Way - Blakedown,2023-04-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-04-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-04-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
776894,Brookside Way - Blakedown,2023-04-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-04-14T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-14T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-04-14T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-14T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
776894,Brookside Way - Blakedown,2023-04-14T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
776894,Brookside Way - Blakedown,2023-04-14T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
776894,Brookside Way - Blakedown,2023-04-14T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776894,Brookside Way - Blakedown,2023-04-14T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
776894,Brookside Way - Blakedown,2023-04-14T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-04-14T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-04-14T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-14T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-14T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-14T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-04-14T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
776894,Brookside Way - Blakedown,2023-04-14T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
776894,Brookside Way - Blakedown,2023-04-14T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-04-14T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-04-14T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
776894,Brookside Way - Blakedown,2023-04-14T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-04-14T02:20:00.000+00:00,transformer,,Temperature,C,10.4
776894,Brookside Way - Blakedown,2023-04-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-04-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
776894,Brookside Way - Blakedown,2023-04-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-04-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776894,Brookside Way - Blakedown,2023-04-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-04-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
776894,Brookside Way - Blakedown,2023-04-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776894,Brookside Way - Blakedown,2023-04-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-04-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.11
776894,Brookside Way - Blakedown,2023-04-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.42
776894,Brookside Way - Blakedown,2023-04-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.67
776894,Brookside Way - Blakedown,2023-04-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-04-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-04-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
776894,Brookside Way - Blakedown,2023-04-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-04-14T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-04-14T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-04-14T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-04-14T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
776894,Brookside Way - Blakedown,2023-04-14T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
776894,Brookside Way - Blakedown,2023-04-14T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
776894,Brookside Way - Blakedown,2023-04-14T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776894,Brookside Way - Blakedown,2023-04-14T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776894,Brookside Way - Blakedown,2023-04-14T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-04-14T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-04-14T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-14T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-14T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-14T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-04-14T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-04-14T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-04-14T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-04-14T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-04-14T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-04-14T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-04-14T02:10:00.000+00:00,transformer,,Temperature,C,10.5
776894,Brookside Way - Blakedown,2023-04-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-04-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
776894,Brookside Way - Blakedown,2023-04-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-04-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776894,Brookside Way - Blakedown,2023-04-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-04-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
776894,Brookside Way - Blakedown,2023-04-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-04-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776894,Brookside Way - Blakedown,2023-04-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-04-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.92
776894,Brookside Way - Blakedown,2023-04-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.53
776894,Brookside Way - Blakedown,2023-04-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.98
776894,Brookside Way - Blakedown,2023-04-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-04-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-04-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-04-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
776894,Brookside Way - Blakedown,2023-04-14T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-04-14T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-04-14T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-04-14T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
776894,Brookside Way - Blakedown,2023-04-14T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
776894,Brookside Way - Blakedown,2023-04-14T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
776894,Brookside Way - Blakedown,2023-04-14T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776894,Brookside Way - Blakedown,2023-04-14T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776894,Brookside Way - Blakedown,2023-04-14T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-04-14T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-04-14T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-14T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-14T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-14T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-04-14T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
776894,Brookside Way - Blakedown,2023-04-14T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
776894,Brookside Way - Blakedown,2023-04-14T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-04-14T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.4
776894,Brookside Way - Blakedown,2023-04-14T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.6
776894,Brookside Way - Blakedown,2023-04-14T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.9
776894,Brookside Way - Blakedown,2023-04-14T02:00:00.000+00:00,transformer,,Temperature,C,10.6
776894,Brookside Way - Blakedown,2023-04-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-04-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
776894,Brookside Way - Blakedown,2023-04-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776894,Brookside Way - Blakedown,2023-04-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
776894,Brookside Way - Blakedown,2023-04-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-04-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
776894,Brookside Way - Blakedown,2023-04-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-04-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776894,Brookside Way - Blakedown,2023-04-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-04-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.88
776894,Brookside Way - Blakedown,2023-04-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.11
776894,Brookside Way - Blakedown,2023-04-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.42
776894,Brookside Way - Blakedown,2023-04-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
776894,Brookside Way - Blakedown,2023-04-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
776894,Brookside Way - Blakedown,2023-04-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
776894,Brookside Way - Blakedown,2023-04-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
776894,Brookside Way - Blakedown,2023-04-14T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-14T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-04-14T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-04-14T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
776894,Brookside Way - Blakedown,2023-04-14T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
776894,Brookside Way - Blakedown,2023-04-14T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
776894,Brookside Way - Blakedown,2023-04-14T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776894,Brookside Way - Blakedown,2023-04-14T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776894,Brookside Way - Blakedown,2023-04-14T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-04-14T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-04-14T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-14T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-14T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-14T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
776894,Brookside Way - Blakedown,2023-04-14T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-04-14T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-04-14T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-04-14T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
776894,Brookside Way - Blakedown,2023-04-14T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-04-14T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-04-14T01:50:00.000+00:00,transformer,,Temperature,C,10.5
776894,Brookside Way - Blakedown,2023-04-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-04-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776894,Brookside Way - Blakedown,2023-04-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-04-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776894,Brookside Way - Blakedown,2023-04-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-04-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
776894,Brookside Way - Blakedown,2023-04-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-04-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776894,Brookside Way - Blakedown,2023-04-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-04-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-04-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.86
776894,Brookside Way - Blakedown,2023-04-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.2
776894,Brookside Way - Blakedown,2023-04-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-04-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
776894,Brookside Way - Blakedown,2023-04-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
776894,Brookside Way - Blakedown,2023-04-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
776894,Brookside Way - Blakedown,2023-04-14T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-14T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-04-14T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-04-14T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
776894,Brookside Way - Blakedown,2023-04-14T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
776894,Brookside Way - Blakedown,2023-04-14T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
776894,Brookside Way - Blakedown,2023-04-14T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776894,Brookside Way - Blakedown,2023-04-14T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776894,Brookside Way - Blakedown,2023-04-14T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-04-14T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-04-14T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-14T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-14T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-14T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
776894,Brookside Way - Blakedown,2023-04-14T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-04-14T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-04-14T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-04-14T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-04-14T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
776894,Brookside Way - Blakedown,2023-04-14T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
776894,Brookside Way - Blakedown,2023-04-14T01:40:00.000+00:00,transformer,,Temperature,C,10.4
776894,Brookside Way - Blakedown,2023-04-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-04-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
776894,Brookside Way - Blakedown,2023-04-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776894,Brookside Way - Blakedown,2023-04-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776894,Brookside Way - Blakedown,2023-04-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-04-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
776894,Brookside Way - Blakedown,2023-04-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-04-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776894,Brookside Way - Blakedown,2023-04-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-04-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.51
776894,Brookside Way - Blakedown,2023-04-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.78
776894,Brookside Way - Blakedown,2023-04-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.39
776894,Brookside Way - Blakedown,2023-04-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-04-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-04-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
776894,Brookside Way - Blakedown,2023-04-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
776894,Brookside Way - Blakedown,2023-04-14T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-14T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-04-14T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-04-14T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
776894,Brookside Way - Blakedown,2023-04-14T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-04-14T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
776894,Brookside Way - Blakedown,2023-04-14T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776894,Brookside Way - Blakedown,2023-04-14T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776894,Brookside Way - Blakedown,2023-04-14T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-04-14T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-04-14T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-14T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-14T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-14T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
776894,Brookside Way - Blakedown,2023-04-14T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-04-14T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-04-14T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-04-14T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-04-14T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.9
776894,Brookside Way - Blakedown,2023-04-14T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.5
776894,Brookside Way - Blakedown,2023-04-14T01:30:00.000+00:00,transformer,,Temperature,C,10.5
776894,Brookside Way - Blakedown,2023-04-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-04-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
776894,Brookside Way - Blakedown,2023-04-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776894,Brookside Way - Blakedown,2023-04-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
776894,Brookside Way - Blakedown,2023-04-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-04-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
776894,Brookside Way - Blakedown,2023-04-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-04-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776894,Brookside Way - Blakedown,2023-04-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-04-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.35
776894,Brookside Way - Blakedown,2023-04-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.64
776894,Brookside Way - Blakedown,2023-04-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.59
776894,Brookside Way - Blakedown,2023-04-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-04-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-04-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
776894,Brookside Way - Blakedown,2023-04-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
776894,Brookside Way - Blakedown,2023-04-14T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-04-14T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-04-14T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-04-14T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
776894,Brookside Way - Blakedown,2023-04-14T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
776894,Brookside Way - Blakedown,2023-04-14T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
776894,Brookside Way - Blakedown,2023-04-14T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776894,Brookside Way - Blakedown,2023-04-14T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776894,Brookside Way - Blakedown,2023-04-14T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-04-14T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-04-14T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-14T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-14T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-14T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
776894,Brookside Way - Blakedown,2023-04-14T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-04-14T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-04-14T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-04-14T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-04-14T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-04-14T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-04-14T01:20:00.000+00:00,transformer,,Temperature,C,10.6
776894,Brookside Way - Blakedown,2023-04-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
776894,Brookside Way - Blakedown,2023-04-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-04-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
776894,Brookside Way - Blakedown,2023-04-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776894,Brookside Way - Blakedown,2023-04-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
776894,Brookside Way - Blakedown,2023-04-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-04-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776894,Brookside Way - Blakedown,2023-04-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-04-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-04-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.5
776894,Brookside Way - Blakedown,2023-04-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.12
776894,Brookside Way - Blakedown,2023-04-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-04-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-04-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-04-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-04-14T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-14T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-04-14T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-04-14T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
776894,Brookside Way - Blakedown,2023-04-14T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
776894,Brookside Way - Blakedown,2023-04-14T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
776894,Brookside Way - Blakedown,2023-04-14T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776894,Brookside Way - Blakedown,2023-04-14T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776894,Brookside Way - Blakedown,2023-04-14T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-04-14T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-04-14T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-14T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-14T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-14T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
776894,Brookside Way - Blakedown,2023-04-14T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
776894,Brookside Way - Blakedown,2023-04-14T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-04-14T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-04-14T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-04-14T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
776894,Brookside Way - Blakedown,2023-04-14T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
776894,Brookside Way - Blakedown,2023-04-14T01:10:00.000+00:00,transformer,,Temperature,C,10.7
776894,Brookside Way - Blakedown,2023-04-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
776894,Brookside Way - Blakedown,2023-04-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-04-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
776894,Brookside Way - Blakedown,2023-04-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776894,Brookside Way - Blakedown,2023-04-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
776894,Brookside Way - Blakedown,2023-04-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776894,Brookside Way - Blakedown,2023-04-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-04-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-04-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.61
776894,Brookside Way - Blakedown,2023-04-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.71
776894,Brookside Way - Blakedown,2023-04-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
776894,Brookside Way - Blakedown,2023-04-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
776894,Brookside Way - Blakedown,2023-04-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-04-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
776894,Brookside Way - Blakedown,2023-04-14T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-04-14T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-04-14T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-04-14T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
776894,Brookside Way - Blakedown,2023-04-14T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
776894,Brookside Way - Blakedown,2023-04-14T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
776894,Brookside Way - Blakedown,2023-04-14T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776894,Brookside Way - Blakedown,2023-04-14T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776894,Brookside Way - Blakedown,2023-04-14T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-04-14T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-04-14T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-14T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-14T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-14T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-04-14T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
776894,Brookside Way - Blakedown,2023-04-14T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
776894,Brookside Way - Blakedown,2023-04-14T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-04-14T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
776894,Brookside Way - Blakedown,2023-04-14T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
776894,Brookside Way - Blakedown,2023-04-14T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
776894,Brookside Way - Blakedown,2023-04-14T01:00:00.000+00:00,transformer,,Temperature,C,10.8
776894,Brookside Way - Blakedown,2023-04-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
776894,Brookside Way - Blakedown,2023-04-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776894,Brookside Way - Blakedown,2023-04-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
776894,Brookside Way - Blakedown,2023-04-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776894,Brookside Way - Blakedown,2023-04-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
776894,Brookside Way - Blakedown,2023-04-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-04-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776894,Brookside Way - Blakedown,2023-04-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-04-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.36
776894,Brookside Way - Blakedown,2023-04-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.04
776894,Brookside Way - Blakedown,2023-04-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.36
776894,Brookside Way - Blakedown,2023-04-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-04-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
776894,Brookside Way - Blakedown,2023-04-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
776894,Brookside Way - Blakedown,2023-04-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
776894,Brookside Way - Blakedown,2023-04-14T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-14T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-04-14T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-04-14T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
776894,Brookside Way - Blakedown,2023-04-14T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
776894,Brookside Way - Blakedown,2023-04-14T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
776894,Brookside Way - Blakedown,2023-04-14T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776894,Brookside Way - Blakedown,2023-04-14T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776894,Brookside Way - Blakedown,2023-04-14T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-04-14T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-04-14T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-14T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-14T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-14T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-04-14T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-04-14T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
776894,Brookside Way - Blakedown,2023-04-14T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-04-14T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-04-14T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-04-14T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-04-14T00:50:00.000+00:00,transformer,,Temperature,C,11.0
776894,Brookside Way - Blakedown,2023-04-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
776894,Brookside Way - Blakedown,2023-04-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776894,Brookside Way - Blakedown,2023-04-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
776894,Brookside Way - Blakedown,2023-04-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776894,Brookside Way - Blakedown,2023-04-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776894,Brookside Way - Blakedown,2023-04-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-04-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-04-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-04-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.26
776894,Brookside Way - Blakedown,2023-04-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-04-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.18
776894,Brookside Way - Blakedown,2023-04-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-04-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-04-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
776894,Brookside Way - Blakedown,2023-04-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
776894,Brookside Way - Blakedown,2023-04-14T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-04-14T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-04-14T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-04-14T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
776894,Brookside Way - Blakedown,2023-04-14T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
776894,Brookside Way - Blakedown,2023-04-14T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
776894,Brookside Way - Blakedown,2023-04-14T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776894,Brookside Way - Blakedown,2023-04-14T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776894,Brookside Way - Blakedown,2023-04-14T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-04-14T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-04-14T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-14T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-14T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-14T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
776894,Brookside Way - Blakedown,2023-04-14T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-04-14T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
776894,Brookside Way - Blakedown,2023-04-14T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
776894,Brookside Way - Blakedown,2023-04-14T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
776894,Brookside Way - Blakedown,2023-04-14T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.1
776894,Brookside Way - Blakedown,2023-04-14T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.6
776894,Brookside Way - Blakedown,2023-04-14T00:40:00.000+00:00,transformer,,Temperature,C,11.2
776894,Brookside Way - Blakedown,2023-04-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
776894,Brookside Way - Blakedown,2023-04-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776894,Brookside Way - Blakedown,2023-04-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
776894,Brookside Way - Blakedown,2023-04-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776894,Brookside Way - Blakedown,2023-04-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
776894,Brookside Way - Blakedown,2023-04-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-04-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-04-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-04-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.99
776894,Brookside Way - Blakedown,2023-04-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.97
776894,Brookside Way - Blakedown,2023-04-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.23
776894,Brookside Way - Blakedown,2023-04-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-04-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
776894,Brookside Way - Blakedown,2023-04-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
776894,Brookside Way - Blakedown,2023-04-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
776894,Brookside Way - Blakedown,2023-04-14T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-04-14T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-04-14T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-04-14T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
776894,Brookside Way - Blakedown,2023-04-14T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
776894,Brookside Way - Blakedown,2023-04-14T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
776894,Brookside Way - Blakedown,2023-04-14T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776894,Brookside Way - Blakedown,2023-04-14T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776894,Brookside Way - Blakedown,2023-04-14T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-04-14T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-04-14T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-14T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-14T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-14T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-04-14T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
776894,Brookside Way - Blakedown,2023-04-14T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
776894,Brookside Way - Blakedown,2023-04-14T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-04-14T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
776894,Brookside Way - Blakedown,2023-04-14T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
776894,Brookside Way - Blakedown,2023-04-14T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
776894,Brookside Way - Blakedown,2023-04-14T00:30:00.000+00:00,transformer,,Temperature,C,11.3
776894,Brookside Way - Blakedown,2023-04-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
776894,Brookside Way - Blakedown,2023-04-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776894,Brookside Way - Blakedown,2023-04-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
776894,Brookside Way - Blakedown,2023-04-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776894,Brookside Way - Blakedown,2023-04-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
776894,Brookside Way - Blakedown,2023-04-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-04-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-04-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-04-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.45
776894,Brookside Way - Blakedown,2023-04-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.87
776894,Brookside Way - Blakedown,2023-04-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.17
776894,Brookside Way - Blakedown,2023-04-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-04-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
776894,Brookside Way - Blakedown,2023-04-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
776894,Brookside Way - Blakedown,2023-04-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
776894,Brookside Way - Blakedown,2023-04-14T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
776894,Brookside Way - Blakedown,2023-04-14T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-04-14T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-04-14T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
776894,Brookside Way - Blakedown,2023-04-14T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-04-14T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-04-14T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
776894,Brookside Way - Blakedown,2023-04-14T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776894,Brookside Way - Blakedown,2023-04-14T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-04-14T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-04-14T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-14T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-14T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-14T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-04-14T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
