Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-14T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-04-14T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-04-14T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-04-14T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
776894,Brookside Way - Blakedown,2023-04-14T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-04-14T00:20:00.000+00:00,transformer,,Temperature,C,11.4
776894,Brookside Way - Blakedown,2023-04-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
776894,Brookside Way - Blakedown,2023-04-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776894,Brookside Way - Blakedown,2023-04-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
776894,Brookside Way - Blakedown,2023-04-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776894,Brookside Way - Blakedown,2023-04-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
776894,Brookside Way - Blakedown,2023-04-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-04-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776894,Brookside Way - Blakedown,2023-04-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-04-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-04-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.59
776894,Brookside Way - Blakedown,2023-04-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.25
776894,Brookside Way - Blakedown,2023-04-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-04-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
776894,Brookside Way - Blakedown,2023-04-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
776894,Brookside Way - Blakedown,2023-04-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
776894,Brookside Way - Blakedown,2023-04-14T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
776894,Brookside Way - Blakedown,2023-04-14T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-04-14T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-04-14T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.73
776894,Brookside Way - Blakedown,2023-04-14T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
776894,Brookside Way - Blakedown,2023-04-14T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
776894,Brookside Way - Blakedown,2023-04-14T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776894,Brookside Way - Blakedown,2023-04-14T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776894,Brookside Way - Blakedown,2023-04-14T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-04-14T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-04-14T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-14T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-14T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-14T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-04-14T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-04-14T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-04-14T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-04-14T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
776894,Brookside Way - Blakedown,2023-04-14T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
776894,Brookside Way - Blakedown,2023-04-14T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
776894,Brookside Way - Blakedown,2023-04-14T00:10:00.000+00:00,transformer,,Temperature,C,11.5
776894,Brookside Way - Blakedown,2023-04-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
776894,Brookside Way - Blakedown,2023-04-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776894,Brookside Way - Blakedown,2023-04-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776894,Brookside Way - Blakedown,2023-04-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776894,Brookside Way - Blakedown,2023-04-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
776894,Brookside Way - Blakedown,2023-04-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
776894,Brookside Way - Blakedown,2023-04-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-04-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-04-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.95
776894,Brookside Way - Blakedown,2023-04-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.06
776894,Brookside Way - Blakedown,2023-04-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.48
776894,Brookside Way - Blakedown,2023-04-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-04-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
776894,Brookside Way - Blakedown,2023-04-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
776894,Brookside Way - Blakedown,2023-04-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
776894,Brookside Way - Blakedown,2023-04-14T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-04-14T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-04-14T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-04-14T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
776894,Brookside Way - Blakedown,2023-04-14T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
776894,Brookside Way - Blakedown,2023-04-14T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
776894,Brookside Way - Blakedown,2023-04-14T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776894,Brookside Way - Blakedown,2023-04-14T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776894,Brookside Way - Blakedown,2023-04-14T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-04-14T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-04-14T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-14T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-14T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-14T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-04-14T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-04-14T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-04-14T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-04-14T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
776894,Brookside Way - Blakedown,2023-04-14T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
776894,Brookside Way - Blakedown,2023-04-14T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
776894,Brookside Way - Blakedown,2023-04-14T00:00:00.000+00:00,transformer,,Temperature,C,11.6
776894,Brookside Way - Blakedown,2023-04-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
776894,Brookside Way - Blakedown,2023-04-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776894,Brookside Way - Blakedown,2023-04-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
776894,Brookside Way - Blakedown,2023-04-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776894,Brookside Way - Blakedown,2023-04-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
776894,Brookside Way - Blakedown,2023-04-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-04-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-04-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.46
776894,Brookside Way - Blakedown,2023-04-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.3
776894,Brookside Way - Blakedown,2023-04-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.63
776894,Brookside Way - Blakedown,2023-04-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-04-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
776894,Brookside Way - Blakedown,2023-04-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-04-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
776894,Brookside Way - Blakedown,2023-04-15T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-04-15T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-04-15T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-04-15T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
776894,Brookside Way - Blakedown,2023-04-15T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
776894,Brookside Way - Blakedown,2023-04-15T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
776894,Brookside Way - Blakedown,2023-04-15T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776894,Brookside Way - Blakedown,2023-04-15T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-04-15T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-04-15T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-04-15T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-15T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-15T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-15T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-04-15T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-04-15T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-04-15T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-04-15T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-04-15T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-04-15T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
776894,Brookside Way - Blakedown,2023-04-15T23:50:00.000+00:00,transformer,,Temperature,C,15.7
776894,Brookside Way - Blakedown,2023-04-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
776894,Brookside Way - Blakedown,2023-04-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776894,Brookside Way - Blakedown,2023-04-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
776894,Brookside Way - Blakedown,2023-04-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776894,Brookside Way - Blakedown,2023-04-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
776894,Brookside Way - Blakedown,2023-04-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-04-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776894,Brookside Way - Blakedown,2023-04-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-04-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.86
776894,Brookside Way - Blakedown,2023-04-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.48
776894,Brookside Way - Blakedown,2023-04-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.52
776894,Brookside Way - Blakedown,2023-04-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-04-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
776894,Brookside Way - Blakedown,2023-04-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
776894,Brookside Way - Blakedown,2023-04-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
776894,Brookside Way - Blakedown,2023-04-15T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-04-15T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-04-15T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-04-15T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-04-15T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
776894,Brookside Way - Blakedown,2023-04-15T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
776894,Brookside Way - Blakedown,2023-04-15T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
776894,Brookside Way - Blakedown,2023-04-15T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-04-15T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-04-15T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-04-15T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-15T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-15T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-15T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-04-15T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-04-15T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
776894,Brookside Way - Blakedown,2023-04-15T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-04-15T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-04-15T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
776894,Brookside Way - Blakedown,2023-04-15T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
776894,Brookside Way - Blakedown,2023-04-15T23:40:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-04-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
776894,Brookside Way - Blakedown,2023-04-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776894,Brookside Way - Blakedown,2023-04-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
776894,Brookside Way - Blakedown,2023-04-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776894,Brookside Way - Blakedown,2023-04-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
776894,Brookside Way - Blakedown,2023-04-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-04-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-04-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-04-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-04-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.3
776894,Brookside Way - Blakedown,2023-04-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.43
776894,Brookside Way - Blakedown,2023-04-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-04-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-04-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
776894,Brookside Way - Blakedown,2023-04-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-04-15T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-15T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-04-15T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-04-15T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
776894,Brookside Way - Blakedown,2023-04-15T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
776894,Brookside Way - Blakedown,2023-04-15T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
776894,Brookside Way - Blakedown,2023-04-15T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776894,Brookside Way - Blakedown,2023-04-15T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-04-15T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-04-15T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-04-15T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-15T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-15T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-15T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
776894,Brookside Way - Blakedown,2023-04-15T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
776894,Brookside Way - Blakedown,2023-04-15T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
776894,Brookside Way - Blakedown,2023-04-15T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-04-15T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
776894,Brookside Way - Blakedown,2023-04-15T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.5
776894,Brookside Way - Blakedown,2023-04-15T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-04-15T23:30:00.000+00:00,transformer,,Temperature,C,15.9
776894,Brookside Way - Blakedown,2023-04-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
776894,Brookside Way - Blakedown,2023-04-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776894,Brookside Way - Blakedown,2023-04-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776894,Brookside Way - Blakedown,2023-04-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776894,Brookside Way - Blakedown,2023-04-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
776894,Brookside Way - Blakedown,2023-04-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-04-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-04-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-04-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.2
776894,Brookside Way - Blakedown,2023-04-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.28
776894,Brookside Way - Blakedown,2023-04-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.37
776894,Brookside Way - Blakedown,2023-04-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-04-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
776894,Brookside Way - Blakedown,2023-04-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
776894,Brookside Way - Blakedown,2023-04-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
776894,Brookside Way - Blakedown,2023-04-15T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-04-15T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-04-15T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-04-15T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
776894,Brookside Way - Blakedown,2023-04-15T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
776894,Brookside Way - Blakedown,2023-04-15T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
776894,Brookside Way - Blakedown,2023-04-15T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-04-15T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-04-15T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-04-15T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-04-15T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-15T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-15T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-15T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
776894,Brookside Way - Blakedown,2023-04-15T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
776894,Brookside Way - Blakedown,2023-04-15T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-04-15T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-04-15T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
776894,Brookside Way - Blakedown,2023-04-15T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
776894,Brookside Way - Blakedown,2023-04-15T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-04-15T23:20:00.000+00:00,transformer,,Temperature,C,15.9
776894,Brookside Way - Blakedown,2023-04-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
776894,Brookside Way - Blakedown,2023-04-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776894,Brookside Way - Blakedown,2023-04-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
776894,Brookside Way - Blakedown,2023-04-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776894,Brookside Way - Blakedown,2023-04-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
776894,Brookside Way - Blakedown,2023-04-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-04-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776894,Brookside Way - Blakedown,2023-04-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-04-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.84
776894,Brookside Way - Blakedown,2023-04-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.68
776894,Brookside Way - Blakedown,2023-04-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.61
776894,Brookside Way - Blakedown,2023-04-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-04-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
776894,Brookside Way - Blakedown,2023-04-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
776894,Brookside Way - Blakedown,2023-04-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
776894,Brookside Way - Blakedown,2023-04-15T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-04-15T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-04-15T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-04-15T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
776894,Brookside Way - Blakedown,2023-04-15T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
776894,Brookside Way - Blakedown,2023-04-15T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-04-15T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776894,Brookside Way - Blakedown,2023-04-15T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-04-15T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-04-15T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776894,Brookside Way - Blakedown,2023-04-15T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-15T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-15T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-04-15T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
776894,Brookside Way - Blakedown,2023-04-15T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
776894,Brookside Way - Blakedown,2023-04-15T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
776894,Brookside Way - Blakedown,2023-04-15T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-04-15T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
776894,Brookside Way - Blakedown,2023-04-15T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
776894,Brookside Way - Blakedown,2023-04-15T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.5
776894,Brookside Way - Blakedown,2023-04-15T23:10:00.000+00:00,transformer,,Temperature,C,15.9
776894,Brookside Way - Blakedown,2023-04-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
776894,Brookside Way - Blakedown,2023-04-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776894,Brookside Way - Blakedown,2023-04-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776894,Brookside Way - Blakedown,2023-04-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776894,Brookside Way - Blakedown,2023-04-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
776894,Brookside Way - Blakedown,2023-04-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-04-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776894,Brookside Way - Blakedown,2023-04-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-04-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.49
776894,Brookside Way - Blakedown,2023-04-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.06
776894,Brookside Way - Blakedown,2023-04-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.88
776894,Brookside Way - Blakedown,2023-04-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-04-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-04-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
776894,Brookside Way - Blakedown,2023-04-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
776894,Brookside Way - Blakedown,2023-04-15T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-04-15T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-04-15T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-04-15T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
776894,Brookside Way - Blakedown,2023-04-15T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
776894,Brookside Way - Blakedown,2023-04-15T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
776894,Brookside Way - Blakedown,2023-04-15T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776894,Brookside Way - Blakedown,2023-04-15T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-04-15T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-04-15T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776894,Brookside Way - Blakedown,2023-04-15T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-15T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-15T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-15T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
776894,Brookside Way - Blakedown,2023-04-15T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
776894,Brookside Way - Blakedown,2023-04-15T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
776894,Brookside Way - Blakedown,2023-04-15T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-04-15T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
776894,Brookside Way - Blakedown,2023-04-15T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.3
776894,Brookside Way - Blakedown,2023-04-15T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.4
776894,Brookside Way - Blakedown,2023-04-15T23:00:00.000+00:00,transformer,,Temperature,C,15.9
776894,Brookside Way - Blakedown,2023-04-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
776894,Brookside Way - Blakedown,2023-04-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776894,Brookside Way - Blakedown,2023-04-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
776894,Brookside Way - Blakedown,2023-04-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776894,Brookside Way - Blakedown,2023-04-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
776894,Brookside Way - Blakedown,2023-04-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-04-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776894,Brookside Way - Blakedown,2023-04-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-04-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.86
776894,Brookside Way - Blakedown,2023-04-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.64
776894,Brookside Way - Blakedown,2023-04-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.75
776894,Brookside Way - Blakedown,2023-04-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-04-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
776894,Brookside Way - Blakedown,2023-04-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
776894,Brookside Way - Blakedown,2023-04-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
776894,Brookside Way - Blakedown,2023-04-15T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-04-15T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-04-15T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-04-15T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
776894,Brookside Way - Blakedown,2023-04-15T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
776894,Brookside Way - Blakedown,2023-04-15T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-04-15T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776894,Brookside Way - Blakedown,2023-04-15T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-04-15T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776894,Brookside Way - Blakedown,2023-04-15T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-04-15T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-15T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-15T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-15T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
776894,Brookside Way - Blakedown,2023-04-15T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
776894,Brookside Way - Blakedown,2023-04-15T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-04-15T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-04-15T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
776894,Brookside Way - Blakedown,2023-04-15T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-04-15T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
776894,Brookside Way - Blakedown,2023-04-15T22:50:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-04-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
776894,Brookside Way - Blakedown,2023-04-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776894,Brookside Way - Blakedown,2023-04-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
776894,Brookside Way - Blakedown,2023-04-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776894,Brookside Way - Blakedown,2023-04-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
776894,Brookside Way - Blakedown,2023-04-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-04-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776894,Brookside Way - Blakedown,2023-04-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-04-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.9
776894,Brookside Way - Blakedown,2023-04-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.47
776894,Brookside Way - Blakedown,2023-04-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.49
776894,Brookside Way - Blakedown,2023-04-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-04-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
776894,Brookside Way - Blakedown,2023-04-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-04-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
776894,Brookside Way - Blakedown,2023-04-15T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-04-15T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-04-15T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-04-15T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
776894,Brookside Way - Blakedown,2023-04-15T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
776894,Brookside Way - Blakedown,2023-04-15T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
776894,Brookside Way - Blakedown,2023-04-15T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776894,Brookside Way - Blakedown,2023-04-15T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-04-15T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
776894,Brookside Way - Blakedown,2023-04-15T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-04-15T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-15T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-15T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-15T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
776894,Brookside Way - Blakedown,2023-04-15T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
776894,Brookside Way - Blakedown,2023-04-15T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
776894,Brookside Way - Blakedown,2023-04-15T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-04-15T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
776894,Brookside Way - Blakedown,2023-04-15T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
776894,Brookside Way - Blakedown,2023-04-15T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
776894,Brookside Way - Blakedown,2023-04-15T22:40:00.000+00:00,transformer,,Temperature,C,16.2
776894,Brookside Way - Blakedown,2023-04-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
776894,Brookside Way - Blakedown,2023-04-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-04-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
776894,Brookside Way - Blakedown,2023-04-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776894,Brookside Way - Blakedown,2023-04-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
776894,Brookside Way - Blakedown,2023-04-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-04-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776894,Brookside Way - Blakedown,2023-04-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-04-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.26
776894,Brookside Way - Blakedown,2023-04-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.26
776894,Brookside Way - Blakedown,2023-04-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.17
776894,Brookside Way - Blakedown,2023-04-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-04-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-04-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
776894,Brookside Way - Blakedown,2023-04-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
776894,Brookside Way - Blakedown,2023-04-15T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-04-15T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-04-15T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-04-15T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
776894,Brookside Way - Blakedown,2023-04-15T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
776894,Brookside Way - Blakedown,2023-04-15T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-04-15T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-04-15T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-04-15T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-04-15T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-04-15T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-15T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-15T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-15T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
776894,Brookside Way - Blakedown,2023-04-15T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
776894,Brookside Way - Blakedown,2023-04-15T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
776894,Brookside Way - Blakedown,2023-04-15T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-04-15T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-04-15T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
776894,Brookside Way - Blakedown,2023-04-15T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-04-15T22:30:00.000+00:00,transformer,,Temperature,C,16.3
776894,Brookside Way - Blakedown,2023-04-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
776894,Brookside Way - Blakedown,2023-04-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-04-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
776894,Brookside Way - Blakedown,2023-04-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776894,Brookside Way - Blakedown,2023-04-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
776894,Brookside Way - Blakedown,2023-04-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-04-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776894,Brookside Way - Blakedown,2023-04-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-04-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.71
776894,Brookside Way - Blakedown,2023-04-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.18
776894,Brookside Way - Blakedown,2023-04-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.22
776894,Brookside Way - Blakedown,2023-04-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-04-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
776894,Brookside Way - Blakedown,2023-04-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
776894,Brookside Way - Blakedown,2023-04-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
776894,Brookside Way - Blakedown,2023-04-15T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-04-15T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-04-15T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-04-15T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
776894,Brookside Way - Blakedown,2023-04-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
776894,Brookside Way - Blakedown,2023-04-15T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
776894,Brookside Way - Blakedown,2023-04-15T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-04-15T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-04-15T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-04-15T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-04-15T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-15T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-15T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-15T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-04-15T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
776894,Brookside Way - Blakedown,2023-04-15T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
776894,Brookside Way - Blakedown,2023-04-15T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-04-15T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-04-15T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
776894,Brookside Way - Blakedown,2023-04-15T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
776894,Brookside Way - Blakedown,2023-04-15T22:20:00.000+00:00,transformer,,Temperature,C,16.5
776894,Brookside Way - Blakedown,2023-04-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
776894,Brookside Way - Blakedown,2023-04-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-04-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
776894,Brookside Way - Blakedown,2023-04-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-04-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
776894,Brookside Way - Blakedown,2023-04-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-04-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776894,Brookside Way - Blakedown,2023-04-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-04-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.68
776894,Brookside Way - Blakedown,2023-04-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.95
776894,Brookside Way - Blakedown,2023-04-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.89
776894,Brookside Way - Blakedown,2023-04-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-04-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-04-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
776894,Brookside Way - Blakedown,2023-04-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
776894,Brookside Way - Blakedown,2023-04-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-04-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-04-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-04-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
776894,Brookside Way - Blakedown,2023-04-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
776894,Brookside Way - Blakedown,2023-04-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
776894,Brookside Way - Blakedown,2023-04-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-04-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-04-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-04-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-04-15T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-15T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-15T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-04-15T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-04-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
776894,Brookside Way - Blakedown,2023-04-15T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-04-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
776894,Brookside Way - Blakedown,2023-04-15T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
776894,Brookside Way - Blakedown,2023-04-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
