Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.74
776894,Brookside Way - Blakedown,2023-04-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-04-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
776894,Brookside Way - Blakedown,2023-04-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
776894,Brookside Way - Blakedown,2023-04-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
776894,Brookside Way - Blakedown,2023-04-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-04-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-04-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-04-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
776894,Brookside Way - Blakedown,2023-04-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
776894,Brookside Way - Blakedown,2023-04-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
776894,Brookside Way - Blakedown,2023-04-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-04-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-04-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-04-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-04-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
776894,Brookside Way - Blakedown,2023-04-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-04-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.55
776894,Brookside Way - Blakedown,2023-04-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-04-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
776894,Brookside Way - Blakedown,2023-04-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
776894,Brookside Way - Blakedown,2023-04-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
776894,Brookside Way - Blakedown,2023-04-15T15:30:00.000+00:00,transformer,,Temperature,C,23.3
776894,Brookside Way - Blakedown,2023-04-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-04-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
776894,Brookside Way - Blakedown,2023-04-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776894,Brookside Way - Blakedown,2023-04-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-04-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
776894,Brookside Way - Blakedown,2023-04-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-04-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-04-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.82
776894,Brookside Way - Blakedown,2023-04-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.11
776894,Brookside Way - Blakedown,2023-04-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.98
776894,Brookside Way - Blakedown,2023-04-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-04-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-04-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
776894,Brookside Way - Blakedown,2023-04-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
776894,Brookside Way - Blakedown,2023-04-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-04-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-04-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-04-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
776894,Brookside Way - Blakedown,2023-04-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
776894,Brookside Way - Blakedown,2023-04-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
776894,Brookside Way - Blakedown,2023-04-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-04-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-04-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-04-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-04-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
776894,Brookside Way - Blakedown,2023-04-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
776894,Brookside Way - Blakedown,2023-04-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.47
776894,Brookside Way - Blakedown,2023-04-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-04-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
776894,Brookside Way - Blakedown,2023-04-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-04-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
776894,Brookside Way - Blakedown,2023-04-15T15:20:00.000+00:00,transformer,,Temperature,C,23.3
776894,Brookside Way - Blakedown,2023-04-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-04-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
776894,Brookside Way - Blakedown,2023-04-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
776894,Brookside Way - Blakedown,2023-04-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-04-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
776894,Brookside Way - Blakedown,2023-04-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-04-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-04-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.69
776894,Brookside Way - Blakedown,2023-04-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.56
776894,Brookside Way - Blakedown,2023-04-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-04-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-04-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
776894,Brookside Way - Blakedown,2023-04-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
776894,Brookside Way - Blakedown,2023-04-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-04-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-04-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-04-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-04-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
776894,Brookside Way - Blakedown,2023-04-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
776894,Brookside Way - Blakedown,2023-04-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
776894,Brookside Way - Blakedown,2023-04-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-04-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-04-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-04-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-04-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
776894,Brookside Way - Blakedown,2023-04-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
776894,Brookside Way - Blakedown,2023-04-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
776894,Brookside Way - Blakedown,2023-04-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-04-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
776894,Brookside Way - Blakedown,2023-04-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-04-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
776894,Brookside Way - Blakedown,2023-04-15T15:10:00.000+00:00,transformer,,Temperature,C,24.0
776894,Brookside Way - Blakedown,2023-04-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-04-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
776894,Brookside Way - Blakedown,2023-04-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776894,Brookside Way - Blakedown,2023-04-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-04-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
776894,Brookside Way - Blakedown,2023-04-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-04-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-04-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.81
776894,Brookside Way - Blakedown,2023-04-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.8
776894,Brookside Way - Blakedown,2023-04-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.47
776894,Brookside Way - Blakedown,2023-04-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-04-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
776894,Brookside Way - Blakedown,2023-04-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
776894,Brookside Way - Blakedown,2023-04-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
776894,Brookside Way - Blakedown,2023-04-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-04-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-04-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
776894,Brookside Way - Blakedown,2023-04-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
776894,Brookside Way - Blakedown,2023-04-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
776894,Brookside Way - Blakedown,2023-04-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-04-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-04-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-04-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-04-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776894,Brookside Way - Blakedown,2023-04-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
776894,Brookside Way - Blakedown,2023-04-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
776894,Brookside Way - Blakedown,2023-04-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-04-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-04-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
776894,Brookside Way - Blakedown,2023-04-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
776894,Brookside Way - Blakedown,2023-04-15T15:00:00.000+00:00,transformer,,Temperature,C,23.8
776894,Brookside Way - Blakedown,2023-04-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
776894,Brookside Way - Blakedown,2023-04-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-04-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
776894,Brookside Way - Blakedown,2023-04-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-04-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
776894,Brookside Way - Blakedown,2023-04-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-04-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-04-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.01
776894,Brookside Way - Blakedown,2023-04-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.34
776894,Brookside Way - Blakedown,2023-04-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.47
776894,Brookside Way - Blakedown,2023-04-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-04-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
776894,Brookside Way - Blakedown,2023-04-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-04-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-04-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-04-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-04-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
776894,Brookside Way - Blakedown,2023-04-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
776894,Brookside Way - Blakedown,2023-04-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
776894,Brookside Way - Blakedown,2023-04-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-04-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776894,Brookside Way - Blakedown,2023-04-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-04-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-04-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
776894,Brookside Way - Blakedown,2023-04-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
776894,Brookside Way - Blakedown,2023-04-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.58
776894,Brookside Way - Blakedown,2023-04-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-04-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-04-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
776894,Brookside Way - Blakedown,2023-04-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
776894,Brookside Way - Blakedown,2023-04-15T14:50:00.000+00:00,transformer,,Temperature,C,23.5
776894,Brookside Way - Blakedown,2023-04-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-04-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
776894,Brookside Way - Blakedown,2023-04-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-04-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
776894,Brookside Way - Blakedown,2023-04-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-04-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776894,Brookside Way - Blakedown,2023-04-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-04-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-04-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.9
776894,Brookside Way - Blakedown,2023-04-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.32
776894,Brookside Way - Blakedown,2023-04-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.05
776894,Brookside Way - Blakedown,2023-04-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-04-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-04-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
776894,Brookside Way - Blakedown,2023-04-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
776894,Brookside Way - Blakedown,2023-04-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-04-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
776894,Brookside Way - Blakedown,2023-04-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
776894,Brookside Way - Blakedown,2023-04-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
776894,Brookside Way - Blakedown,2023-04-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-04-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-04-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-04-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-04-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-04-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
776894,Brookside Way - Blakedown,2023-04-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
776894,Brookside Way - Blakedown,2023-04-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-04-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-04-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
776894,Brookside Way - Blakedown,2023-04-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-04-15T14:40:00.000+00:00,transformer,,Temperature,C,22.5
776894,Brookside Way - Blakedown,2023-04-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-04-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
776894,Brookside Way - Blakedown,2023-04-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
776894,Brookside Way - Blakedown,2023-04-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-04-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
776894,Brookside Way - Blakedown,2023-04-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-04-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-04-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.07
776894,Brookside Way - Blakedown,2023-04-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.87
776894,Brookside Way - Blakedown,2023-04-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.93
776894,Brookside Way - Blakedown,2023-04-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-04-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
776894,Brookside Way - Blakedown,2023-04-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
776894,Brookside Way - Blakedown,2023-04-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
776894,Brookside Way - Blakedown,2023-04-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-04-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
776894,Brookside Way - Blakedown,2023-04-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
776894,Brookside Way - Blakedown,2023-04-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
776894,Brookside Way - Blakedown,2023-04-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-04-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-04-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-04-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-04-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-04-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
776894,Brookside Way - Blakedown,2023-04-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-04-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.25
776894,Brookside Way - Blakedown,2023-04-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-04-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-04-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
776894,Brookside Way - Blakedown,2023-04-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
776894,Brookside Way - Blakedown,2023-04-15T14:30:00.000+00:00,transformer,,Temperature,C,21.6
776894,Brookside Way - Blakedown,2023-04-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
776894,Brookside Way - Blakedown,2023-04-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
776894,Brookside Way - Blakedown,2023-04-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-04-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
776894,Brookside Way - Blakedown,2023-04-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776894,Brookside Way - Blakedown,2023-04-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-04-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.97
776894,Brookside Way - Blakedown,2023-04-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.06
776894,Brookside Way - Blakedown,2023-04-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.72
776894,Brookside Way - Blakedown,2023-04-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-04-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
776894,Brookside Way - Blakedown,2023-04-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
776894,Brookside Way - Blakedown,2023-04-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
776894,Brookside Way - Blakedown,2023-04-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-04-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-04-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
776894,Brookside Way - Blakedown,2023-04-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
776894,Brookside Way - Blakedown,2023-04-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
776894,Brookside Way - Blakedown,2023-04-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-04-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-04-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
776894,Brookside Way - Blakedown,2023-04-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-04-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-04-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
776894,Brookside Way - Blakedown,2023-04-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
776894,Brookside Way - Blakedown,2023-04-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-04-15T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-04-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-04-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
776894,Brookside Way - Blakedown,2023-04-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
776894,Brookside Way - Blakedown,2023-04-15T14:20:00.000+00:00,transformer,,Temperature,C,21.1
776894,Brookside Way - Blakedown,2023-04-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
776894,Brookside Way - Blakedown,2023-04-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-04-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
776894,Brookside Way - Blakedown,2023-04-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-04-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776894,Brookside Way - Blakedown,2023-04-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-04-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.36
776894,Brookside Way - Blakedown,2023-04-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.59
776894,Brookside Way - Blakedown,2023-04-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.73
776894,Brookside Way - Blakedown,2023-04-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-04-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-04-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
776894,Brookside Way - Blakedown,2023-04-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
776894,Brookside Way - Blakedown,2023-04-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
776894,Brookside Way - Blakedown,2023-04-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-04-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
776894,Brookside Way - Blakedown,2023-04-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
776894,Brookside Way - Blakedown,2023-04-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
776894,Brookside Way - Blakedown,2023-04-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-04-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-04-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
776894,Brookside Way - Blakedown,2023-04-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-04-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-04-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-04-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-04-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
776894,Brookside Way - Blakedown,2023-04-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
776894,Brookside Way - Blakedown,2023-04-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-04-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
776894,Brookside Way - Blakedown,2023-04-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
776894,Brookside Way - Blakedown,2023-04-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-04-15T14:10:00.000+00:00,transformer,,Temperature,C,20.7
776894,Brookside Way - Blakedown,2023-04-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-04-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
776894,Brookside Way - Blakedown,2023-04-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
776894,Brookside Way - Blakedown,2023-04-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
776894,Brookside Way - Blakedown,2023-04-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-04-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-04-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-04-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.92
776894,Brookside Way - Blakedown,2023-04-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.48
776894,Brookside Way - Blakedown,2023-04-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.76
776894,Brookside Way - Blakedown,2023-04-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-04-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
776894,Brookside Way - Blakedown,2023-04-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
776894,Brookside Way - Blakedown,2023-04-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
776894,Brookside Way - Blakedown,2023-04-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776894,Brookside Way - Blakedown,2023-04-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-04-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-04-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
776894,Brookside Way - Blakedown,2023-04-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.18
776894,Brookside Way - Blakedown,2023-04-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
776894,Brookside Way - Blakedown,2023-04-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-04-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-04-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
776894,Brookside Way - Blakedown,2023-04-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-04-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
776894,Brookside Way - Blakedown,2023-04-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
776894,Brookside Way - Blakedown,2023-04-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
776894,Brookside Way - Blakedown,2023-04-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
776894,Brookside Way - Blakedown,2023-04-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-04-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-04-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
776894,Brookside Way - Blakedown,2023-04-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
776894,Brookside Way - Blakedown,2023-04-15T14:00:00.000+00:00,transformer,,Temperature,C,20.6
776894,Brookside Way - Blakedown,2023-04-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-04-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
776894,Brookside Way - Blakedown,2023-04-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
776894,Brookside Way - Blakedown,2023-04-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776894,Brookside Way - Blakedown,2023-04-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-04-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-04-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.86
776894,Brookside Way - Blakedown,2023-04-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.8
776894,Brookside Way - Blakedown,2023-04-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.47
776894,Brookside Way - Blakedown,2023-04-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-04-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
776894,Brookside Way - Blakedown,2023-04-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
776894,Brookside Way - Blakedown,2023-04-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
776894,Brookside Way - Blakedown,2023-04-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776894,Brookside Way - Blakedown,2023-04-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-04-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-04-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
776894,Brookside Way - Blakedown,2023-04-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.96
776894,Brookside Way - Blakedown,2023-04-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
776894,Brookside Way - Blakedown,2023-04-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-04-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-04-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-04-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-04-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
776894,Brookside Way - Blakedown,2023-04-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
776894,Brookside Way - Blakedown,2023-04-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
776894,Brookside Way - Blakedown,2023-04-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-04-15T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-04-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-04-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
776894,Brookside Way - Blakedown,2023-04-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
776894,Brookside Way - Blakedown,2023-04-15T13:50:00.000+00:00,transformer,,Temperature,C,20.8
776894,Brookside Way - Blakedown,2023-04-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-04-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
776894,Brookside Way - Blakedown,2023-04-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
776894,Brookside Way - Blakedown,2023-04-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
776894,Brookside Way - Blakedown,2023-04-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-04-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-04-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-04-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.06
776894,Brookside Way - Blakedown,2023-04-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.71
776894,Brookside Way - Blakedown,2023-04-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.66
776894,Brookside Way - Blakedown,2023-04-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-04-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
776894,Brookside Way - Blakedown,2023-04-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
776894,Brookside Way - Blakedown,2023-04-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
776894,Brookside Way - Blakedown,2023-04-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-04-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-04-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-04-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
776894,Brookside Way - Blakedown,2023-04-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.95
776894,Brookside Way - Blakedown,2023-04-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
776894,Brookside Way - Blakedown,2023-04-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-04-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-04-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-04-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-04-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-04-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
776894,Brookside Way - Blakedown,2023-04-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-04-15T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-04-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
776894,Brookside Way - Blakedown,2023-04-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
776894,Brookside Way - Blakedown,2023-04-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-04-15T13:40:00.000+00:00,transformer,,Temperature,C,21.2
776894,Brookside Way - Blakedown,2023-04-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
776894,Brookside Way - Blakedown,2023-04-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
776894,Brookside Way - Blakedown,2023-04-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
776894,Brookside Way - Blakedown,2023-04-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776894,Brookside Way - Blakedown,2023-04-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-04-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.13
776894,Brookside Way - Blakedown,2023-04-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.84
776894,Brookside Way - Blakedown,2023-04-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.81
776894,Brookside Way - Blakedown,2023-04-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
776894,Brookside Way - Blakedown,2023-04-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-04-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
776894,Brookside Way - Blakedown,2023-04-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
776894,Brookside Way - Blakedown,2023-04-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-04-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-04-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-04-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
776894,Brookside Way - Blakedown,2023-04-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.16
776894,Brookside Way - Blakedown,2023-04-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
776894,Brookside Way - Blakedown,2023-04-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
776894,Brookside Way - Blakedown,2023-04-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-04-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
776894,Brookside Way - Blakedown,2023-04-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-04-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
776894,Brookside Way - Blakedown,2023-04-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-04-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-04-15T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-04-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-04-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
776894,Brookside Way - Blakedown,2023-04-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
776894,Brookside Way - Blakedown,2023-04-15T13:30:00.000+00:00,transformer,,Temperature,C,21.6
776894,Brookside Way - Blakedown,2023-04-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-04-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
776894,Brookside Way - Blakedown,2023-04-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
776894,Brookside Way - Blakedown,2023-04-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-04-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-04-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.6
776894,Brookside Way - Blakedown,2023-04-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.87
776894,Brookside Way - Blakedown,2023-04-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
776894,Brookside Way - Blakedown,2023-04-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
776894,Brookside Way - Blakedown,2023-04-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
776894,Brookside Way - Blakedown,2023-04-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
776894,Brookside Way - Blakedown,2023-04-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
