Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-15T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-04-15T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
776894,Brookside Way - Blakedown,2023-04-15T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.7
776894,Brookside Way - Blakedown,2023-04-15T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.4
776894,Brookside Way - Blakedown,2023-04-15T04:40:00.000+00:00,transformer,,Temperature,C,11.1
776894,Brookside Way - Blakedown,2023-04-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-04-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
776894,Brookside Way - Blakedown,2023-04-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-04-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
776894,Brookside Way - Blakedown,2023-04-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-04-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
776894,Brookside Way - Blakedown,2023-04-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
776894,Brookside Way - Blakedown,2023-04-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-04-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.76
776894,Brookside Way - Blakedown,2023-04-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.84
776894,Brookside Way - Blakedown,2023-04-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.92
776894,Brookside Way - Blakedown,2023-04-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
776894,Brookside Way - Blakedown,2023-04-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
776894,Brookside Way - Blakedown,2023-04-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
776894,Brookside Way - Blakedown,2023-04-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
776894,Brookside Way - Blakedown,2023-04-15T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-15T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-04-15T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-04-15T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
776894,Brookside Way - Blakedown,2023-04-15T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
776894,Brookside Way - Blakedown,2023-04-15T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
776894,Brookside Way - Blakedown,2023-04-15T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776894,Brookside Way - Blakedown,2023-04-15T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776894,Brookside Way - Blakedown,2023-04-15T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-04-15T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-04-15T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-15T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-15T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-15T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-04-15T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-04-15T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-04-15T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
776894,Brookside Way - Blakedown,2023-04-15T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.9
776894,Brookside Way - Blakedown,2023-04-15T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.8
776894,Brookside Way - Blakedown,2023-04-15T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.0
776894,Brookside Way - Blakedown,2023-04-15T04:30:00.000+00:00,transformer,,Temperature,C,11.2
776894,Brookside Way - Blakedown,2023-04-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-04-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
776894,Brookside Way - Blakedown,2023-04-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-04-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776894,Brookside Way - Blakedown,2023-04-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-04-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
776894,Brookside Way - Blakedown,2023-04-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-04-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-04-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.41
776894,Brookside Way - Blakedown,2023-04-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.33
776894,Brookside Way - Blakedown,2023-04-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
776894,Brookside Way - Blakedown,2023-04-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
776894,Brookside Way - Blakedown,2023-04-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
776894,Brookside Way - Blakedown,2023-04-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
776894,Brookside Way - Blakedown,2023-04-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
776894,Brookside Way - Blakedown,2023-04-15T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-15T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-04-15T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-04-15T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
776894,Brookside Way - Blakedown,2023-04-15T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
776894,Brookside Way - Blakedown,2023-04-15T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-04-15T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776894,Brookside Way - Blakedown,2023-04-15T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776894,Brookside Way - Blakedown,2023-04-15T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-04-15T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-04-15T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-15T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-15T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-15T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-04-15T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-04-15T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
776894,Brookside Way - Blakedown,2023-04-15T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-04-15T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.9
776894,Brookside Way - Blakedown,2023-04-15T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.2
776894,Brookside Way - Blakedown,2023-04-15T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.5
776894,Brookside Way - Blakedown,2023-04-15T04:20:00.000+00:00,transformer,,Temperature,C,11.1
776894,Brookside Way - Blakedown,2023-04-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-04-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
776894,Brookside Way - Blakedown,2023-04-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
776894,Brookside Way - Blakedown,2023-04-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-04-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
776894,Brookside Way - Blakedown,2023-04-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-04-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-04-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-04-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.35
776894,Brookside Way - Blakedown,2023-04-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.39
776894,Brookside Way - Blakedown,2023-04-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.03
776894,Brookside Way - Blakedown,2023-04-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-04-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
776894,Brookside Way - Blakedown,2023-04-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
776894,Brookside Way - Blakedown,2023-04-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
776894,Brookside Way - Blakedown,2023-04-15T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-15T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-04-15T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-04-15T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
776894,Brookside Way - Blakedown,2023-04-15T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
776894,Brookside Way - Blakedown,2023-04-15T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
776894,Brookside Way - Blakedown,2023-04-15T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776894,Brookside Way - Blakedown,2023-04-15T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776894,Brookside Way - Blakedown,2023-04-15T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-04-15T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-04-15T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-15T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-15T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-15T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
776894,Brookside Way - Blakedown,2023-04-15T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-04-15T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-04-15T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-04-15T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-04-15T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
776894,Brookside Way - Blakedown,2023-04-15T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-04-15T04:10:00.000+00:00,transformer,,Temperature,C,10.9
776894,Brookside Way - Blakedown,2023-04-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
776894,Brookside Way - Blakedown,2023-04-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-04-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
776894,Brookside Way - Blakedown,2023-04-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-04-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
776894,Brookside Way - Blakedown,2023-04-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-04-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-04-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-04-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.31
776894,Brookside Way - Blakedown,2023-04-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.27
776894,Brookside Way - Blakedown,2023-04-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.93
776894,Brookside Way - Blakedown,2023-04-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-04-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
776894,Brookside Way - Blakedown,2023-04-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
776894,Brookside Way - Blakedown,2023-04-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
776894,Brookside Way - Blakedown,2023-04-15T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-15T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-04-15T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-04-15T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
776894,Brookside Way - Blakedown,2023-04-15T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
776894,Brookside Way - Blakedown,2023-04-15T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
776894,Brookside Way - Blakedown,2023-04-15T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776894,Brookside Way - Blakedown,2023-04-15T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776894,Brookside Way - Blakedown,2023-04-15T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-04-15T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-04-15T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-15T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-04-15T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-15T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
776894,Brookside Way - Blakedown,2023-04-15T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-04-15T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-04-15T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-04-15T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-04-15T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
776894,Brookside Way - Blakedown,2023-04-15T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
776894,Brookside Way - Blakedown,2023-04-15T04:00:00.000+00:00,transformer,,Temperature,C,10.8
776894,Brookside Way - Blakedown,2023-04-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-04-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
776894,Brookside Way - Blakedown,2023-04-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-04-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
776894,Brookside Way - Blakedown,2023-04-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-04-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
776894,Brookside Way - Blakedown,2023-04-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-04-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-04-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-04-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.11
776894,Brookside Way - Blakedown,2023-04-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.33
776894,Brookside Way - Blakedown,2023-04-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.11
776894,Brookside Way - Blakedown,2023-04-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-04-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
776894,Brookside Way - Blakedown,2023-04-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
776894,Brookside Way - Blakedown,2023-04-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-04-15T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-15T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-04-15T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-04-15T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
776894,Brookside Way - Blakedown,2023-04-15T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
776894,Brookside Way - Blakedown,2023-04-15T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
776894,Brookside Way - Blakedown,2023-04-15T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776894,Brookside Way - Blakedown,2023-04-15T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776894,Brookside Way - Blakedown,2023-04-15T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-04-15T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-04-15T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-15T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-15T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-15T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
776894,Brookside Way - Blakedown,2023-04-15T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-04-15T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-04-15T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-04-15T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
776894,Brookside Way - Blakedown,2023-04-15T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
776894,Brookside Way - Blakedown,2023-04-15T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
776894,Brookside Way - Blakedown,2023-04-15T03:50:00.000+00:00,transformer,,Temperature,C,10.9
776894,Brookside Way - Blakedown,2023-04-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-04-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
776894,Brookside Way - Blakedown,2023-04-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-04-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
776894,Brookside Way - Blakedown,2023-04-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-04-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
776894,Brookside Way - Blakedown,2023-04-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-04-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776894,Brookside Way - Blakedown,2023-04-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-04-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
776894,Brookside Way - Blakedown,2023-04-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
776894,Brookside Way - Blakedown,2023-04-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.73
776894,Brookside Way - Blakedown,2023-04-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
776894,Brookside Way - Blakedown,2023-04-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
776894,Brookside Way - Blakedown,2023-04-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
776894,Brookside Way - Blakedown,2023-04-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
776894,Brookside Way - Blakedown,2023-04-15T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-15T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-04-15T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-04-15T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
776894,Brookside Way - Blakedown,2023-04-15T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
776894,Brookside Way - Blakedown,2023-04-15T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
776894,Brookside Way - Blakedown,2023-04-15T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
776894,Brookside Way - Blakedown,2023-04-15T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776894,Brookside Way - Blakedown,2023-04-15T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-04-15T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-04-15T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-15T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-15T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-15T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-04-15T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-04-15T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-04-15T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-04-15T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
776894,Brookside Way - Blakedown,2023-04-15T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.6
776894,Brookside Way - Blakedown,2023-04-15T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.1
776894,Brookside Way - Blakedown,2023-04-15T03:40:00.000+00:00,transformer,,Temperature,C,11.1
776894,Brookside Way - Blakedown,2023-04-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-04-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
776894,Brookside Way - Blakedown,2023-04-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-04-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
776894,Brookside Way - Blakedown,2023-04-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-04-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
776894,Brookside Way - Blakedown,2023-04-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-04-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-04-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.34
776894,Brookside Way - Blakedown,2023-04-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.24
776894,Brookside Way - Blakedown,2023-04-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.46
776894,Brookside Way - Blakedown,2023-04-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-04-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-04-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
776894,Brookside Way - Blakedown,2023-04-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
776894,Brookside Way - Blakedown,2023-04-15T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-15T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-04-15T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-04-15T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
776894,Brookside Way - Blakedown,2023-04-15T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
776894,Brookside Way - Blakedown,2023-04-15T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
776894,Brookside Way - Blakedown,2023-04-15T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776894,Brookside Way - Blakedown,2023-04-15T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776894,Brookside Way - Blakedown,2023-04-15T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-04-15T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-04-15T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-15T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-15T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-15T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
776894,Brookside Way - Blakedown,2023-04-15T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-04-15T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-04-15T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-04-15T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.5
776894,Brookside Way - Blakedown,2023-04-15T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.6
776894,Brookside Way - Blakedown,2023-04-15T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.9
776894,Brookside Way - Blakedown,2023-04-15T03:30:00.000+00:00,transformer,,Temperature,C,11.2
776894,Brookside Way - Blakedown,2023-04-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
776894,Brookside Way - Blakedown,2023-04-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-04-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
776894,Brookside Way - Blakedown,2023-04-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-04-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
776894,Brookside Way - Blakedown,2023-04-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-04-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-04-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-04-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.77
776894,Brookside Way - Blakedown,2023-04-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.32
776894,Brookside Way - Blakedown,2023-04-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.97
776894,Brookside Way - Blakedown,2023-04-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-04-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
776894,Brookside Way - Blakedown,2023-04-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
776894,Brookside Way - Blakedown,2023-04-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
776894,Brookside Way - Blakedown,2023-04-15T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-04-15T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-04-15T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-04-15T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
776894,Brookside Way - Blakedown,2023-04-15T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
776894,Brookside Way - Blakedown,2023-04-15T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-04-15T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776894,Brookside Way - Blakedown,2023-04-15T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776894,Brookside Way - Blakedown,2023-04-15T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-04-15T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-04-15T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-15T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-15T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-15T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
776894,Brookside Way - Blakedown,2023-04-15T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
776894,Brookside Way - Blakedown,2023-04-15T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-04-15T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
776894,Brookside Way - Blakedown,2023-04-15T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.2
776894,Brookside Way - Blakedown,2023-04-15T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.4
776894,Brookside Way - Blakedown,2023-04-15T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.4
776894,Brookside Way - Blakedown,2023-04-15T03:20:00.000+00:00,transformer,,Temperature,C,11.5
776894,Brookside Way - Blakedown,2023-04-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-04-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
776894,Brookside Way - Blakedown,2023-04-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-04-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776894,Brookside Way - Blakedown,2023-04-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776894,Brookside Way - Blakedown,2023-04-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
776894,Brookside Way - Blakedown,2023-04-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-04-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-04-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.72
776894,Brookside Way - Blakedown,2023-04-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.81
776894,Brookside Way - Blakedown,2023-04-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.95
776894,Brookside Way - Blakedown,2023-04-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-04-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
776894,Brookside Way - Blakedown,2023-04-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
776894,Brookside Way - Blakedown,2023-04-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
776894,Brookside Way - Blakedown,2023-04-15T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-15T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-04-15T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-04-15T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
776894,Brookside Way - Blakedown,2023-04-15T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
776894,Brookside Way - Blakedown,2023-04-15T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
776894,Brookside Way - Blakedown,2023-04-15T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776894,Brookside Way - Blakedown,2023-04-15T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776894,Brookside Way - Blakedown,2023-04-15T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-04-15T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-04-15T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-15T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-15T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-15T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-04-15T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-04-15T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-04-15T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-04-15T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
776894,Brookside Way - Blakedown,2023-04-15T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.5
776894,Brookside Way - Blakedown,2023-04-15T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.1
776894,Brookside Way - Blakedown,2023-04-15T03:10:00.000+00:00,transformer,,Temperature,C,11.7
776894,Brookside Way - Blakedown,2023-04-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-04-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
776894,Brookside Way - Blakedown,2023-04-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-04-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
776894,Brookside Way - Blakedown,2023-04-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-04-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
776894,Brookside Way - Blakedown,2023-04-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-04-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-04-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.27
776894,Brookside Way - Blakedown,2023-04-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.31
776894,Brookside Way - Blakedown,2023-04-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.63
776894,Brookside Way - Blakedown,2023-04-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
776894,Brookside Way - Blakedown,2023-04-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-04-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
776894,Brookside Way - Blakedown,2023-04-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
776894,Brookside Way - Blakedown,2023-04-15T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-15T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-04-15T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-04-15T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
776894,Brookside Way - Blakedown,2023-04-15T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
776894,Brookside Way - Blakedown,2023-04-15T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
776894,Brookside Way - Blakedown,2023-04-15T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776894,Brookside Way - Blakedown,2023-04-15T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776894,Brookside Way - Blakedown,2023-04-15T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-04-15T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-04-15T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-15T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-15T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-15T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-04-15T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-04-15T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
776894,Brookside Way - Blakedown,2023-04-15T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
776894,Brookside Way - Blakedown,2023-04-15T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.3
776894,Brookside Way - Blakedown,2023-04-15T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.5
776894,Brookside Way - Blakedown,2023-04-15T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.2
776894,Brookside Way - Blakedown,2023-04-15T03:00:00.000+00:00,transformer,,Temperature,C,11.8
776894,Brookside Way - Blakedown,2023-04-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-04-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
776894,Brookside Way - Blakedown,2023-04-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-04-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
776894,Brookside Way - Blakedown,2023-04-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-04-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
776894,Brookside Way - Blakedown,2023-04-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-04-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-04-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-04-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.26
776894,Brookside Way - Blakedown,2023-04-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.72
776894,Brookside Way - Blakedown,2023-04-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.47
776894,Brookside Way - Blakedown,2023-04-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
776894,Brookside Way - Blakedown,2023-04-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
776894,Brookside Way - Blakedown,2023-04-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
776894,Brookside Way - Blakedown,2023-04-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
776894,Brookside Way - Blakedown,2023-04-15T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-15T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-04-15T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-04-15T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
776894,Brookside Way - Blakedown,2023-04-15T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
776894,Brookside Way - Blakedown,2023-04-15T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
776894,Brookside Way - Blakedown,2023-04-15T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-04-15T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776894,Brookside Way - Blakedown,2023-04-15T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-04-15T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-04-15T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-15T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-15T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-15T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
776894,Brookside Way - Blakedown,2023-04-15T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-04-15T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-04-15T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
776894,Brookside Way - Blakedown,2023-04-15T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.5
776894,Brookside Way - Blakedown,2023-04-15T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.9
776894,Brookside Way - Blakedown,2023-04-15T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.9
776894,Brookside Way - Blakedown,2023-04-15T02:50:00.000+00:00,transformer,,Temperature,C,11.9
776894,Brookside Way - Blakedown,2023-04-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-04-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
776894,Brookside Way - Blakedown,2023-04-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776894,Brookside Way - Blakedown,2023-04-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
776894,Brookside Way - Blakedown,2023-04-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-04-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776894,Brookside Way - Blakedown,2023-04-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-04-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-04-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-04-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.03
776894,Brookside Way - Blakedown,2023-04-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.41
776894,Brookside Way - Blakedown,2023-04-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.43
776894,Brookside Way - Blakedown,2023-04-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
776894,Brookside Way - Blakedown,2023-04-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
776894,Brookside Way - Blakedown,2023-04-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
776894,Brookside Way - Blakedown,2023-04-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
776894,Brookside Way - Blakedown,2023-04-15T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-15T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-04-15T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-04-15T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
776894,Brookside Way - Blakedown,2023-04-15T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
776894,Brookside Way - Blakedown,2023-04-15T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
776894,Brookside Way - Blakedown,2023-04-15T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776894,Brookside Way - Blakedown,2023-04-15T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776894,Brookside Way - Blakedown,2023-04-15T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-04-15T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-04-15T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-15T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-15T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-15T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-04-15T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-04-15T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
776894,Brookside Way - Blakedown,2023-04-15T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-04-15T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-04-15T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-04-15T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-04-15T02:40:00.000+00:00,transformer,,Temperature,C,12.0
776894,Brookside Way - Blakedown,2023-04-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-04-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
776894,Brookside Way - Blakedown,2023-04-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-04-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
776894,Brookside Way - Blakedown,2023-04-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-04-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
776894,Brookside Way - Blakedown,2023-04-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-04-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-04-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.89
776894,Brookside Way - Blakedown,2023-04-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.78
776894,Brookside Way - Blakedown,2023-04-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.41
776894,Brookside Way - Blakedown,2023-04-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-04-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-04-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-04-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-04-15T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-15T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-04-15T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-15T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
776894,Brookside Way - Blakedown,2023-04-15T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-04-15T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
776894,Brookside Way - Blakedown,2023-04-15T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
776894,Brookside Way - Blakedown,2023-04-15T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776894,Brookside Way - Blakedown,2023-04-15T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-04-15T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-04-15T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-15T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-15T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-15T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-04-15T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-04-15T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-04-15T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
776894,Brookside Way - Blakedown,2023-04-15T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
776894,Brookside Way - Blakedown,2023-04-15T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.6
776894,Brookside Way - Blakedown,2023-04-15T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.1
