Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-15T02:30:00.000+00:00,transformer,,Temperature,C,12.0
776894,Brookside Way - Blakedown,2023-04-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-04-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
776894,Brookside Way - Blakedown,2023-04-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-04-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776894,Brookside Way - Blakedown,2023-04-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-04-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
776894,Brookside Way - Blakedown,2023-04-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-04-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-04-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-04-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.93
776894,Brookside Way - Blakedown,2023-04-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.87
776894,Brookside Way - Blakedown,2023-04-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.77
776894,Brookside Way - Blakedown,2023-04-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-04-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
776894,Brookside Way - Blakedown,2023-04-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
776894,Brookside Way - Blakedown,2023-04-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
776894,Brookside Way - Blakedown,2023-04-15T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-15T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-04-15T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-04-15T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
776894,Brookside Way - Blakedown,2023-04-15T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
776894,Brookside Way - Blakedown,2023-04-15T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
776894,Brookside Way - Blakedown,2023-04-15T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776894,Brookside Way - Blakedown,2023-04-15T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776894,Brookside Way - Blakedown,2023-04-15T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-04-15T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-04-15T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-15T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-15T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-15T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
776894,Brookside Way - Blakedown,2023-04-15T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-04-15T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-04-15T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-04-15T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-04-15T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
776894,Brookside Way - Blakedown,2023-04-15T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-04-15T02:20:00.000+00:00,transformer,,Temperature,C,12.0
776894,Brookside Way - Blakedown,2023-04-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-04-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776894,Brookside Way - Blakedown,2023-04-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-04-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
776894,Brookside Way - Blakedown,2023-04-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-04-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
776894,Brookside Way - Blakedown,2023-04-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-04-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-04-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-04-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.93
776894,Brookside Way - Blakedown,2023-04-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.88
776894,Brookside Way - Blakedown,2023-04-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.05
776894,Brookside Way - Blakedown,2023-04-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
776894,Brookside Way - Blakedown,2023-04-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-04-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
776894,Brookside Way - Blakedown,2023-04-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
776894,Brookside Way - Blakedown,2023-04-15T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-04-15T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-04-15T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-04-15T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
776894,Brookside Way - Blakedown,2023-04-15T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
776894,Brookside Way - Blakedown,2023-04-15T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
776894,Brookside Way - Blakedown,2023-04-15T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
776894,Brookside Way - Blakedown,2023-04-15T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776894,Brookside Way - Blakedown,2023-04-15T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-04-15T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-04-15T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-15T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-15T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-15T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
776894,Brookside Way - Blakedown,2023-04-15T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
776894,Brookside Way - Blakedown,2023-04-15T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-04-15T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-04-15T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-04-15T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-04-15T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
776894,Brookside Way - Blakedown,2023-04-15T02:10:00.000+00:00,transformer,,Temperature,C,11.9
776894,Brookside Way - Blakedown,2023-04-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-04-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
776894,Brookside Way - Blakedown,2023-04-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-04-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776894,Brookside Way - Blakedown,2023-04-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-04-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
776894,Brookside Way - Blakedown,2023-04-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-04-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-04-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-04-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.81
776894,Brookside Way - Blakedown,2023-04-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.7
776894,Brookside Way - Blakedown,2023-04-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.88
776894,Brookside Way - Blakedown,2023-04-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-04-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-04-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-04-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
776894,Brookside Way - Blakedown,2023-04-15T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-15T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-04-15T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-04-15T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
776894,Brookside Way - Blakedown,2023-04-15T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
776894,Brookside Way - Blakedown,2023-04-15T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-04-15T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
776894,Brookside Way - Blakedown,2023-04-15T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776894,Brookside Way - Blakedown,2023-04-15T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-04-15T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
776894,Brookside Way - Blakedown,2023-04-15T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-15T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-15T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-15T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
776894,Brookside Way - Blakedown,2023-04-15T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-04-15T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
776894,Brookside Way - Blakedown,2023-04-15T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,164.0
776894,Brookside Way - Blakedown,2023-04-15T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,218.5
776894,Brookside Way - Blakedown,2023-04-15T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,275.8
776894,Brookside Way - Blakedown,2023-04-15T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,310.0
776894,Brookside Way - Blakedown,2023-04-15T02:00:00.000+00:00,transformer,,Temperature,C,11.9
776894,Brookside Way - Blakedown,2023-04-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-04-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
776894,Brookside Way - Blakedown,2023-04-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-04-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
776894,Brookside Way - Blakedown,2023-04-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-04-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
776894,Brookside Way - Blakedown,2023-04-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-04-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776894,Brookside Way - Blakedown,2023-04-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-04-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.26
776894,Brookside Way - Blakedown,2023-04-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.28
776894,Brookside Way - Blakedown,2023-04-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.73
776894,Brookside Way - Blakedown,2023-04-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,165.9
776894,Brookside Way - Blakedown,2023-04-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
776894,Brookside Way - Blakedown,2023-04-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.7
776894,Brookside Way - Blakedown,2023-04-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,379.4
776894,Brookside Way - Blakedown,2023-04-15T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-15T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-04-15T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-04-15T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
776894,Brookside Way - Blakedown,2023-04-15T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-04-15T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-04-15T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776894,Brookside Way - Blakedown,2023-04-15T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776894,Brookside Way - Blakedown,2023-04-15T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-04-15T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-04-15T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-15T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-15T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-15T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
776894,Brookside Way - Blakedown,2023-04-15T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-04-15T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-04-15T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-04-15T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
776894,Brookside Way - Blakedown,2023-04-15T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
776894,Brookside Way - Blakedown,2023-04-15T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
776894,Brookside Way - Blakedown,2023-04-15T01:50:00.000+00:00,transformer,,Temperature,C,12.0
776894,Brookside Way - Blakedown,2023-04-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-04-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
776894,Brookside Way - Blakedown,2023-04-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-04-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776894,Brookside Way - Blakedown,2023-04-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-04-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
776894,Brookside Way - Blakedown,2023-04-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-04-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-04-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-04-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
776894,Brookside Way - Blakedown,2023-04-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.5
776894,Brookside Way - Blakedown,2023-04-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-04-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
776894,Brookside Way - Blakedown,2023-04-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
776894,Brookside Way - Blakedown,2023-04-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
776894,Brookside Way - Blakedown,2023-04-15T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-15T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-04-15T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-04-15T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
776894,Brookside Way - Blakedown,2023-04-15T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
776894,Brookside Way - Blakedown,2023-04-15T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
776894,Brookside Way - Blakedown,2023-04-15T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
776894,Brookside Way - Blakedown,2023-04-15T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776894,Brookside Way - Blakedown,2023-04-15T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776894,Brookside Way - Blakedown,2023-04-15T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-04-15T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-15T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-15T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-15T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-04-15T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-04-15T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
776894,Brookside Way - Blakedown,2023-04-15T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-04-15T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
776894,Brookside Way - Blakedown,2023-04-15T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.2
776894,Brookside Way - Blakedown,2023-04-15T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.7
776894,Brookside Way - Blakedown,2023-04-15T01:40:00.000+00:00,transformer,,Temperature,C,12.0
776894,Brookside Way - Blakedown,2023-04-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-04-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
776894,Brookside Way - Blakedown,2023-04-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-04-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
776894,Brookside Way - Blakedown,2023-04-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-04-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
776894,Brookside Way - Blakedown,2023-04-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-04-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-04-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-04-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.37
776894,Brookside Way - Blakedown,2023-04-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.55
776894,Brookside Way - Blakedown,2023-04-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.65
776894,Brookside Way - Blakedown,2023-04-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-04-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
776894,Brookside Way - Blakedown,2023-04-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
776894,Brookside Way - Blakedown,2023-04-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
776894,Brookside Way - Blakedown,2023-04-15T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-15T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-04-15T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-04-15T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
776894,Brookside Way - Blakedown,2023-04-15T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
776894,Brookside Way - Blakedown,2023-04-15T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-04-15T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776894,Brookside Way - Blakedown,2023-04-15T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776894,Brookside Way - Blakedown,2023-04-15T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776894,Brookside Way - Blakedown,2023-04-15T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-04-15T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-15T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-15T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-15T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-04-15T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-04-15T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
776894,Brookside Way - Blakedown,2023-04-15T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-04-15T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-04-15T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.1
776894,Brookside Way - Blakedown,2023-04-15T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.3
776894,Brookside Way - Blakedown,2023-04-15T01:30:00.000+00:00,transformer,,Temperature,C,11.9
776894,Brookside Way - Blakedown,2023-04-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-04-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
776894,Brookside Way - Blakedown,2023-04-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-04-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
776894,Brookside Way - Blakedown,2023-04-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-04-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
776894,Brookside Way - Blakedown,2023-04-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-04-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776894,Brookside Way - Blakedown,2023-04-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-04-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.32
776894,Brookside Way - Blakedown,2023-04-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.61
776894,Brookside Way - Blakedown,2023-04-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.49
776894,Brookside Way - Blakedown,2023-04-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
776894,Brookside Way - Blakedown,2023-04-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
776894,Brookside Way - Blakedown,2023-04-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
776894,Brookside Way - Blakedown,2023-04-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
776894,Brookside Way - Blakedown,2023-04-15T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-15T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-04-15T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-04-15T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
776894,Brookside Way - Blakedown,2023-04-15T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
776894,Brookside Way - Blakedown,2023-04-15T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
776894,Brookside Way - Blakedown,2023-04-15T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776894,Brookside Way - Blakedown,2023-04-15T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776894,Brookside Way - Blakedown,2023-04-15T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-04-15T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-04-15T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-15T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-15T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-15T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-04-15T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-04-15T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
776894,Brookside Way - Blakedown,2023-04-15T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-04-15T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
776894,Brookside Way - Blakedown,2023-04-15T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.7
776894,Brookside Way - Blakedown,2023-04-15T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
776894,Brookside Way - Blakedown,2023-04-15T01:20:00.000+00:00,transformer,,Temperature,C,11.8
776894,Brookside Way - Blakedown,2023-04-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
776894,Brookside Way - Blakedown,2023-04-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-04-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
776894,Brookside Way - Blakedown,2023-04-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-04-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
776894,Brookside Way - Blakedown,2023-04-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-04-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776894,Brookside Way - Blakedown,2023-04-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-04-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.34
776894,Brookside Way - Blakedown,2023-04-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.84
776894,Brookside Way - Blakedown,2023-04-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.71
776894,Brookside Way - Blakedown,2023-04-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-04-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
776894,Brookside Way - Blakedown,2023-04-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
776894,Brookside Way - Blakedown,2023-04-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
776894,Brookside Way - Blakedown,2023-04-15T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-15T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-04-15T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-04-15T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
776894,Brookside Way - Blakedown,2023-04-15T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
776894,Brookside Way - Blakedown,2023-04-15T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
776894,Brookside Way - Blakedown,2023-04-15T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776894,Brookside Way - Blakedown,2023-04-15T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776894,Brookside Way - Blakedown,2023-04-15T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-04-15T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776894,Brookside Way - Blakedown,2023-04-15T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-15T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-15T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-15T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
776894,Brookside Way - Blakedown,2023-04-15T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-04-15T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
776894,Brookside Way - Blakedown,2023-04-15T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-04-15T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-04-15T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.5
776894,Brookside Way - Blakedown,2023-04-15T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
776894,Brookside Way - Blakedown,2023-04-15T01:10:00.000+00:00,transformer,,Temperature,C,11.8
776894,Brookside Way - Blakedown,2023-04-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
776894,Brookside Way - Blakedown,2023-04-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-04-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776894,Brookside Way - Blakedown,2023-04-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776894,Brookside Way - Blakedown,2023-04-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
776894,Brookside Way - Blakedown,2023-04-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-04-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776894,Brookside Way - Blakedown,2023-04-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-04-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.54
776894,Brookside Way - Blakedown,2023-04-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.7
776894,Brookside Way - Blakedown,2023-04-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.88
776894,Brookside Way - Blakedown,2023-04-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
776894,Brookside Way - Blakedown,2023-04-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-04-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
776894,Brookside Way - Blakedown,2023-04-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
776894,Brookside Way - Blakedown,2023-04-15T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-15T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-04-15T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-04-15T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
776894,Brookside Way - Blakedown,2023-04-15T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
776894,Brookside Way - Blakedown,2023-04-15T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
776894,Brookside Way - Blakedown,2023-04-15T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776894,Brookside Way - Blakedown,2023-04-15T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776894,Brookside Way - Blakedown,2023-04-15T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
776894,Brookside Way - Blakedown,2023-04-15T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-04-15T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-15T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-15T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-15T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
776894,Brookside Way - Blakedown,2023-04-15T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-04-15T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
776894,Brookside Way - Blakedown,2023-04-15T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-04-15T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-04-15T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-04-15T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-04-15T01:00:00.000+00:00,transformer,,Temperature,C,11.8
776894,Brookside Way - Blakedown,2023-04-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
776894,Brookside Way - Blakedown,2023-04-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-04-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
776894,Brookside Way - Blakedown,2023-04-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-04-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
776894,Brookside Way - Blakedown,2023-04-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-04-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-04-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-04-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.46
776894,Brookside Way - Blakedown,2023-04-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.07
776894,Brookside Way - Blakedown,2023-04-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.68
776894,Brookside Way - Blakedown,2023-04-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-04-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-04-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-04-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-04-15T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-04-15T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-04-15T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-04-15T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
776894,Brookside Way - Blakedown,2023-04-15T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
776894,Brookside Way - Blakedown,2023-04-15T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
776894,Brookside Way - Blakedown,2023-04-15T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776894,Brookside Way - Blakedown,2023-04-15T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776894,Brookside Way - Blakedown,2023-04-15T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-04-15T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-04-15T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-15T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-15T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-15T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
776894,Brookside Way - Blakedown,2023-04-15T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
776894,Brookside Way - Blakedown,2023-04-15T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
776894,Brookside Way - Blakedown,2023-04-15T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-04-15T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
776894,Brookside Way - Blakedown,2023-04-15T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
776894,Brookside Way - Blakedown,2023-04-15T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
776894,Brookside Way - Blakedown,2023-04-15T00:50:00.000+00:00,transformer,,Temperature,C,11.7
776894,Brookside Way - Blakedown,2023-04-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776894,Brookside Way - Blakedown,2023-04-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776894,Brookside Way - Blakedown,2023-04-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
776894,Brookside Way - Blakedown,2023-04-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776894,Brookside Way - Blakedown,2023-04-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
776894,Brookside Way - Blakedown,2023-04-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-04-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-04-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-04-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.18
776894,Brookside Way - Blakedown,2023-04-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.09
776894,Brookside Way - Blakedown,2023-04-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.1
776894,Brookside Way - Blakedown,2023-04-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-04-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-04-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
776894,Brookside Way - Blakedown,2023-04-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
776894,Brookside Way - Blakedown,2023-04-15T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-15T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-04-15T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-04-15T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
776894,Brookside Way - Blakedown,2023-04-15T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
776894,Brookside Way - Blakedown,2023-04-15T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
776894,Brookside Way - Blakedown,2023-04-15T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776894,Brookside Way - Blakedown,2023-04-15T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776894,Brookside Way - Blakedown,2023-04-15T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-04-15T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-04-15T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-15T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-15T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-15T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-04-15T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-04-15T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
776894,Brookside Way - Blakedown,2023-04-15T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
776894,Brookside Way - Blakedown,2023-04-15T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.2
776894,Brookside Way - Blakedown,2023-04-15T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.8
776894,Brookside Way - Blakedown,2023-04-15T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.1
776894,Brookside Way - Blakedown,2023-04-15T00:40:00.000+00:00,transformer,,Temperature,C,11.6
776894,Brookside Way - Blakedown,2023-04-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776894,Brookside Way - Blakedown,2023-04-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776894,Brookside Way - Blakedown,2023-04-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776894,Brookside Way - Blakedown,2023-04-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-04-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-04-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-04-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-04-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-04-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.64
776894,Brookside Way - Blakedown,2023-04-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.97
776894,Brookside Way - Blakedown,2023-04-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.67
776894,Brookside Way - Blakedown,2023-04-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-04-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
776894,Brookside Way - Blakedown,2023-04-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
776894,Brookside Way - Blakedown,2023-04-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
776894,Brookside Way - Blakedown,2023-04-15T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-15T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-04-15T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-04-15T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
776894,Brookside Way - Blakedown,2023-04-15T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
776894,Brookside Way - Blakedown,2023-04-15T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
776894,Brookside Way - Blakedown,2023-04-15T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
776894,Brookside Way - Blakedown,2023-04-15T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776894,Brookside Way - Blakedown,2023-04-15T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-04-15T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-04-15T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-15T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-15T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-15T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
776894,Brookside Way - Blakedown,2023-04-15T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-04-15T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
776894,Brookside Way - Blakedown,2023-04-15T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-04-15T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
776894,Brookside Way - Blakedown,2023-04-15T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.7
776894,Brookside Way - Blakedown,2023-04-15T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.9
776894,Brookside Way - Blakedown,2023-04-15T00:30:00.000+00:00,transformer,,Temperature,C,11.7
776894,Brookside Way - Blakedown,2023-04-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
776894,Brookside Way - Blakedown,2023-04-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776894,Brookside Way - Blakedown,2023-04-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776894,Brookside Way - Blakedown,2023-04-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776894,Brookside Way - Blakedown,2023-04-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776894,Brookside Way - Blakedown,2023-04-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-04-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776894,Brookside Way - Blakedown,2023-04-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-04-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.83
776894,Brookside Way - Blakedown,2023-04-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.39
776894,Brookside Way - Blakedown,2023-04-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.23
776894,Brookside Way - Blakedown,2023-04-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-04-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-04-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
776894,Brookside Way - Blakedown,2023-04-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
776894,Brookside Way - Blakedown,2023-04-15T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-15T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-04-15T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-04-15T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
776894,Brookside Way - Blakedown,2023-04-15T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
776894,Brookside Way - Blakedown,2023-04-15T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-04-15T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776894,Brookside Way - Blakedown,2023-04-15T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776894,Brookside Way - Blakedown,2023-04-15T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-04-15T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-04-15T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-15T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-15T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-15T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
776894,Brookside Way - Blakedown,2023-04-15T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-04-15T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
776894,Brookside Way - Blakedown,2023-04-15T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-04-15T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
776894,Brookside Way - Blakedown,2023-04-15T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
776894,Brookside Way - Blakedown,2023-04-15T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-04-15T00:20:00.000+00:00,transformer,,Temperature,C,11.8
776894,Brookside Way - Blakedown,2023-04-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
776894,Brookside Way - Blakedown,2023-04-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776894,Brookside Way - Blakedown,2023-04-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
