Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-04-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-04-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
776894,Brookside Way - Blakedown,2023-04-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
776894,Brookside Way - Blakedown,2023-04-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-04-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-04-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-04-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
776894,Brookside Way - Blakedown,2023-04-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
776894,Brookside Way - Blakedown,2023-04-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
776894,Brookside Way - Blakedown,2023-04-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-04-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-04-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
776894,Brookside Way - Blakedown,2023-04-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-04-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
776894,Brookside Way - Blakedown,2023-04-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
776894,Brookside Way - Blakedown,2023-04-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
776894,Brookside Way - Blakedown,2023-04-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-04-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-04-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-04-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-04-16T19:50:00.000+00:00,transformer,,Temperature,C,19.6
776894,Brookside Way - Blakedown,2023-04-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
776894,Brookside Way - Blakedown,2023-04-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-04-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
776894,Brookside Way - Blakedown,2023-04-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-04-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776894,Brookside Way - Blakedown,2023-04-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-04-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-04-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-04-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.46
776894,Brookside Way - Blakedown,2023-04-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.99
776894,Brookside Way - Blakedown,2023-04-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.53
776894,Brookside Way - Blakedown,2023-04-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-04-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
776894,Brookside Way - Blakedown,2023-04-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
776894,Brookside Way - Blakedown,2023-04-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
776894,Brookside Way - Blakedown,2023-04-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-04-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-04-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-04-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.61
776894,Brookside Way - Blakedown,2023-04-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
776894,Brookside Way - Blakedown,2023-04-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
776894,Brookside Way - Blakedown,2023-04-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-04-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-04-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-04-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-04-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
776894,Brookside Way - Blakedown,2023-04-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
776894,Brookside Way - Blakedown,2023-04-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
776894,Brookside Way - Blakedown,2023-04-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-04-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
776894,Brookside Way - Blakedown,2023-04-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
776894,Brookside Way - Blakedown,2023-04-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-04-16T19:40:00.000+00:00,transformer,,Temperature,C,19.6
776894,Brookside Way - Blakedown,2023-04-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
776894,Brookside Way - Blakedown,2023-04-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-04-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
776894,Brookside Way - Blakedown,2023-04-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-04-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
776894,Brookside Way - Blakedown,2023-04-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-04-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776894,Brookside Way - Blakedown,2023-04-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-04-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.31
776894,Brookside Way - Blakedown,2023-04-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.96
776894,Brookside Way - Blakedown,2023-04-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.49
776894,Brookside Way - Blakedown,2023-04-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-04-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
776894,Brookside Way - Blakedown,2023-04-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
776894,Brookside Way - Blakedown,2023-04-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
776894,Brookside Way - Blakedown,2023-04-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-04-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-04-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
776894,Brookside Way - Blakedown,2023-04-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
776894,Brookside Way - Blakedown,2023-04-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
776894,Brookside Way - Blakedown,2023-04-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-04-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-04-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
776894,Brookside Way - Blakedown,2023-04-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-04-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
776894,Brookside Way - Blakedown,2023-04-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
776894,Brookside Way - Blakedown,2023-04-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
776894,Brookside Way - Blakedown,2023-04-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-04-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-04-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-04-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
776894,Brookside Way - Blakedown,2023-04-16T19:30:00.000+00:00,transformer,,Temperature,C,19.6
776894,Brookside Way - Blakedown,2023-04-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
776894,Brookside Way - Blakedown,2023-04-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
776894,Brookside Way - Blakedown,2023-04-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-04-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
776894,Brookside Way - Blakedown,2023-04-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-04-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-04-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-04-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.56
776894,Brookside Way - Blakedown,2023-04-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.55
776894,Brookside Way - Blakedown,2023-04-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.09
776894,Brookside Way - Blakedown,2023-04-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-04-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
776894,Brookside Way - Blakedown,2023-04-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
776894,Brookside Way - Blakedown,2023-04-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
776894,Brookside Way - Blakedown,2023-04-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-04-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-04-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-04-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
776894,Brookside Way - Blakedown,2023-04-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
776894,Brookside Way - Blakedown,2023-04-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
776894,Brookside Way - Blakedown,2023-04-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-04-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-04-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
776894,Brookside Way - Blakedown,2023-04-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-04-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
776894,Brookside Way - Blakedown,2023-04-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
776894,Brookside Way - Blakedown,2023-04-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
776894,Brookside Way - Blakedown,2023-04-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-04-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-04-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
776894,Brookside Way - Blakedown,2023-04-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
776894,Brookside Way - Blakedown,2023-04-16T19:20:00.000+00:00,transformer,,Temperature,C,19.6
776894,Brookside Way - Blakedown,2023-04-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-04-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
776894,Brookside Way - Blakedown,2023-04-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
776894,Brookside Way - Blakedown,2023-04-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-04-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
776894,Brookside Way - Blakedown,2023-04-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-04-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776894,Brookside Way - Blakedown,2023-04-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-04-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.25
776894,Brookside Way - Blakedown,2023-04-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.78
776894,Brookside Way - Blakedown,2023-04-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.05
776894,Brookside Way - Blakedown,2023-04-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-04-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
776894,Brookside Way - Blakedown,2023-04-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
776894,Brookside Way - Blakedown,2023-04-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
776894,Brookside Way - Blakedown,2023-04-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-04-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-04-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-04-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
776894,Brookside Way - Blakedown,2023-04-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
776894,Brookside Way - Blakedown,2023-04-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
776894,Brookside Way - Blakedown,2023-04-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-04-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-04-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-04-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-04-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
776894,Brookside Way - Blakedown,2023-04-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
776894,Brookside Way - Blakedown,2023-04-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-04-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-04-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-04-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
776894,Brookside Way - Blakedown,2023-04-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
776894,Brookside Way - Blakedown,2023-04-16T19:10:00.000+00:00,transformer,,Temperature,C,19.6
776894,Brookside Way - Blakedown,2023-04-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
776894,Brookside Way - Blakedown,2023-04-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776894,Brookside Way - Blakedown,2023-04-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
776894,Brookside Way - Blakedown,2023-04-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-04-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776894,Brookside Way - Blakedown,2023-04-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-04-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.42
776894,Brookside Way - Blakedown,2023-04-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.56
776894,Brookside Way - Blakedown,2023-04-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.31
776894,Brookside Way - Blakedown,2023-04-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-04-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
776894,Brookside Way - Blakedown,2023-04-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
776894,Brookside Way - Blakedown,2023-04-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
776894,Brookside Way - Blakedown,2023-04-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-04-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-04-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-04-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
776894,Brookside Way - Blakedown,2023-04-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
776894,Brookside Way - Blakedown,2023-04-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
776894,Brookside Way - Blakedown,2023-04-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-04-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-04-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-04-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-04-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
776894,Brookside Way - Blakedown,2023-04-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
776894,Brookside Way - Blakedown,2023-04-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
776894,Brookside Way - Blakedown,2023-04-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-04-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-04-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
776894,Brookside Way - Blakedown,2023-04-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-04-16T19:00:00.000+00:00,transformer,,Temperature,C,19.7
776894,Brookside Way - Blakedown,2023-04-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-04-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
776894,Brookside Way - Blakedown,2023-04-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776894,Brookside Way - Blakedown,2023-04-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-04-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
776894,Brookside Way - Blakedown,2023-04-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-04-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776894,Brookside Way - Blakedown,2023-04-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-04-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.27
776894,Brookside Way - Blakedown,2023-04-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.75
776894,Brookside Way - Blakedown,2023-04-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.86
776894,Brookside Way - Blakedown,2023-04-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-04-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
776894,Brookside Way - Blakedown,2023-04-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
776894,Brookside Way - Blakedown,2023-04-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
776894,Brookside Way - Blakedown,2023-04-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-04-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-04-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.53
776894,Brookside Way - Blakedown,2023-04-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
776894,Brookside Way - Blakedown,2023-04-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
776894,Brookside Way - Blakedown,2023-04-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-04-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
776894,Brookside Way - Blakedown,2023-04-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-04-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-04-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
776894,Brookside Way - Blakedown,2023-04-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-04-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-04-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
776894,Brookside Way - Blakedown,2023-04-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
776894,Brookside Way - Blakedown,2023-04-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
776894,Brookside Way - Blakedown,2023-04-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-04-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
776894,Brookside Way - Blakedown,2023-04-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
776894,Brookside Way - Blakedown,2023-04-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-04-16T18:50:00.000+00:00,transformer,,Temperature,C,19.8
776894,Brookside Way - Blakedown,2023-04-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-04-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
776894,Brookside Way - Blakedown,2023-04-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
776894,Brookside Way - Blakedown,2023-04-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-04-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776894,Brookside Way - Blakedown,2023-04-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776894,Brookside Way - Blakedown,2023-04-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-04-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.01
776894,Brookside Way - Blakedown,2023-04-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.91
776894,Brookside Way - Blakedown,2023-04-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.38
776894,Brookside Way - Blakedown,2023-04-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-04-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
776894,Brookside Way - Blakedown,2023-04-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
776894,Brookside Way - Blakedown,2023-04-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
776894,Brookside Way - Blakedown,2023-04-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-04-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-04-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.68
776894,Brookside Way - Blakedown,2023-04-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
776894,Brookside Way - Blakedown,2023-04-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
776894,Brookside Way - Blakedown,2023-04-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-04-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
776894,Brookside Way - Blakedown,2023-04-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-04-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
776894,Brookside Way - Blakedown,2023-04-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
776894,Brookside Way - Blakedown,2023-04-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-04-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
776894,Brookside Way - Blakedown,2023-04-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
776894,Brookside Way - Blakedown,2023-04-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
776894,Brookside Way - Blakedown,2023-04-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-04-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-04-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
776894,Brookside Way - Blakedown,2023-04-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
776894,Brookside Way - Blakedown,2023-04-16T18:40:00.000+00:00,transformer,,Temperature,C,19.9
776894,Brookside Way - Blakedown,2023-04-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-04-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
776894,Brookside Way - Blakedown,2023-04-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
776894,Brookside Way - Blakedown,2023-04-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-04-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
776894,Brookside Way - Blakedown,2023-04-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
776894,Brookside Way - Blakedown,2023-04-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-04-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.44
776894,Brookside Way - Blakedown,2023-04-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.94
776894,Brookside Way - Blakedown,2023-04-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.89
776894,Brookside Way - Blakedown,2023-04-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-04-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
776894,Brookside Way - Blakedown,2023-04-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
776894,Brookside Way - Blakedown,2023-04-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
776894,Brookside Way - Blakedown,2023-04-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776894,Brookside Way - Blakedown,2023-04-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-04-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
776894,Brookside Way - Blakedown,2023-04-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
776894,Brookside Way - Blakedown,2023-04-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
776894,Brookside Way - Blakedown,2023-04-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776894,Brookside Way - Blakedown,2023-04-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-04-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
776894,Brookside Way - Blakedown,2023-04-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-04-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
776894,Brookside Way - Blakedown,2023-04-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-04-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-04-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
776894,Brookside Way - Blakedown,2023-04-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
776894,Brookside Way - Blakedown,2023-04-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
776894,Brookside Way - Blakedown,2023-04-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-04-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-04-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.5
776894,Brookside Way - Blakedown,2023-04-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.4
776894,Brookside Way - Blakedown,2023-04-16T18:30:00.000+00:00,transformer,,Temperature,C,19.9
776894,Brookside Way - Blakedown,2023-04-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-04-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
776894,Brookside Way - Blakedown,2023-04-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
776894,Brookside Way - Blakedown,2023-04-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-04-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
776894,Brookside Way - Blakedown,2023-04-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776894,Brookside Way - Blakedown,2023-04-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-04-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.22
776894,Brookside Way - Blakedown,2023-04-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.19
776894,Brookside Way - Blakedown,2023-04-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.07
776894,Brookside Way - Blakedown,2023-04-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-04-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
776894,Brookside Way - Blakedown,2023-04-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
776894,Brookside Way - Blakedown,2023-04-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
776894,Brookside Way - Blakedown,2023-04-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-04-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-04-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.09
776894,Brookside Way - Blakedown,2023-04-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
776894,Brookside Way - Blakedown,2023-04-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
776894,Brookside Way - Blakedown,2023-04-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-04-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-04-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
776894,Brookside Way - Blakedown,2023-04-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-04-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
776894,Brookside Way - Blakedown,2023-04-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
776894,Brookside Way - Blakedown,2023-04-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
776894,Brookside Way - Blakedown,2023-04-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
776894,Brookside Way - Blakedown,2023-04-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
776894,Brookside Way - Blakedown,2023-04-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
776894,Brookside Way - Blakedown,2023-04-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
776894,Brookside Way - Blakedown,2023-04-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
776894,Brookside Way - Blakedown,2023-04-16T18:20:00.000+00:00,transformer,,Temperature,C,19.9
776894,Brookside Way - Blakedown,2023-04-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
776894,Brookside Way - Blakedown,2023-04-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
776894,Brookside Way - Blakedown,2023-04-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
776894,Brookside Way - Blakedown,2023-04-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
776894,Brookside Way - Blakedown,2023-04-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-04-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.62
776894,Brookside Way - Blakedown,2023-04-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.52
776894,Brookside Way - Blakedown,2023-04-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.93
776894,Brookside Way - Blakedown,2023-04-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-04-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
776894,Brookside Way - Blakedown,2023-04-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
776894,Brookside Way - Blakedown,2023-04-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
776894,Brookside Way - Blakedown,2023-04-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-04-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-04-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
776894,Brookside Way - Blakedown,2023-04-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.39
776894,Brookside Way - Blakedown,2023-04-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
776894,Brookside Way - Blakedown,2023-04-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-04-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-04-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
776894,Brookside Way - Blakedown,2023-04-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-04-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-04-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
776894,Brookside Way - Blakedown,2023-04-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
776894,Brookside Way - Blakedown,2023-04-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
776894,Brookside Way - Blakedown,2023-04-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-04-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-04-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
776894,Brookside Way - Blakedown,2023-04-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
776894,Brookside Way - Blakedown,2023-04-16T18:10:00.000+00:00,transformer,,Temperature,C,20.0
776894,Brookside Way - Blakedown,2023-04-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
776894,Brookside Way - Blakedown,2023-04-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
776894,Brookside Way - Blakedown,2023-04-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
776894,Brookside Way - Blakedown,2023-04-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-04-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776894,Brookside Way - Blakedown,2023-04-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-04-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.03
776894,Brookside Way - Blakedown,2023-04-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.9
776894,Brookside Way - Blakedown,2023-04-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.63
776894,Brookside Way - Blakedown,2023-04-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-04-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
776894,Brookside Way - Blakedown,2023-04-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
776894,Brookside Way - Blakedown,2023-04-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
776894,Brookside Way - Blakedown,2023-04-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776894,Brookside Way - Blakedown,2023-04-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
776894,Brookside Way - Blakedown,2023-04-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.05
776894,Brookside Way - Blakedown,2023-04-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
776894,Brookside Way - Blakedown,2023-04-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-04-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-04-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
776894,Brookside Way - Blakedown,2023-04-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-04-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-04-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
776894,Brookside Way - Blakedown,2023-04-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
776894,Brookside Way - Blakedown,2023-04-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
776894,Brookside Way - Blakedown,2023-04-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-04-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-04-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
776894,Brookside Way - Blakedown,2023-04-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-04-16T18:00:00.000+00:00,transformer,,Temperature,C,20.0
776894,Brookside Way - Blakedown,2023-04-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-04-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
776894,Brookside Way - Blakedown,2023-04-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-04-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776894,Brookside Way - Blakedown,2023-04-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
776894,Brookside Way - Blakedown,2023-04-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-04-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
776894,Brookside Way - Blakedown,2023-04-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-04-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.32
776894,Brookside Way - Blakedown,2023-04-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.48
776894,Brookside Way - Blakedown,2023-04-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.36
776894,Brookside Way - Blakedown,2023-04-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-04-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-04-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
776894,Brookside Way - Blakedown,2023-04-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
776894,Brookside Way - Blakedown,2023-04-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776894,Brookside Way - Blakedown,2023-04-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-04-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
776894,Brookside Way - Blakedown,2023-04-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.78
776894,Brookside Way - Blakedown,2023-04-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
776894,Brookside Way - Blakedown,2023-04-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-04-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-04-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
776894,Brookside Way - Blakedown,2023-04-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-04-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
776894,Brookside Way - Blakedown,2023-04-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
776894,Brookside Way - Blakedown,2023-04-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
776894,Brookside Way - Blakedown,2023-04-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-04-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
776894,Brookside Way - Blakedown,2023-04-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
776894,Brookside Way - Blakedown,2023-04-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-04-16T17:50:00.000+00:00,transformer,,Temperature,C,20.1
776894,Brookside Way - Blakedown,2023-04-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
776894,Brookside Way - Blakedown,2023-04-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776894,Brookside Way - Blakedown,2023-04-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
776894,Brookside Way - Blakedown,2023-04-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776894,Brookside Way - Blakedown,2023-04-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-04-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.54
776894,Brookside Way - Blakedown,2023-04-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.7
776894,Brookside Way - Blakedown,2023-04-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
776894,Brookside Way - Blakedown,2023-04-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-04-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
776894,Brookside Way - Blakedown,2023-04-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
776894,Brookside Way - Blakedown,2023-04-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
