Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776894,Brookside Way - Blakedown,2023-04-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-04-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
776894,Brookside Way - Blakedown,2023-04-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.49
776894,Brookside Way - Blakedown,2023-04-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
776894,Brookside Way - Blakedown,2023-04-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-04-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-04-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
776894,Brookside Way - Blakedown,2023-04-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-04-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
776894,Brookside Way - Blakedown,2023-04-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
776894,Brookside Way - Blakedown,2023-04-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
776894,Brookside Way - Blakedown,2023-04-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-04-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
776894,Brookside Way - Blakedown,2023-04-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-04-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-04-16T17:40:00.000+00:00,transformer,,Temperature,C,20.0
776894,Brookside Way - Blakedown,2023-04-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-04-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
776894,Brookside Way - Blakedown,2023-04-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
776894,Brookside Way - Blakedown,2023-04-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776894,Brookside Way - Blakedown,2023-04-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-04-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776894,Brookside Way - Blakedown,2023-04-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-04-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
776894,Brookside Way - Blakedown,2023-04-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.23
776894,Brookside Way - Blakedown,2023-04-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.14
776894,Brookside Way - Blakedown,2023-04-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
776894,Brookside Way - Blakedown,2023-04-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-04-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
776894,Brookside Way - Blakedown,2023-04-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
776894,Brookside Way - Blakedown,2023-04-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-04-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-04-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
776894,Brookside Way - Blakedown,2023-04-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.5
776894,Brookside Way - Blakedown,2023-04-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
776894,Brookside Way - Blakedown,2023-04-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-04-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-04-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
776894,Brookside Way - Blakedown,2023-04-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
776894,Brookside Way - Blakedown,2023-04-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
776894,Brookside Way - Blakedown,2023-04-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
776894,Brookside Way - Blakedown,2023-04-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
776894,Brookside Way - Blakedown,2023-04-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-04-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-04-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
776894,Brookside Way - Blakedown,2023-04-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-04-16T17:30:00.000+00:00,transformer,,Temperature,C,20.1
776894,Brookside Way - Blakedown,2023-04-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-04-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
776894,Brookside Way - Blakedown,2023-04-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
776894,Brookside Way - Blakedown,2023-04-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-04-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776894,Brookside Way - Blakedown,2023-04-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-04-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.46
776894,Brookside Way - Blakedown,2023-04-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.13
776894,Brookside Way - Blakedown,2023-04-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.35
776894,Brookside Way - Blakedown,2023-04-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-04-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
776894,Brookside Way - Blakedown,2023-04-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
776894,Brookside Way - Blakedown,2023-04-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
776894,Brookside Way - Blakedown,2023-04-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-04-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-04-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-04-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.3
776894,Brookside Way - Blakedown,2023-04-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.62
776894,Brookside Way - Blakedown,2023-04-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
776894,Brookside Way - Blakedown,2023-04-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-04-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
776894,Brookside Way - Blakedown,2023-04-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
776894,Brookside Way - Blakedown,2023-04-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
776894,Brookside Way - Blakedown,2023-04-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-04-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
776894,Brookside Way - Blakedown,2023-04-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
776894,Brookside Way - Blakedown,2023-04-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-04-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-04-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.9
776894,Brookside Way - Blakedown,2023-04-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.0
776894,Brookside Way - Blakedown,2023-04-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.4
776894,Brookside Way - Blakedown,2023-04-16T17:20:00.000+00:00,transformer,,Temperature,C,20.3
776894,Brookside Way - Blakedown,2023-04-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-04-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776894,Brookside Way - Blakedown,2023-04-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
776894,Brookside Way - Blakedown,2023-04-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
776894,Brookside Way - Blakedown,2023-04-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-04-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776894,Brookside Way - Blakedown,2023-04-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-04-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.86
776894,Brookside Way - Blakedown,2023-04-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.28
776894,Brookside Way - Blakedown,2023-04-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.99
776894,Brookside Way - Blakedown,2023-04-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
776894,Brookside Way - Blakedown,2023-04-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
776894,Brookside Way - Blakedown,2023-04-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
776894,Brookside Way - Blakedown,2023-04-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
776894,Brookside Way - Blakedown,2023-04-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
776894,Brookside Way - Blakedown,2023-04-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-04-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.65
776894,Brookside Way - Blakedown,2023-04-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
776894,Brookside Way - Blakedown,2023-04-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
776894,Brookside Way - Blakedown,2023-04-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776894,Brookside Way - Blakedown,2023-04-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
776894,Brookside Way - Blakedown,2023-04-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-04-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
776894,Brookside Way - Blakedown,2023-04-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-04-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
776894,Brookside Way - Blakedown,2023-04-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
776894,Brookside Way - Blakedown,2023-04-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
776894,Brookside Way - Blakedown,2023-04-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-04-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.3
776894,Brookside Way - Blakedown,2023-04-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.6
776894,Brookside Way - Blakedown,2023-04-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.8
776894,Brookside Way - Blakedown,2023-04-16T17:10:00.000+00:00,transformer,,Temperature,C,20.4
776894,Brookside Way - Blakedown,2023-04-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
776894,Brookside Way - Blakedown,2023-04-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
776894,Brookside Way - Blakedown,2023-04-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
776894,Brookside Way - Blakedown,2023-04-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
776894,Brookside Way - Blakedown,2023-04-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776894,Brookside Way - Blakedown,2023-04-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-04-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.9
776894,Brookside Way - Blakedown,2023-04-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.1
776894,Brookside Way - Blakedown,2023-04-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.26
776894,Brookside Way - Blakedown,2023-04-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
776894,Brookside Way - Blakedown,2023-04-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
776894,Brookside Way - Blakedown,2023-04-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
776894,Brookside Way - Blakedown,2023-04-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
776894,Brookside Way - Blakedown,2023-04-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-04-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-04-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-04-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
776894,Brookside Way - Blakedown,2023-04-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.14
776894,Brookside Way - Blakedown,2023-04-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
776894,Brookside Way - Blakedown,2023-04-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-04-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
776894,Brookside Way - Blakedown,2023-04-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
776894,Brookside Way - Blakedown,2023-04-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
776894,Brookside Way - Blakedown,2023-04-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-04-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-04-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
776894,Brookside Way - Blakedown,2023-04-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
776894,Brookside Way - Blakedown,2023-04-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
776894,Brookside Way - Blakedown,2023-04-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-04-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-04-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
776894,Brookside Way - Blakedown,2023-04-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-04-16T17:00:00.000+00:00,transformer,,Temperature,C,20.4
776894,Brookside Way - Blakedown,2023-04-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
776894,Brookside Way - Blakedown,2023-04-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
776894,Brookside Way - Blakedown,2023-04-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
776894,Brookside Way - Blakedown,2023-04-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-04-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-04-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.05
776894,Brookside Way - Blakedown,2023-04-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.35
776894,Brookside Way - Blakedown,2023-04-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.42
776894,Brookside Way - Blakedown,2023-04-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-04-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
776894,Brookside Way - Blakedown,2023-04-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
776894,Brookside Way - Blakedown,2023-04-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
776894,Brookside Way - Blakedown,2023-04-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-04-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-04-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-04-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
776894,Brookside Way - Blakedown,2023-04-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.27
776894,Brookside Way - Blakedown,2023-04-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
776894,Brookside Way - Blakedown,2023-04-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-04-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-04-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
776894,Brookside Way - Blakedown,2023-04-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-04-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-04-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
776894,Brookside Way - Blakedown,2023-04-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
776894,Brookside Way - Blakedown,2023-04-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
776894,Brookside Way - Blakedown,2023-04-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-04-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-04-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
776894,Brookside Way - Blakedown,2023-04-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-04-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
776894,Brookside Way - Blakedown,2023-04-16T16:50:00.000+00:00,transformer,,Temperature,C,20.6
776894,Brookside Way - Blakedown,2023-04-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
776894,Brookside Way - Blakedown,2023-04-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
776894,Brookside Way - Blakedown,2023-04-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
776894,Brookside Way - Blakedown,2023-04-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-04-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-04-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.74
776894,Brookside Way - Blakedown,2023-04-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.31
776894,Brookside Way - Blakedown,2023-04-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.23
776894,Brookside Way - Blakedown,2023-04-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
776894,Brookside Way - Blakedown,2023-04-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
776894,Brookside Way - Blakedown,2023-04-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
776894,Brookside Way - Blakedown,2023-04-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
776894,Brookside Way - Blakedown,2023-04-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-04-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-04-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.72
776894,Brookside Way - Blakedown,2023-04-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.84
776894,Brookside Way - Blakedown,2023-04-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
776894,Brookside Way - Blakedown,2023-04-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-04-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-04-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
776894,Brookside Way - Blakedown,2023-04-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-04-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-04-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-04-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
776894,Brookside Way - Blakedown,2023-04-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
776894,Brookside Way - Blakedown,2023-04-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
776894,Brookside Way - Blakedown,2023-04-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
776894,Brookside Way - Blakedown,2023-04-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.1
776894,Brookside Way - Blakedown,2023-04-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,186.4
776894,Brookside Way - Blakedown,2023-04-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,179.4
776894,Brookside Way - Blakedown,2023-04-16T16:40:00.000+00:00,transformer,,Temperature,C,20.8
776894,Brookside Way - Blakedown,2023-04-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
776894,Brookside Way - Blakedown,2023-04-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
776894,Brookside Way - Blakedown,2023-04-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
776894,Brookside Way - Blakedown,2023-04-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-04-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-04-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.56
776894,Brookside Way - Blakedown,2023-04-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.51
776894,Brookside Way - Blakedown,2023-04-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.15
776894,Brookside Way - Blakedown,2023-04-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-04-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
776894,Brookside Way - Blakedown,2023-04-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
776894,Brookside Way - Blakedown,2023-04-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
776894,Brookside Way - Blakedown,2023-04-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-04-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-04-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
776894,Brookside Way - Blakedown,2023-04-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.17
776894,Brookside Way - Blakedown,2023-04-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
776894,Brookside Way - Blakedown,2023-04-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-04-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-04-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-04-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
776894,Brookside Way - Blakedown,2023-04-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
776894,Brookside Way - Blakedown,2023-04-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-04-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
776894,Brookside Way - Blakedown,2023-04-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
776894,Brookside Way - Blakedown,2023-04-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
776894,Brookside Way - Blakedown,2023-04-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
776894,Brookside Way - Blakedown,2023-04-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.9
776894,Brookside Way - Blakedown,2023-04-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.4
776894,Brookside Way - Blakedown,2023-04-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.4
776894,Brookside Way - Blakedown,2023-04-16T16:30:00.000+00:00,transformer,,Temperature,C,20.9
776894,Brookside Way - Blakedown,2023-04-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.03
776894,Brookside Way - Blakedown,2023-04-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.08
776894,Brookside Way - Blakedown,2023-04-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.43
776894,Brookside Way - Blakedown,2023-04-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-04-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-04-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.39
776894,Brookside Way - Blakedown,2023-04-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.52
776894,Brookside Way - Blakedown,2023-04-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.82
776894,Brookside Way - Blakedown,2023-04-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
776894,Brookside Way - Blakedown,2023-04-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
776894,Brookside Way - Blakedown,2023-04-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
776894,Brookside Way - Blakedown,2023-04-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
776894,Brookside Way - Blakedown,2023-04-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-04-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-04-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-04-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
776894,Brookside Way - Blakedown,2023-04-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.71
776894,Brookside Way - Blakedown,2023-04-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
776894,Brookside Way - Blakedown,2023-04-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-04-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
776894,Brookside Way - Blakedown,2023-04-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
776894,Brookside Way - Blakedown,2023-04-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-04-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-04-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-04-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
776894,Brookside Way - Blakedown,2023-04-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
776894,Brookside Way - Blakedown,2023-04-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-04-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-04-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.2
776894,Brookside Way - Blakedown,2023-04-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.6
776894,Brookside Way - Blakedown,2023-04-16T16:20:00.000+00:00,transformer,,Temperature,C,20.7
776894,Brookside Way - Blakedown,2023-04-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-04-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.88
776894,Brookside Way - Blakedown,2023-04-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.3
776894,Brookside Way - Blakedown,2023-04-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.63
776894,Brookside Way - Blakedown,2023-04-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-04-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-04-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-04-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.84
776894,Brookside Way - Blakedown,2023-04-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.39
776894,Brookside Way - Blakedown,2023-04-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.03
776894,Brookside Way - Blakedown,2023-04-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
776894,Brookside Way - Blakedown,2023-04-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
776894,Brookside Way - Blakedown,2023-04-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
776894,Brookside Way - Blakedown,2023-04-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
776894,Brookside Way - Blakedown,2023-04-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
776894,Brookside Way - Blakedown,2023-04-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-04-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-04-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
776894,Brookside Way - Blakedown,2023-04-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
776894,Brookside Way - Blakedown,2023-04-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
776894,Brookside Way - Blakedown,2023-04-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-04-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
776894,Brookside Way - Blakedown,2023-04-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-04-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
776894,Brookside Way - Blakedown,2023-04-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-04-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
776894,Brookside Way - Blakedown,2023-04-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
776894,Brookside Way - Blakedown,2023-04-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
776894,Brookside Way - Blakedown,2023-04-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-04-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
776894,Brookside Way - Blakedown,2023-04-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.3
776894,Brookside Way - Blakedown,2023-04-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.7
776894,Brookside Way - Blakedown,2023-04-16T16:10:00.000+00:00,transformer,,Temperature,C,20.8
776894,Brookside Way - Blakedown,2023-04-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.92
776894,Brookside Way - Blakedown,2023-04-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-04-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.04
776894,Brookside Way - Blakedown,2023-04-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.97
776894,Brookside Way - Blakedown,2023-04-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
776894,Brookside Way - Blakedown,2023-04-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-04-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-04-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.14
776894,Brookside Way - Blakedown,2023-04-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.64
776894,Brookside Way - Blakedown,2023-04-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.8
776894,Brookside Way - Blakedown,2023-04-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-04-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
776894,Brookside Way - Blakedown,2023-04-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
776894,Brookside Way - Blakedown,2023-04-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
776894,Brookside Way - Blakedown,2023-04-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-04-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-04-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-04-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.57
776894,Brookside Way - Blakedown,2023-04-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
776894,Brookside Way - Blakedown,2023-04-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
776894,Brookside Way - Blakedown,2023-04-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-04-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
776894,Brookside Way - Blakedown,2023-04-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-04-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
776894,Brookside Way - Blakedown,2023-04-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
776894,Brookside Way - Blakedown,2023-04-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-04-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
776894,Brookside Way - Blakedown,2023-04-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-04-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
776894,Brookside Way - Blakedown,2023-04-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-04-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.1
776894,Brookside Way - Blakedown,2023-04-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.0
776894,Brookside Way - Blakedown,2023-04-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.8
776894,Brookside Way - Blakedown,2023-04-16T16:00:00.000+00:00,transformer,,Temperature,C,20.8
776894,Brookside Way - Blakedown,2023-04-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.16
776894,Brookside Way - Blakedown,2023-04-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-04-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.24
776894,Brookside Way - Blakedown,2023-04-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-04-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.35
776894,Brookside Way - Blakedown,2023-04-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-04-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-04-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-04-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
776894,Brookside Way - Blakedown,2023-04-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.42
776894,Brookside Way - Blakedown,2023-04-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.39
776894,Brookside Way - Blakedown,2023-04-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
776894,Brookside Way - Blakedown,2023-04-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
776894,Brookside Way - Blakedown,2023-04-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
776894,Brookside Way - Blakedown,2023-04-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
776894,Brookside Way - Blakedown,2023-04-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-04-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-04-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.17
776894,Brookside Way - Blakedown,2023-04-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
776894,Brookside Way - Blakedown,2023-04-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
776894,Brookside Way - Blakedown,2023-04-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-04-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
776894,Brookside Way - Blakedown,2023-04-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-04-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
776894,Brookside Way - Blakedown,2023-04-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
776894,Brookside Way - Blakedown,2023-04-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
776894,Brookside Way - Blakedown,2023-04-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
776894,Brookside Way - Blakedown,2023-04-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
776894,Brookside Way - Blakedown,2023-04-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
776894,Brookside Way - Blakedown,2023-04-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.9
776894,Brookside Way - Blakedown,2023-04-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,174.6
776894,Brookside Way - Blakedown,2023-04-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,170.0
776894,Brookside Way - Blakedown,2023-04-16T15:50:00.000+00:00,transformer,,Temperature,C,20.8
776894,Brookside Way - Blakedown,2023-04-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.55
776894,Brookside Way - Blakedown,2023-04-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-04-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.84
776894,Brookside Way - Blakedown,2023-04-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-04-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.67
776894,Brookside Way - Blakedown,2023-04-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-04-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-04-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-04-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.79
776894,Brookside Way - Blakedown,2023-04-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.5
776894,Brookside Way - Blakedown,2023-04-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.7
776894,Brookside Way - Blakedown,2023-04-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-04-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
776894,Brookside Way - Blakedown,2023-04-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
776894,Brookside Way - Blakedown,2023-04-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
776894,Brookside Way - Blakedown,2023-04-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-04-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-04-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
776894,Brookside Way - Blakedown,2023-04-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
776894,Brookside Way - Blakedown,2023-04-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
776894,Brookside Way - Blakedown,2023-04-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-04-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-04-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-04-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-04-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
776894,Brookside Way - Blakedown,2023-04-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
776894,Brookside Way - Blakedown,2023-04-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
776894,Brookside Way - Blakedown,2023-04-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-04-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.9
776894,Brookside Way - Blakedown,2023-04-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.0
776894,Brookside Way - Blakedown,2023-04-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.1
776894,Brookside Way - Blakedown,2023-04-16T15:40:00.000+00:00,transformer,,Temperature,C,20.9
776894,Brookside Way - Blakedown,2023-04-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
776894,Brookside Way - Blakedown,2023-04-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.18
776894,Brookside Way - Blakedown,2023-04-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.87
776894,Brookside Way - Blakedown,2023-04-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-04-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-04-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.81
776894,Brookside Way - Blakedown,2023-04-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.31
776894,Brookside Way - Blakedown,2023-04-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.43
776894,Brookside Way - Blakedown,2023-04-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
776894,Brookside Way - Blakedown,2023-04-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
776894,Brookside Way - Blakedown,2023-04-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
776894,Brookside Way - Blakedown,2023-04-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
776894,Brookside Way - Blakedown,2023-04-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-04-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
