Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
776894,Brookside Way - Blakedown,2023-04-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
776894,Brookside Way - Blakedown,2023-04-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-04-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-04-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-04-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-04-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-04-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
776894,Brookside Way - Blakedown,2023-04-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
776894,Brookside Way - Blakedown,2023-04-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
776894,Brookside Way - Blakedown,2023-04-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-04-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.1
776894,Brookside Way - Blakedown,2023-04-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.1
776894,Brookside Way - Blakedown,2023-04-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.9
776894,Brookside Way - Blakedown,2023-04-16T15:30:00.000+00:00,transformer,,Temperature,C,20.8
776894,Brookside Way - Blakedown,2023-04-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.84
776894,Brookside Way - Blakedown,2023-04-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.13
776894,Brookside Way - Blakedown,2023-04-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.83
776894,Brookside Way - Blakedown,2023-04-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-04-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-04-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.91
776894,Brookside Way - Blakedown,2023-04-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.76
776894,Brookside Way - Blakedown,2023-04-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.97
776894,Brookside Way - Blakedown,2023-04-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-04-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
776894,Brookside Way - Blakedown,2023-04-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
776894,Brookside Way - Blakedown,2023-04-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
776894,Brookside Way - Blakedown,2023-04-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-04-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-04-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.59
776894,Brookside Way - Blakedown,2023-04-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.57
776894,Brookside Way - Blakedown,2023-04-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
776894,Brookside Way - Blakedown,2023-04-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-04-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-04-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
776894,Brookside Way - Blakedown,2023-04-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-04-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
776894,Brookside Way - Blakedown,2023-04-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
776894,Brookside Way - Blakedown,2023-04-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
776894,Brookside Way - Blakedown,2023-04-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-04-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
776894,Brookside Way - Blakedown,2023-04-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.8
776894,Brookside Way - Blakedown,2023-04-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
776894,Brookside Way - Blakedown,2023-04-16T15:20:00.000+00:00,transformer,,Temperature,C,20.7
776894,Brookside Way - Blakedown,2023-04-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
776894,Brookside Way - Blakedown,2023-04-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.32
776894,Brookside Way - Blakedown,2023-04-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
776894,Brookside Way - Blakedown,2023-04-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-04-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-04-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.82
776894,Brookside Way - Blakedown,2023-04-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.65
776894,Brookside Way - Blakedown,2023-04-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.83
776894,Brookside Way - Blakedown,2023-04-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-04-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
776894,Brookside Way - Blakedown,2023-04-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
776894,Brookside Way - Blakedown,2023-04-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
776894,Brookside Way - Blakedown,2023-04-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-04-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-04-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
776894,Brookside Way - Blakedown,2023-04-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
776894,Brookside Way - Blakedown,2023-04-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
776894,Brookside Way - Blakedown,2023-04-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-04-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
776894,Brookside Way - Blakedown,2023-04-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
776894,Brookside Way - Blakedown,2023-04-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
776894,Brookside Way - Blakedown,2023-04-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776894,Brookside Way - Blakedown,2023-04-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
776894,Brookside Way - Blakedown,2023-04-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
776894,Brookside Way - Blakedown,2023-04-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-04-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.4
776894,Brookside Way - Blakedown,2023-04-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.2
776894,Brookside Way - Blakedown,2023-04-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.9
776894,Brookside Way - Blakedown,2023-04-16T15:10:00.000+00:00,transformer,,Temperature,C,20.6
776894,Brookside Way - Blakedown,2023-04-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
776894,Brookside Way - Blakedown,2023-04-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.9
776894,Brookside Way - Blakedown,2023-04-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
776894,Brookside Way - Blakedown,2023-04-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-04-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-04-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.23
776894,Brookside Way - Blakedown,2023-04-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.3
776894,Brookside Way - Blakedown,2023-04-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.57
776894,Brookside Way - Blakedown,2023-04-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-04-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
776894,Brookside Way - Blakedown,2023-04-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
776894,Brookside Way - Blakedown,2023-04-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
776894,Brookside Way - Blakedown,2023-04-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-04-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-04-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.58
776894,Brookside Way - Blakedown,2023-04-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.61
776894,Brookside Way - Blakedown,2023-04-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
776894,Brookside Way - Blakedown,2023-04-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-04-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
776894,Brookside Way - Blakedown,2023-04-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
776894,Brookside Way - Blakedown,2023-04-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
776894,Brookside Way - Blakedown,2023-04-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
776894,Brookside Way - Blakedown,2023-04-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
776894,Brookside Way - Blakedown,2023-04-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
776894,Brookside Way - Blakedown,2023-04-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-04-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.2
776894,Brookside Way - Blakedown,2023-04-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,186.1
776894,Brookside Way - Blakedown,2023-04-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,184.0
776894,Brookside Way - Blakedown,2023-04-16T15:00:00.000+00:00,transformer,,Temperature,C,20.8
776894,Brookside Way - Blakedown,2023-04-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
776894,Brookside Way - Blakedown,2023-04-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
776894,Brookside Way - Blakedown,2023-04-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
776894,Brookside Way - Blakedown,2023-04-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-04-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-04-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.82
776894,Brookside Way - Blakedown,2023-04-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.5
776894,Brookside Way - Blakedown,2023-04-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.09
776894,Brookside Way - Blakedown,2023-04-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-04-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
776894,Brookside Way - Blakedown,2023-04-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
776894,Brookside Way - Blakedown,2023-04-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
776894,Brookside Way - Blakedown,2023-04-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-04-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-04-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.14
776894,Brookside Way - Blakedown,2023-04-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
776894,Brookside Way - Blakedown,2023-04-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
776894,Brookside Way - Blakedown,2023-04-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
776894,Brookside Way - Blakedown,2023-04-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
776894,Brookside Way - Blakedown,2023-04-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-04-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-04-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-04-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776894,Brookside Way - Blakedown,2023-04-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
776894,Brookside Way - Blakedown,2023-04-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
776894,Brookside Way - Blakedown,2023-04-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-04-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-04-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.7
776894,Brookside Way - Blakedown,2023-04-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
776894,Brookside Way - Blakedown,2023-04-16T14:50:00.000+00:00,transformer,,Temperature,C,20.8
776894,Brookside Way - Blakedown,2023-04-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
776894,Brookside Way - Blakedown,2023-04-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
776894,Brookside Way - Blakedown,2023-04-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-04-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
776894,Brookside Way - Blakedown,2023-04-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-04-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-04-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-04-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.93
776894,Brookside Way - Blakedown,2023-04-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.65
776894,Brookside Way - Blakedown,2023-04-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.34
776894,Brookside Way - Blakedown,2023-04-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-04-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
776894,Brookside Way - Blakedown,2023-04-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
776894,Brookside Way - Blakedown,2023-04-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
776894,Brookside Way - Blakedown,2023-04-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-04-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-04-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
776894,Brookside Way - Blakedown,2023-04-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
776894,Brookside Way - Blakedown,2023-04-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
776894,Brookside Way - Blakedown,2023-04-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-04-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
776894,Brookside Way - Blakedown,2023-04-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-04-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-04-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-04-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
776894,Brookside Way - Blakedown,2023-04-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
776894,Brookside Way - Blakedown,2023-04-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
776894,Brookside Way - Blakedown,2023-04-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
776894,Brookside Way - Blakedown,2023-04-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776894,Brookside Way - Blakedown,2023-04-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-04-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-04-16T14:40:00.000+00:00,transformer,,Temperature,C,21.1
776894,Brookside Way - Blakedown,2023-04-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
776894,Brookside Way - Blakedown,2023-04-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
776894,Brookside Way - Blakedown,2023-04-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
776894,Brookside Way - Blakedown,2023-04-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-04-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-04-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.28
776894,Brookside Way - Blakedown,2023-04-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.54
776894,Brookside Way - Blakedown,2023-04-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.59
776894,Brookside Way - Blakedown,2023-04-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-04-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-04-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
776894,Brookside Way - Blakedown,2023-04-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-04-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-04-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-04-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
776894,Brookside Way - Blakedown,2023-04-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
776894,Brookside Way - Blakedown,2023-04-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
776894,Brookside Way - Blakedown,2023-04-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-04-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-04-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-04-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-04-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-04-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
776894,Brookside Way - Blakedown,2023-04-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-04-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
776894,Brookside Way - Blakedown,2023-04-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-04-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.8
776894,Brookside Way - Blakedown,2023-04-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,175.7
776894,Brookside Way - Blakedown,2023-04-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,173.8
776894,Brookside Way - Blakedown,2023-04-16T14:30:00.000+00:00,transformer,,Temperature,C,21.4
776894,Brookside Way - Blakedown,2023-04-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
776894,Brookside Way - Blakedown,2023-04-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
776894,Brookside Way - Blakedown,2023-04-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-04-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
776894,Brookside Way - Blakedown,2023-04-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-04-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-04-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.07
776894,Brookside Way - Blakedown,2023-04-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.83
776894,Brookside Way - Blakedown,2023-04-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.56
776894,Brookside Way - Blakedown,2023-04-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
776894,Brookside Way - Blakedown,2023-04-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
776894,Brookside Way - Blakedown,2023-04-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
776894,Brookside Way - Blakedown,2023-04-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
776894,Brookside Way - Blakedown,2023-04-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-04-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-04-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-04-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
776894,Brookside Way - Blakedown,2023-04-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
776894,Brookside Way - Blakedown,2023-04-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
776894,Brookside Way - Blakedown,2023-04-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-04-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-04-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-04-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
776894,Brookside Way - Blakedown,2023-04-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-04-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
776894,Brookside Way - Blakedown,2023-04-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
776894,Brookside Way - Blakedown,2023-04-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
776894,Brookside Way - Blakedown,2023-04-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-04-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-04-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.0
776894,Brookside Way - Blakedown,2023-04-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
776894,Brookside Way - Blakedown,2023-04-16T14:20:00.000+00:00,transformer,,Temperature,C,21.2
776894,Brookside Way - Blakedown,2023-04-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
776894,Brookside Way - Blakedown,2023-04-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
776894,Brookside Way - Blakedown,2023-04-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776894,Brookside Way - Blakedown,2023-04-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-04-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776894,Brookside Way - Blakedown,2023-04-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-04-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.21
776894,Brookside Way - Blakedown,2023-04-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.7
776894,Brookside Way - Blakedown,2023-04-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.74
776894,Brookside Way - Blakedown,2023-04-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-04-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
776894,Brookside Way - Blakedown,2023-04-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
776894,Brookside Way - Blakedown,2023-04-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
776894,Brookside Way - Blakedown,2023-04-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-04-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-04-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
776894,Brookside Way - Blakedown,2023-04-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
776894,Brookside Way - Blakedown,2023-04-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
776894,Brookside Way - Blakedown,2023-04-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-04-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-04-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
776894,Brookside Way - Blakedown,2023-04-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-04-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-04-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-04-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
776894,Brookside Way - Blakedown,2023-04-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-04-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-04-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.9
776894,Brookside Way - Blakedown,2023-04-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.6
776894,Brookside Way - Blakedown,2023-04-16T14:10:00.000+00:00,transformer,,Temperature,C,20.9
776894,Brookside Way - Blakedown,2023-04-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
776894,Brookside Way - Blakedown,2023-04-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
776894,Brookside Way - Blakedown,2023-04-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
776894,Brookside Way - Blakedown,2023-04-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-04-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-04-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-04-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.31
776894,Brookside Way - Blakedown,2023-04-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.11
776894,Brookside Way - Blakedown,2023-04-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.29
776894,Brookside Way - Blakedown,2023-04-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-04-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
776894,Brookside Way - Blakedown,2023-04-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
776894,Brookside Way - Blakedown,2023-04-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
776894,Brookside Way - Blakedown,2023-04-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-04-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-04-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
776894,Brookside Way - Blakedown,2023-04-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
776894,Brookside Way - Blakedown,2023-04-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
776894,Brookside Way - Blakedown,2023-04-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-04-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-04-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
776894,Brookside Way - Blakedown,2023-04-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-04-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-04-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
776894,Brookside Way - Blakedown,2023-04-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
776894,Brookside Way - Blakedown,2023-04-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-04-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
776894,Brookside Way - Blakedown,2023-04-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.6
776894,Brookside Way - Blakedown,2023-04-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
776894,Brookside Way - Blakedown,2023-04-16T14:00:00.000+00:00,transformer,,Temperature,C,20.5
776894,Brookside Way - Blakedown,2023-04-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-04-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
776894,Brookside Way - Blakedown,2023-04-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
776894,Brookside Way - Blakedown,2023-04-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
776894,Brookside Way - Blakedown,2023-04-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-04-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-04-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-04-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.02
776894,Brookside Way - Blakedown,2023-04-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.1
776894,Brookside Way - Blakedown,2023-04-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.9
776894,Brookside Way - Blakedown,2023-04-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-04-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
776894,Brookside Way - Blakedown,2023-04-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
776894,Brookside Way - Blakedown,2023-04-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
776894,Brookside Way - Blakedown,2023-04-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-04-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-04-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
776894,Brookside Way - Blakedown,2023-04-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.69
776894,Brookside Way - Blakedown,2023-04-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
776894,Brookside Way - Blakedown,2023-04-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-04-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-04-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-04-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-04-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-04-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-04-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
776894,Brookside Way - Blakedown,2023-04-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
776894,Brookside Way - Blakedown,2023-04-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-04-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776894,Brookside Way - Blakedown,2023-04-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-04-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-04-16T13:50:00.000+00:00,transformer,,Temperature,C,20.6
776894,Brookside Way - Blakedown,2023-04-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
776894,Brookside Way - Blakedown,2023-04-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
776894,Brookside Way - Blakedown,2023-04-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-04-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-04-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-04-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-04-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.27
776894,Brookside Way - Blakedown,2023-04-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.06
776894,Brookside Way - Blakedown,2023-04-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.24
776894,Brookside Way - Blakedown,2023-04-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-04-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-04-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
776894,Brookside Way - Blakedown,2023-04-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-04-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-04-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-04-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
776894,Brookside Way - Blakedown,2023-04-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
776894,Brookside Way - Blakedown,2023-04-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
776894,Brookside Way - Blakedown,2023-04-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776894,Brookside Way - Blakedown,2023-04-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-04-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-04-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-04-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-04-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
776894,Brookside Way - Blakedown,2023-04-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
776894,Brookside Way - Blakedown,2023-04-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
776894,Brookside Way - Blakedown,2023-04-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-04-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
776894,Brookside Way - Blakedown,2023-04-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.3
776894,Brookside Way - Blakedown,2023-04-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.6
776894,Brookside Way - Blakedown,2023-04-16T13:40:00.000+00:00,transformer,,Temperature,C,20.6
776894,Brookside Way - Blakedown,2023-04-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
776894,Brookside Way - Blakedown,2023-04-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
776894,Brookside Way - Blakedown,2023-04-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
776894,Brookside Way - Blakedown,2023-04-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-04-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-04-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-04-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.15
776894,Brookside Way - Blakedown,2023-04-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.18
776894,Brookside Way - Blakedown,2023-04-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.76
776894,Brookside Way - Blakedown,2023-04-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-04-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
776894,Brookside Way - Blakedown,2023-04-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
776894,Brookside Way - Blakedown,2023-04-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
776894,Brookside Way - Blakedown,2023-04-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-04-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-04-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
776894,Brookside Way - Blakedown,2023-04-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
776894,Brookside Way - Blakedown,2023-04-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
776894,Brookside Way - Blakedown,2023-04-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-04-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-04-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-04-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-04-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-04-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-04-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
776894,Brookside Way - Blakedown,2023-04-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
776894,Brookside Way - Blakedown,2023-04-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-04-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
776894,Brookside Way - Blakedown,2023-04-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.6
776894,Brookside Way - Blakedown,2023-04-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.9
776894,Brookside Way - Blakedown,2023-04-16T13:30:00.000+00:00,transformer,,Temperature,C,20.3
776894,Brookside Way - Blakedown,2023-04-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
776894,Brookside Way - Blakedown,2023-04-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
776894,Brookside Way - Blakedown,2023-04-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
776894,Brookside Way - Blakedown,2023-04-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-04-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-04-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.63
776894,Brookside Way - Blakedown,2023-04-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.33
776894,Brookside Way - Blakedown,2023-04-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.15
776894,Brookside Way - Blakedown,2023-04-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
776894,Brookside Way - Blakedown,2023-04-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
776894,Brookside Way - Blakedown,2023-04-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
776894,Brookside Way - Blakedown,2023-04-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
776894,Brookside Way - Blakedown,2023-04-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-04-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-04-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
776894,Brookside Way - Blakedown,2023-04-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
776894,Brookside Way - Blakedown,2023-04-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
776894,Brookside Way - Blakedown,2023-04-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-04-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
