Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-04-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-04-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-04-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
776894,Brookside Way - Blakedown,2023-04-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
776894,Brookside Way - Blakedown,2023-04-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
776894,Brookside Way - Blakedown,2023-04-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.0
776894,Brookside Way - Blakedown,2023-04-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.2
776894,Brookside Way - Blakedown,2023-04-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.7
776894,Brookside Way - Blakedown,2023-04-16T13:20:00.000+00:00,transformer,,Temperature,C,20.2
776894,Brookside Way - Blakedown,2023-04-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
776894,Brookside Way - Blakedown,2023-04-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
776894,Brookside Way - Blakedown,2023-04-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
776894,Brookside Way - Blakedown,2023-04-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-04-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-04-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.21
776894,Brookside Way - Blakedown,2023-04-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.39
776894,Brookside Way - Blakedown,2023-04-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.54
776894,Brookside Way - Blakedown,2023-04-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
776894,Brookside Way - Blakedown,2023-04-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
776894,Brookside Way - Blakedown,2023-04-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
776894,Brookside Way - Blakedown,2023-04-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
776894,Brookside Way - Blakedown,2023-04-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-04-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-04-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
776894,Brookside Way - Blakedown,2023-04-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
776894,Brookside Way - Blakedown,2023-04-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
776894,Brookside Way - Blakedown,2023-04-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-04-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-04-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-04-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-04-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-04-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
776894,Brookside Way - Blakedown,2023-04-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
776894,Brookside Way - Blakedown,2023-04-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
776894,Brookside Way - Blakedown,2023-04-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
776894,Brookside Way - Blakedown,2023-04-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-04-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
776894,Brookside Way - Blakedown,2023-04-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.7
776894,Brookside Way - Blakedown,2023-04-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.6
776894,Brookside Way - Blakedown,2023-04-16T13:10:00.000+00:00,transformer,,Temperature,C,20.0
776894,Brookside Way - Blakedown,2023-04-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
776894,Brookside Way - Blakedown,2023-04-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
776894,Brookside Way - Blakedown,2023-04-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
776894,Brookside Way - Blakedown,2023-04-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-04-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-04-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.35
776894,Brookside Way - Blakedown,2023-04-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.94
776894,Brookside Way - Blakedown,2023-04-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.64
776894,Brookside Way - Blakedown,2023-04-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
776894,Brookside Way - Blakedown,2023-04-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
776894,Brookside Way - Blakedown,2023-04-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
776894,Brookside Way - Blakedown,2023-04-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
776894,Brookside Way - Blakedown,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
776894,Brookside Way - Blakedown,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
776894,Brookside Way - Blakedown,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
776894,Brookside Way - Blakedown,2023-04-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-04-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-04-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-04-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
776894,Brookside Way - Blakedown,2023-04-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
776894,Brookside Way - Blakedown,2023-04-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
776894,Brookside Way - Blakedown,2023-04-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-04-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-04-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
776894,Brookside Way - Blakedown,2023-04-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-04-16T13:00:00.000+00:00,transformer,,Temperature,C,20.1
776894,Brookside Way - Blakedown,2023-04-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
776894,Brookside Way - Blakedown,2023-04-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.83
776894,Brookside Way - Blakedown,2023-04-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
776894,Brookside Way - Blakedown,2023-04-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-04-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-04-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.07
776894,Brookside Way - Blakedown,2023-04-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.78
776894,Brookside Way - Blakedown,2023-04-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.24
776894,Brookside Way - Blakedown,2023-04-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-04-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
776894,Brookside Way - Blakedown,2023-04-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
776894,Brookside Way - Blakedown,2023-04-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
776894,Brookside Way - Blakedown,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
776894,Brookside Way - Blakedown,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
776894,Brookside Way - Blakedown,2023-04-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776894,Brookside Way - Blakedown,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-04-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-04-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-04-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
776894,Brookside Way - Blakedown,2023-04-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
776894,Brookside Way - Blakedown,2023-04-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-04-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.3
776894,Brookside Way - Blakedown,2023-04-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.0
776894,Brookside Way - Blakedown,2023-04-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.4
776894,Brookside Way - Blakedown,2023-04-16T12:50:00.000+00:00,transformer,,Temperature,C,20.2
776894,Brookside Way - Blakedown,2023-04-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
776894,Brookside Way - Blakedown,2023-04-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
776894,Brookside Way - Blakedown,2023-04-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
776894,Brookside Way - Blakedown,2023-04-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-04-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-04-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.07
776894,Brookside Way - Blakedown,2023-04-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.14
776894,Brookside Way - Blakedown,2023-04-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.16
776894,Brookside Way - Blakedown,2023-04-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
776894,Brookside Way - Blakedown,2023-04-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
776894,Brookside Way - Blakedown,2023-04-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
776894,Brookside Way - Blakedown,2023-04-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
776894,Brookside Way - Blakedown,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
776894,Brookside Way - Blakedown,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
776894,Brookside Way - Blakedown,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
776894,Brookside Way - Blakedown,2023-04-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-04-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-04-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-04-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-04-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
776894,Brookside Way - Blakedown,2023-04-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-04-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
776894,Brookside Way - Blakedown,2023-04-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
776894,Brookside Way - Blakedown,2023-04-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
776894,Brookside Way - Blakedown,2023-04-16T12:40:00.000+00:00,transformer,,Temperature,C,20.5
776894,Brookside Way - Blakedown,2023-04-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
776894,Brookside Way - Blakedown,2023-04-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.13
776894,Brookside Way - Blakedown,2023-04-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
776894,Brookside Way - Blakedown,2023-04-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-04-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-04-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.74
776894,Brookside Way - Blakedown,2023-04-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.75
776894,Brookside Way - Blakedown,2023-04-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.04
776894,Brookside Way - Blakedown,2023-04-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-04-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
776894,Brookside Way - Blakedown,2023-04-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
776894,Brookside Way - Blakedown,2023-04-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
776894,Brookside Way - Blakedown,2023-04-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-04-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-04-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
776894,Brookside Way - Blakedown,2023-04-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
776894,Brookside Way - Blakedown,2023-04-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
776894,Brookside Way - Blakedown,2023-04-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-04-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-04-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
776894,Brookside Way - Blakedown,2023-04-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776894,Brookside Way - Blakedown,2023-04-16T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-16T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-04-16T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-16T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
776894,Brookside Way - Blakedown,2023-04-16T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
776894,Brookside Way - Blakedown,2023-04-16T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
776894,Brookside Way - Blakedown,2023-04-16T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
776894,Brookside Way - Blakedown,2023-04-16T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.0
776894,Brookside Way - Blakedown,2023-04-16T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.7
776894,Brookside Way - Blakedown,2023-04-16T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.9
776894,Brookside Way - Blakedown,2023-04-16T12:10:00.000+00:00,transformer,,Temperature,C,19.9
776894,Brookside Way - Blakedown,2023-04-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
776894,Brookside Way - Blakedown,2023-04-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.79
776894,Brookside Way - Blakedown,2023-04-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.28
776894,Brookside Way - Blakedown,2023-04-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-04-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-04-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.28
776894,Brookside Way - Blakedown,2023-04-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.44
776894,Brookside Way - Blakedown,2023-04-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.77
776894,Brookside Way - Blakedown,2023-04-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
776894,Brookside Way - Blakedown,2023-04-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
776894,Brookside Way - Blakedown,2023-04-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
776894,Brookside Way - Blakedown,2023-04-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
776894,Brookside Way - Blakedown,2023-04-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
776894,Brookside Way - Blakedown,2023-04-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-04-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
776894,Brookside Way - Blakedown,2023-04-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
776894,Brookside Way - Blakedown,2023-04-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
776894,Brookside Way - Blakedown,2023-04-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-04-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-04-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-04-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-04-16T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-16T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-16T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-16T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
776894,Brookside Way - Blakedown,2023-04-16T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
776894,Brookside Way - Blakedown,2023-04-16T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
776894,Brookside Way - Blakedown,2023-04-16T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
776894,Brookside Way - Blakedown,2023-04-16T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.6
776894,Brookside Way - Blakedown,2023-04-16T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.1
776894,Brookside Way - Blakedown,2023-04-16T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.2
776894,Brookside Way - Blakedown,2023-04-16T12:00:00.000+00:00,transformer,,Temperature,C,19.5
776894,Brookside Way - Blakedown,2023-04-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
776894,Brookside Way - Blakedown,2023-04-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-04-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.97
776894,Brookside Way - Blakedown,2023-04-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
776894,Brookside Way - Blakedown,2023-04-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-04-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-04-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.21
776894,Brookside Way - Blakedown,2023-04-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.19
776894,Brookside Way - Blakedown,2023-04-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.39
776894,Brookside Way - Blakedown,2023-04-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
776894,Brookside Way - Blakedown,2023-04-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
776894,Brookside Way - Blakedown,2023-04-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
776894,Brookside Way - Blakedown,2023-04-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
776894,Brookside Way - Blakedown,2023-04-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776894,Brookside Way - Blakedown,2023-04-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-04-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.33
776894,Brookside Way - Blakedown,2023-04-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
776894,Brookside Way - Blakedown,2023-04-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
776894,Brookside Way - Blakedown,2023-04-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-04-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
776894,Brookside Way - Blakedown,2023-04-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-04-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-04-16T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-16T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-04-16T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-16T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
776894,Brookside Way - Blakedown,2023-04-16T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
776894,Brookside Way - Blakedown,2023-04-16T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
776894,Brookside Way - Blakedown,2023-04-16T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
776894,Brookside Way - Blakedown,2023-04-16T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.1
776894,Brookside Way - Blakedown,2023-04-16T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.5
776894,Brookside Way - Blakedown,2023-04-16T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.8
776894,Brookside Way - Blakedown,2023-04-16T11:50:00.000+00:00,transformer,,Temperature,C,19.2
776894,Brookside Way - Blakedown,2023-04-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
776894,Brookside Way - Blakedown,2023-04-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.29
776894,Brookside Way - Blakedown,2023-04-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.84
776894,Brookside Way - Blakedown,2023-04-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-04-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-04-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-04-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.34
776894,Brookside Way - Blakedown,2023-04-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.54
776894,Brookside Way - Blakedown,2023-04-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.36
776894,Brookside Way - Blakedown,2023-04-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-04-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
776894,Brookside Way - Blakedown,2023-04-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
776894,Brookside Way - Blakedown,2023-04-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
776894,Brookside Way - Blakedown,2023-04-16T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-16T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-04-16T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-16T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.42
776894,Brookside Way - Blakedown,2023-04-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
776894,Brookside Way - Blakedown,2023-04-16T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
776894,Brookside Way - Blakedown,2023-04-16T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-04-16T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
776894,Brookside Way - Blakedown,2023-04-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-04-16T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-04-16T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-16T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
776894,Brookside Way - Blakedown,2023-04-16T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-16T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-04-16T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-04-16T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.32
776894,Brookside Way - Blakedown,2023-04-16T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-04-16T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.2
776894,Brookside Way - Blakedown,2023-04-16T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.4
776894,Brookside Way - Blakedown,2023-04-16T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.1
776894,Brookside Way - Blakedown,2023-04-16T11:40:00.000+00:00,transformer,,Temperature,C,19.7
776894,Brookside Way - Blakedown,2023-04-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.54
776894,Brookside Way - Blakedown,2023-04-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.43
776894,Brookside Way - Blakedown,2023-04-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.25
776894,Brookside Way - Blakedown,2023-04-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-04-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.37
776894,Brookside Way - Blakedown,2023-04-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.6
776894,Brookside Way - Blakedown,2023-04-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.08
776894,Brookside Way - Blakedown,2023-04-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
776894,Brookside Way - Blakedown,2023-04-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
776894,Brookside Way - Blakedown,2023-04-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
776894,Brookside Way - Blakedown,2023-04-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
776894,Brookside Way - Blakedown,2023-04-16T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-04-16T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-04-16T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
776894,Brookside Way - Blakedown,2023-04-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
776894,Brookside Way - Blakedown,2023-04-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
776894,Brookside Way - Blakedown,2023-04-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-04-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-04-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-04-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-04-16T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-16T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
776894,Brookside Way - Blakedown,2023-04-16T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-16T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-04-16T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
776894,Brookside Way - Blakedown,2023-04-16T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
776894,Brookside Way - Blakedown,2023-04-16T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-04-16T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-04-16T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
776894,Brookside Way - Blakedown,2023-04-16T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
776894,Brookside Way - Blakedown,2023-04-16T11:30:00.000+00:00,transformer,,Temperature,C,19.6
776894,Brookside Way - Blakedown,2023-04-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
776894,Brookside Way - Blakedown,2023-04-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-04-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.55
776894,Brookside Way - Blakedown,2023-04-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.1
776894,Brookside Way - Blakedown,2023-04-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-04-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-04-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.69
776894,Brookside Way - Blakedown,2023-04-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.75
776894,Brookside Way - Blakedown,2023-04-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.97
776894,Brookside Way - Blakedown,2023-04-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-04-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
776894,Brookside Way - Blakedown,2023-04-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
776894,Brookside Way - Blakedown,2023-04-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
776894,Brookside Way - Blakedown,2023-04-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-04-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
776894,Brookside Way - Blakedown,2023-04-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
776894,Brookside Way - Blakedown,2023-04-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
776894,Brookside Way - Blakedown,2023-04-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-04-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
776894,Brookside Way - Blakedown,2023-04-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-04-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-04-16T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-16T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-04-16T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-16T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-04-16T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
776894,Brookside Way - Blakedown,2023-04-16T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
776894,Brookside Way - Blakedown,2023-04-16T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-04-16T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.2
776894,Brookside Way - Blakedown,2023-04-16T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,190.8
776894,Brookside Way - Blakedown,2023-04-16T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,187.5
776894,Brookside Way - Blakedown,2023-04-16T11:20:00.000+00:00,transformer,,Temperature,C,19.5
776894,Brookside Way - Blakedown,2023-04-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
776894,Brookside Way - Blakedown,2023-04-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.1
776894,Brookside Way - Blakedown,2023-04-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.63
776894,Brookside Way - Blakedown,2023-04-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-04-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-04-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-04-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.16
776894,Brookside Way - Blakedown,2023-04-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.43
776894,Brookside Way - Blakedown,2023-04-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.01
776894,Brookside Way - Blakedown,2023-04-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-04-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
776894,Brookside Way - Blakedown,2023-04-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
776894,Brookside Way - Blakedown,2023-04-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
776894,Brookside Way - Blakedown,2023-04-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-04-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-04-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
776894,Brookside Way - Blakedown,2023-04-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
776894,Brookside Way - Blakedown,2023-04-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
776894,Brookside Way - Blakedown,2023-04-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-04-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-04-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-04-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776894,Brookside Way - Blakedown,2023-04-16T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-16T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-04-16T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-16T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-04-16T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
776894,Brookside Way - Blakedown,2023-04-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
776894,Brookside Way - Blakedown,2023-04-16T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
776894,Brookside Way - Blakedown,2023-04-16T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.2
776894,Brookside Way - Blakedown,2023-04-16T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.7
776894,Brookside Way - Blakedown,2023-04-16T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.6
776894,Brookside Way - Blakedown,2023-04-16T11:10:00.000+00:00,transformer,,Temperature,C,19.2
776894,Brookside Way - Blakedown,2023-04-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
776894,Brookside Way - Blakedown,2023-04-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.51
776894,Brookside Way - Blakedown,2023-04-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-04-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.56
776894,Brookside Way - Blakedown,2023-04-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-04-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-04-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-04-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.1
776894,Brookside Way - Blakedown,2023-04-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.42
776894,Brookside Way - Blakedown,2023-04-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.74
776894,Brookside Way - Blakedown,2023-04-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
776894,Brookside Way - Blakedown,2023-04-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
776894,Brookside Way - Blakedown,2023-04-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
776894,Brookside Way - Blakedown,2023-04-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
776894,Brookside Way - Blakedown,2023-04-16T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-16T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-04-16T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-04-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.43
776894,Brookside Way - Blakedown,2023-04-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
776894,Brookside Way - Blakedown,2023-04-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
776894,Brookside Way - Blakedown,2023-04-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-04-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
776894,Brookside Way - Blakedown,2023-04-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-04-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-04-16T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-16T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
776894,Brookside Way - Blakedown,2023-04-16T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-16T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-04-16T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
776894,Brookside Way - Blakedown,2023-04-16T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
776894,Brookside Way - Blakedown,2023-04-16T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-04-16T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-04-16T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
776894,Brookside Way - Blakedown,2023-04-16T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
776894,Brookside Way - Blakedown,2023-04-16T11:00:00.000+00:00,transformer,,Temperature,C,19.0
776894,Brookside Way - Blakedown,2023-04-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.32
776894,Brookside Way - Blakedown,2023-04-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.72
776894,Brookside Way - Blakedown,2023-04-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.19
776894,Brookside Way - Blakedown,2023-04-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-04-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.76
776894,Brookside Way - Blakedown,2023-04-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.14
776894,Brookside Way - Blakedown,2023-04-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.41
776894,Brookside Way - Blakedown,2023-04-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
776894,Brookside Way - Blakedown,2023-04-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
776894,Brookside Way - Blakedown,2023-04-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
776894,Brookside Way - Blakedown,2023-04-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
776894,Brookside Way - Blakedown,2023-04-16T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-16T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-04-16T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-04-16T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
776894,Brookside Way - Blakedown,2023-04-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
776894,Brookside Way - Blakedown,2023-04-16T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
776894,Brookside Way - Blakedown,2023-04-16T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-04-16T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-04-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-04-16T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-04-16T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-16T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
