Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-16T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-16T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
776894,Brookside Way - Blakedown,2023-04-16T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
776894,Brookside Way - Blakedown,2023-04-16T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
776894,Brookside Way - Blakedown,2023-04-16T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
776894,Brookside Way - Blakedown,2023-04-16T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.9
776894,Brookside Way - Blakedown,2023-04-16T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.2
776894,Brookside Way - Blakedown,2023-04-16T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.0
776894,Brookside Way - Blakedown,2023-04-16T10:50:00.000+00:00,transformer,,Temperature,C,19.1
776894,Brookside Way - Blakedown,2023-04-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-04-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.93
776894,Brookside Way - Blakedown,2023-04-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.67
776894,Brookside Way - Blakedown,2023-04-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.89
776894,Brookside Way - Blakedown,2023-04-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-04-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-04-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-04-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.16
776894,Brookside Way - Blakedown,2023-04-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.28
776894,Brookside Way - Blakedown,2023-04-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-04-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
776894,Brookside Way - Blakedown,2023-04-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
776894,Brookside Way - Blakedown,2023-04-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
776894,Brookside Way - Blakedown,2023-04-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
776894,Brookside Way - Blakedown,2023-04-16T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-16T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-04-16T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
776894,Brookside Way - Blakedown,2023-04-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
776894,Brookside Way - Blakedown,2023-04-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
776894,Brookside Way - Blakedown,2023-04-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-04-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-04-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-04-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-04-16T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-16T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
776894,Brookside Way - Blakedown,2023-04-16T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-16T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
776894,Brookside Way - Blakedown,2023-04-16T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776894,Brookside Way - Blakedown,2023-04-16T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
776894,Brookside Way - Blakedown,2023-04-16T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-04-16T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
776894,Brookside Way - Blakedown,2023-04-16T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.8
776894,Brookside Way - Blakedown,2023-04-16T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.1
776894,Brookside Way - Blakedown,2023-04-16T10:40:00.000+00:00,transformer,,Temperature,C,19.0
776894,Brookside Way - Blakedown,2023-04-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-04-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
776894,Brookside Way - Blakedown,2023-04-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.28
776894,Brookside Way - Blakedown,2023-04-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.02
776894,Brookside Way - Blakedown,2023-04-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-04-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-04-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-04-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.44
776894,Brookside Way - Blakedown,2023-04-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.45
776894,Brookside Way - Blakedown,2023-04-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.41
776894,Brookside Way - Blakedown,2023-04-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
776894,Brookside Way - Blakedown,2023-04-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
776894,Brookside Way - Blakedown,2023-04-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
776894,Brookside Way - Blakedown,2023-04-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
776894,Brookside Way - Blakedown,2023-04-16T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-04-16T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-04-16T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-16T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
776894,Brookside Way - Blakedown,2023-04-16T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
776894,Brookside Way - Blakedown,2023-04-16T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
776894,Brookside Way - Blakedown,2023-04-16T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
776894,Brookside Way - Blakedown,2023-04-16T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-04-16T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-04-16T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-04-16T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-16T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
776894,Brookside Way - Blakedown,2023-04-16T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-16T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776894,Brookside Way - Blakedown,2023-04-16T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-04-16T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.05
776894,Brookside Way - Blakedown,2023-04-16T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-04-16T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.2
776894,Brookside Way - Blakedown,2023-04-16T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.4
776894,Brookside Way - Blakedown,2023-04-16T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.8
776894,Brookside Way - Blakedown,2023-04-16T10:30:00.000+00:00,transformer,,Temperature,C,18.7
776894,Brookside Way - Blakedown,2023-04-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
776894,Brookside Way - Blakedown,2023-04-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-04-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.1
776894,Brookside Way - Blakedown,2023-04-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
776894,Brookside Way - Blakedown,2023-04-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-04-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-04-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.85
776894,Brookside Way - Blakedown,2023-04-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.38
776894,Brookside Way - Blakedown,2023-04-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.63
776894,Brookside Way - Blakedown,2023-04-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
776894,Brookside Way - Blakedown,2023-04-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
776894,Brookside Way - Blakedown,2023-04-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
776894,Brookside Way - Blakedown,2023-04-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
776894,Brookside Way - Blakedown,2023-04-16T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-04-16T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-04-16T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-16T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
776894,Brookside Way - Blakedown,2023-04-16T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
776894,Brookside Way - Blakedown,2023-04-16T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
776894,Brookside Way - Blakedown,2023-04-16T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-04-16T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-04-16T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-04-16T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-04-16T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-16T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
776894,Brookside Way - Blakedown,2023-04-16T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-16T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-04-16T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
776894,Brookside Way - Blakedown,2023-04-16T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
776894,Brookside Way - Blakedown,2023-04-16T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
776894,Brookside Way - Blakedown,2023-04-16T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.9
776894,Brookside Way - Blakedown,2023-04-16T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.9
776894,Brookside Way - Blakedown,2023-04-16T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.3
776894,Brookside Way - Blakedown,2023-04-16T10:20:00.000+00:00,transformer,,Temperature,C,18.4
776894,Brookside Way - Blakedown,2023-04-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-04-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
776894,Brookside Way - Blakedown,2023-04-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.81
776894,Brookside Way - Blakedown,2023-04-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.63
776894,Brookside Way - Blakedown,2023-04-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-04-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-04-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.09
776894,Brookside Way - Blakedown,2023-04-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.08
776894,Brookside Way - Blakedown,2023-04-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.35
776894,Brookside Way - Blakedown,2023-04-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
776894,Brookside Way - Blakedown,2023-04-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
776894,Brookside Way - Blakedown,2023-04-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
776894,Brookside Way - Blakedown,2023-04-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
776894,Brookside Way - Blakedown,2023-04-16T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-04-16T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-04-16T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-16T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
776894,Brookside Way - Blakedown,2023-04-16T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
776894,Brookside Way - Blakedown,2023-04-16T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
776894,Brookside Way - Blakedown,2023-04-16T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-04-16T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-04-16T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
776894,Brookside Way - Blakedown,2023-04-16T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-04-16T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-16T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
776894,Brookside Way - Blakedown,2023-04-16T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-16T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-04-16T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-04-16T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.27
776894,Brookside Way - Blakedown,2023-04-16T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
776894,Brookside Way - Blakedown,2023-04-16T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.8
776894,Brookside Way - Blakedown,2023-04-16T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.0
776894,Brookside Way - Blakedown,2023-04-16T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.2
776894,Brookside Way - Blakedown,2023-04-16T10:10:00.000+00:00,transformer,,Temperature,C,18.6
776894,Brookside Way - Blakedown,2023-04-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-04-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
776894,Brookside Way - Blakedown,2023-04-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.69
776894,Brookside Way - Blakedown,2023-04-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.86
776894,Brookside Way - Blakedown,2023-04-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-04-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-04-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.25
776894,Brookside Way - Blakedown,2023-04-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.09
776894,Brookside Way - Blakedown,2023-04-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.84
776894,Brookside Way - Blakedown,2023-04-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
776894,Brookside Way - Blakedown,2023-04-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
776894,Brookside Way - Blakedown,2023-04-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
776894,Brookside Way - Blakedown,2023-04-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
776894,Brookside Way - Blakedown,2023-04-16T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-16T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-16T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
776894,Brookside Way - Blakedown,2023-04-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
776894,Brookside Way - Blakedown,2023-04-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
776894,Brookside Way - Blakedown,2023-04-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-04-16T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
776894,Brookside Way - Blakedown,2023-04-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-04-16T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-04-16T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-16T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-04-16T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-16T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
776894,Brookside Way - Blakedown,2023-04-16T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
776894,Brookside Way - Blakedown,2023-04-16T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-04-16T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-04-16T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
776894,Brookside Way - Blakedown,2023-04-16T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.8
776894,Brookside Way - Blakedown,2023-04-16T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.3
776894,Brookside Way - Blakedown,2023-04-16T10:00:00.000+00:00,transformer,,Temperature,C,18.5
776894,Brookside Way - Blakedown,2023-04-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
776894,Brookside Way - Blakedown,2023-04-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.04
776894,Brookside Way - Blakedown,2023-04-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
776894,Brookside Way - Blakedown,2023-04-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-04-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-04-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.99
776894,Brookside Way - Blakedown,2023-04-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.56
776894,Brookside Way - Blakedown,2023-04-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.51
776894,Brookside Way - Blakedown,2023-04-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
776894,Brookside Way - Blakedown,2023-04-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
776894,Brookside Way - Blakedown,2023-04-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
776894,Brookside Way - Blakedown,2023-04-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
776894,Brookside Way - Blakedown,2023-04-16T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-16T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-16T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
776894,Brookside Way - Blakedown,2023-04-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
776894,Brookside Way - Blakedown,2023-04-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
776894,Brookside Way - Blakedown,2023-04-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-04-16T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-04-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-04-16T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-04-16T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-16T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-04-16T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-16T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776894,Brookside Way - Blakedown,2023-04-16T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
776894,Brookside Way - Blakedown,2023-04-16T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
776894,Brookside Way - Blakedown,2023-04-16T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-04-16T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.0
776894,Brookside Way - Blakedown,2023-04-16T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,203.5
776894,Brookside Way - Blakedown,2023-04-16T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,199.8
776894,Brookside Way - Blakedown,2023-04-16T09:50:00.000+00:00,transformer,,Temperature,C,18.2
776894,Brookside Way - Blakedown,2023-04-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
776894,Brookside Way - Blakedown,2023-04-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.11
776894,Brookside Way - Blakedown,2023-04-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.77
776894,Brookside Way - Blakedown,2023-04-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-04-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-04-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-04-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.58
776894,Brookside Way - Blakedown,2023-04-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.44
776894,Brookside Way - Blakedown,2023-04-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.42
776894,Brookside Way - Blakedown,2023-04-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
776894,Brookside Way - Blakedown,2023-04-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
776894,Brookside Way - Blakedown,2023-04-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
776894,Brookside Way - Blakedown,2023-04-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
776894,Brookside Way - Blakedown,2023-04-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-04-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
776894,Brookside Way - Blakedown,2023-04-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
776894,Brookside Way - Blakedown,2023-04-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
776894,Brookside Way - Blakedown,2023-04-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-04-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-04-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-04-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-04-16T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-16T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-04-16T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
776894,Brookside Way - Blakedown,2023-04-16T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
776894,Brookside Way - Blakedown,2023-04-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
776894,Brookside Way - Blakedown,2023-04-16T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-04-16T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.5
776894,Brookside Way - Blakedown,2023-04-16T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.7
776894,Brookside Way - Blakedown,2023-04-16T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.6
776894,Brookside Way - Blakedown,2023-04-16T09:40:00.000+00:00,transformer,,Temperature,C,18.5
776894,Brookside Way - Blakedown,2023-04-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
776894,Brookside Way - Blakedown,2023-04-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.19
776894,Brookside Way - Blakedown,2023-04-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.42
776894,Brookside Way - Blakedown,2023-04-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-04-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-04-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-04-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.93
776894,Brookside Way - Blakedown,2023-04-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.24
776894,Brookside Way - Blakedown,2023-04-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.6
776894,Brookside Way - Blakedown,2023-04-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-04-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
776894,Brookside Way - Blakedown,2023-04-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
776894,Brookside Way - Blakedown,2023-04-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
776894,Brookside Way - Blakedown,2023-04-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-04-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
776894,Brookside Way - Blakedown,2023-04-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
776894,Brookside Way - Blakedown,2023-04-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
776894,Brookside Way - Blakedown,2023-04-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-04-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-04-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-04-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-04-16T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-16T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
776894,Brookside Way - Blakedown,2023-04-16T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776894,Brookside Way - Blakedown,2023-04-16T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
776894,Brookside Way - Blakedown,2023-04-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
776894,Brookside Way - Blakedown,2023-04-16T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-04-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
776894,Brookside Way - Blakedown,2023-04-16T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
776894,Brookside Way - Blakedown,2023-04-16T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
776894,Brookside Way - Blakedown,2023-04-16T09:30:00.000+00:00,transformer,,Temperature,C,18.4
776894,Brookside Way - Blakedown,2023-04-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
776894,Brookside Way - Blakedown,2023-04-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.4
776894,Brookside Way - Blakedown,2023-04-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
776894,Brookside Way - Blakedown,2023-04-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-04-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-04-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-04-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.54
776894,Brookside Way - Blakedown,2023-04-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.81
776894,Brookside Way - Blakedown,2023-04-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.2
776894,Brookside Way - Blakedown,2023-04-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-04-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-04-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
776894,Brookside Way - Blakedown,2023-04-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
776894,Brookside Way - Blakedown,2023-04-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-04-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
776894,Brookside Way - Blakedown,2023-04-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
776894,Brookside Way - Blakedown,2023-04-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
776894,Brookside Way - Blakedown,2023-04-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-04-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-04-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-04-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-04-16T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-16T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
776894,Brookside Way - Blakedown,2023-04-16T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
776894,Brookside Way - Blakedown,2023-04-16T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
776894,Brookside Way - Blakedown,2023-04-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-04-16T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
776894,Brookside Way - Blakedown,2023-04-16T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.6
776894,Brookside Way - Blakedown,2023-04-16T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,189.3
776894,Brookside Way - Blakedown,2023-04-16T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,183.9
776894,Brookside Way - Blakedown,2023-04-16T09:20:00.000+00:00,transformer,,Temperature,C,18.0
776894,Brookside Way - Blakedown,2023-04-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
776894,Brookside Way - Blakedown,2023-04-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.87
776894,Brookside Way - Blakedown,2023-04-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
776894,Brookside Way - Blakedown,2023-04-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-04-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-04-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.21
776894,Brookside Way - Blakedown,2023-04-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.37
776894,Brookside Way - Blakedown,2023-04-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.51
776894,Brookside Way - Blakedown,2023-04-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
776894,Brookside Way - Blakedown,2023-04-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
776894,Brookside Way - Blakedown,2023-04-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
776894,Brookside Way - Blakedown,2023-04-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
776894,Brookside Way - Blakedown,2023-04-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-04-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
776894,Brookside Way - Blakedown,2023-04-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
776894,Brookside Way - Blakedown,2023-04-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
776894,Brookside Way - Blakedown,2023-04-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-04-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-04-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-04-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-04-16T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-16T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
776894,Brookside Way - Blakedown,2023-04-16T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-04-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-04-16T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
776894,Brookside Way - Blakedown,2023-04-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-04-16T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-04-16T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
776894,Brookside Way - Blakedown,2023-04-16T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
776894,Brookside Way - Blakedown,2023-04-16T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-04-16T09:10:00.000+00:00,transformer,,Temperature,C,17.5
776894,Brookside Way - Blakedown,2023-04-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
776894,Brookside Way - Blakedown,2023-04-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-04-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.95
776894,Brookside Way - Blakedown,2023-04-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
776894,Brookside Way - Blakedown,2023-04-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-04-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-04-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-04-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.55
776894,Brookside Way - Blakedown,2023-04-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.33
776894,Brookside Way - Blakedown,2023-04-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.8
776894,Brookside Way - Blakedown,2023-04-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-04-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
776894,Brookside Way - Blakedown,2023-04-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
776894,Brookside Way - Blakedown,2023-04-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
776894,Brookside Way - Blakedown,2023-04-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-04-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-04-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
776894,Brookside Way - Blakedown,2023-04-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
776894,Brookside Way - Blakedown,2023-04-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
776894,Brookside Way - Blakedown,2023-04-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-04-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-04-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
776894,Brookside Way - Blakedown,2023-04-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-04-16T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-16T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
776894,Brookside Way - Blakedown,2023-04-16T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-04-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-04-16T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
776894,Brookside Way - Blakedown,2023-04-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-04-16T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
776894,Brookside Way - Blakedown,2023-04-16T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.9
776894,Brookside Way - Blakedown,2023-04-16T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.6
776894,Brookside Way - Blakedown,2023-04-16T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.8
776894,Brookside Way - Blakedown,2023-04-16T09:00:00.000+00:00,transformer,,Temperature,C,17.3
776894,Brookside Way - Blakedown,2023-04-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
776894,Brookside Way - Blakedown,2023-04-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.85
776894,Brookside Way - Blakedown,2023-04-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
776894,Brookside Way - Blakedown,2023-04-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-04-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-04-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.67
776894,Brookside Way - Blakedown,2023-04-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.35
776894,Brookside Way - Blakedown,2023-04-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.67
776894,Brookside Way - Blakedown,2023-04-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
776894,Brookside Way - Blakedown,2023-04-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
776894,Brookside Way - Blakedown,2023-04-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
776894,Brookside Way - Blakedown,2023-04-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
776894,Brookside Way - Blakedown,2023-04-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-04-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
776894,Brookside Way - Blakedown,2023-04-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
776894,Brookside Way - Blakedown,2023-04-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
776894,Brookside Way - Blakedown,2023-04-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-04-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-04-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
776894,Brookside Way - Blakedown,2023-04-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-04-16T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-16T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
776894,Brookside Way - Blakedown,2023-04-16T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
776894,Brookside Way - Blakedown,2023-04-16T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
776894,Brookside Way - Blakedown,2023-04-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
776894,Brookside Way - Blakedown,2023-04-16T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-04-16T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.2
776894,Brookside Way - Blakedown,2023-04-16T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.9
776894,Brookside Way - Blakedown,2023-04-16T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.1
776894,Brookside Way - Blakedown,2023-04-16T08:50:00.000+00:00,transformer,,Temperature,C,17.1
776894,Brookside Way - Blakedown,2023-04-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776894,Brookside Way - Blakedown,2023-04-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
776894,Brookside Way - Blakedown,2023-04-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
776894,Brookside Way - Blakedown,2023-04-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-04-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-04-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-04-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.26
776894,Brookside Way - Blakedown,2023-04-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.86
776894,Brookside Way - Blakedown,2023-04-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.03
776894,Brookside Way - Blakedown,2023-04-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-04-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
776894,Brookside Way - Blakedown,2023-04-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
776894,Brookside Way - Blakedown,2023-04-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
776894,Brookside Way - Blakedown,2023-04-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-04-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
776894,Brookside Way - Blakedown,2023-04-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
776894,Brookside Way - Blakedown,2023-04-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
776894,Brookside Way - Blakedown,2023-04-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-04-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-04-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-04-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-04-16T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-04-16T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-16T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-04-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-04-16T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
776894,Brookside Way - Blakedown,2023-04-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
