Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776894,Brookside Way - Blakedown,2023-04-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
776894,Brookside Way - Blakedown,2023-04-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-04-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-04-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-04-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.04
776894,Brookside Way - Blakedown,2023-04-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.67
776894,Brookside Way - Blakedown,2023-04-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.21
776894,Brookside Way - Blakedown,2023-04-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-04-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
776894,Brookside Way - Blakedown,2023-04-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
776894,Brookside Way - Blakedown,2023-04-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
776894,Brookside Way - Blakedown,2023-04-16T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-04-16T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-04-16T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-04-16T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
776894,Brookside Way - Blakedown,2023-04-16T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
776894,Brookside Way - Blakedown,2023-04-16T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
776894,Brookside Way - Blakedown,2023-04-16T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776894,Brookside Way - Blakedown,2023-04-16T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-04-16T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-04-16T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-04-16T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-16T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-16T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-16T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
776894,Brookside Way - Blakedown,2023-04-16T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-04-16T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
776894,Brookside Way - Blakedown,2023-04-16T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-04-16T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
776894,Brookside Way - Blakedown,2023-04-16T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-04-16T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
776894,Brookside Way - Blakedown,2023-04-16T03:50:00.000+00:00,transformer,,Temperature,C,15.3
776894,Brookside Way - Blakedown,2023-04-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-04-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
776894,Brookside Way - Blakedown,2023-04-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-04-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
776894,Brookside Way - Blakedown,2023-04-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-04-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
776894,Brookside Way - Blakedown,2023-04-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-04-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776894,Brookside Way - Blakedown,2023-04-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-04-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.85
776894,Brookside Way - Blakedown,2023-04-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.5
776894,Brookside Way - Blakedown,2023-04-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.08
776894,Brookside Way - Blakedown,2023-04-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
776894,Brookside Way - Blakedown,2023-04-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
776894,Brookside Way - Blakedown,2023-04-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
776894,Brookside Way - Blakedown,2023-04-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
776894,Brookside Way - Blakedown,2023-04-16T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-04-16T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-04-16T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-04-16T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
776894,Brookside Way - Blakedown,2023-04-16T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
776894,Brookside Way - Blakedown,2023-04-16T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
776894,Brookside Way - Blakedown,2023-04-16T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-04-16T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776894,Brookside Way - Blakedown,2023-04-16T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-04-16T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-04-16T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-16T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-16T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-16T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-04-16T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-04-16T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-04-16T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-04-16T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-04-16T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
776894,Brookside Way - Blakedown,2023-04-16T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
776894,Brookside Way - Blakedown,2023-04-16T03:40:00.000+00:00,transformer,,Temperature,C,15.2
776894,Brookside Way - Blakedown,2023-04-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
776894,Brookside Way - Blakedown,2023-04-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-04-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
776894,Brookside Way - Blakedown,2023-04-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-04-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
776894,Brookside Way - Blakedown,2023-04-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-04-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-04-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-04-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.01
776894,Brookside Way - Blakedown,2023-04-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.55
776894,Brookside Way - Blakedown,2023-04-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.7
776894,Brookside Way - Blakedown,2023-04-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-04-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-04-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-04-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
776894,Brookside Way - Blakedown,2023-04-16T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-04-16T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-04-16T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-04-16T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
776894,Brookside Way - Blakedown,2023-04-16T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
776894,Brookside Way - Blakedown,2023-04-16T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
776894,Brookside Way - Blakedown,2023-04-16T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-04-16T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776894,Brookside Way - Blakedown,2023-04-16T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-04-16T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-04-16T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-16T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-16T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-16T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-04-16T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-04-16T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-04-16T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-04-16T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
776894,Brookside Way - Blakedown,2023-04-16T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.0
776894,Brookside Way - Blakedown,2023-04-16T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
776894,Brookside Way - Blakedown,2023-04-16T03:30:00.000+00:00,transformer,,Temperature,C,15.2
776894,Brookside Way - Blakedown,2023-04-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
776894,Brookside Way - Blakedown,2023-04-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-04-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776894,Brookside Way - Blakedown,2023-04-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776894,Brookside Way - Blakedown,2023-04-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
776894,Brookside Way - Blakedown,2023-04-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-04-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-04-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-04-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.79
776894,Brookside Way - Blakedown,2023-04-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.82
776894,Brookside Way - Blakedown,2023-04-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.87
776894,Brookside Way - Blakedown,2023-04-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-04-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
776894,Brookside Way - Blakedown,2023-04-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
776894,Brookside Way - Blakedown,2023-04-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
776894,Brookside Way - Blakedown,2023-04-16T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-04-16T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-04-16T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-04-16T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
776894,Brookside Way - Blakedown,2023-04-16T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
776894,Brookside Way - Blakedown,2023-04-16T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
776894,Brookside Way - Blakedown,2023-04-16T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776894,Brookside Way - Blakedown,2023-04-16T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776894,Brookside Way - Blakedown,2023-04-16T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-04-16T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-04-16T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-16T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-16T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-16T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
776894,Brookside Way - Blakedown,2023-04-16T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-04-16T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
776894,Brookside Way - Blakedown,2023-04-16T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-04-16T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-04-16T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-04-16T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-04-16T03:20:00.000+00:00,transformer,,Temperature,C,15.3
776894,Brookside Way - Blakedown,2023-04-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-04-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
776894,Brookside Way - Blakedown,2023-04-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-04-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776894,Brookside Way - Blakedown,2023-04-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776894,Brookside Way - Blakedown,2023-04-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
776894,Brookside Way - Blakedown,2023-04-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-04-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776894,Brookside Way - Blakedown,2023-04-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-04-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.99
776894,Brookside Way - Blakedown,2023-04-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.98
776894,Brookside Way - Blakedown,2023-04-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.17
776894,Brookside Way - Blakedown,2023-04-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-04-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-04-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-04-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-04-16T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-04-16T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-04-16T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-04-16T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
776894,Brookside Way - Blakedown,2023-04-16T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
776894,Brookside Way - Blakedown,2023-04-16T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
776894,Brookside Way - Blakedown,2023-04-16T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776894,Brookside Way - Blakedown,2023-04-16T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-04-16T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-04-16T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-04-16T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-16T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-16T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-16T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
776894,Brookside Way - Blakedown,2023-04-16T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-04-16T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-04-16T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776894,Brookside Way - Blakedown,2023-04-16T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
776894,Brookside Way - Blakedown,2023-04-16T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
776894,Brookside Way - Blakedown,2023-04-16T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
776894,Brookside Way - Blakedown,2023-04-16T03:10:00.000+00:00,transformer,,Temperature,C,15.2
776894,Brookside Way - Blakedown,2023-04-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-04-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
776894,Brookside Way - Blakedown,2023-04-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-04-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
776894,Brookside Way - Blakedown,2023-04-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776894,Brookside Way - Blakedown,2023-04-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
776894,Brookside Way - Blakedown,2023-04-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-04-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-04-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-04-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.44
776894,Brookside Way - Blakedown,2023-04-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.37
776894,Brookside Way - Blakedown,2023-04-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.65
776894,Brookside Way - Blakedown,2023-04-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-04-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-04-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
776894,Brookside Way - Blakedown,2023-04-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
776894,Brookside Way - Blakedown,2023-04-16T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-04-16T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-04-16T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-04-16T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
776894,Brookside Way - Blakedown,2023-04-16T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
776894,Brookside Way - Blakedown,2023-04-16T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
776894,Brookside Way - Blakedown,2023-04-16T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
776894,Brookside Way - Blakedown,2023-04-16T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-04-16T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-04-16T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
776894,Brookside Way - Blakedown,2023-04-16T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-16T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-16T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-16T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
776894,Brookside Way - Blakedown,2023-04-16T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
776894,Brookside Way - Blakedown,2023-04-16T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
776894,Brookside Way - Blakedown,2023-04-16T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-04-16T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
776894,Brookside Way - Blakedown,2023-04-16T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-04-16T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-04-16T03:00:00.000+00:00,transformer,,Temperature,C,15.3
776894,Brookside Way - Blakedown,2023-04-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-04-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
776894,Brookside Way - Blakedown,2023-04-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-04-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776894,Brookside Way - Blakedown,2023-04-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776894,Brookside Way - Blakedown,2023-04-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
776894,Brookside Way - Blakedown,2023-04-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-04-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-04-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-04-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-04-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.48
776894,Brookside Way - Blakedown,2023-04-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.63
776894,Brookside Way - Blakedown,2023-04-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-04-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-04-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
776894,Brookside Way - Blakedown,2023-04-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
776894,Brookside Way - Blakedown,2023-04-16T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-04-16T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-04-16T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-04-16T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
776894,Brookside Way - Blakedown,2023-04-16T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
776894,Brookside Way - Blakedown,2023-04-16T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
776894,Brookside Way - Blakedown,2023-04-16T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776894,Brookside Way - Blakedown,2023-04-16T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-04-16T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-04-16T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-04-16T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-16T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-16T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-16T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-04-16T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-04-16T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
776894,Brookside Way - Blakedown,2023-04-16T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-04-16T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-04-16T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
776894,Brookside Way - Blakedown,2023-04-16T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
776894,Brookside Way - Blakedown,2023-04-16T02:50:00.000+00:00,transformer,,Temperature,C,15.3
776894,Brookside Way - Blakedown,2023-04-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
776894,Brookside Way - Blakedown,2023-04-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-04-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
776894,Brookside Way - Blakedown,2023-04-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776894,Brookside Way - Blakedown,2023-04-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
776894,Brookside Way - Blakedown,2023-04-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-04-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-04-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-04-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.27
776894,Brookside Way - Blakedown,2023-04-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.21
776894,Brookside Way - Blakedown,2023-04-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.85
776894,Brookside Way - Blakedown,2023-04-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-04-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-04-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
776894,Brookside Way - Blakedown,2023-04-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
776894,Brookside Way - Blakedown,2023-04-16T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-04-16T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-04-16T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-04-16T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
776894,Brookside Way - Blakedown,2023-04-16T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
776894,Brookside Way - Blakedown,2023-04-16T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
776894,Brookside Way - Blakedown,2023-04-16T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776894,Brookside Way - Blakedown,2023-04-16T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776894,Brookside Way - Blakedown,2023-04-16T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-04-16T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-04-16T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-16T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-16T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-04-16T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-04-16T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-04-16T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
776894,Brookside Way - Blakedown,2023-04-16T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-04-16T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-04-16T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-04-16T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-04-16T02:40:00.000+00:00,transformer,,Temperature,C,15.3
776894,Brookside Way - Blakedown,2023-04-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
776894,Brookside Way - Blakedown,2023-04-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776894,Brookside Way - Blakedown,2023-04-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
776894,Brookside Way - Blakedown,2023-04-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-04-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
776894,Brookside Way - Blakedown,2023-04-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-04-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776894,Brookside Way - Blakedown,2023-04-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-04-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.69
776894,Brookside Way - Blakedown,2023-04-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.62
776894,Brookside Way - Blakedown,2023-04-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.54
776894,Brookside Way - Blakedown,2023-04-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-04-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
776894,Brookside Way - Blakedown,2023-04-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-04-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-04-16T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-04-16T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-04-16T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-04-16T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
776894,Brookside Way - Blakedown,2023-04-16T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
776894,Brookside Way - Blakedown,2023-04-16T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
776894,Brookside Way - Blakedown,2023-04-16T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776894,Brookside Way - Blakedown,2023-04-16T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-04-16T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-04-16T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-04-16T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-04-16T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-16T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-04-16T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-04-16T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-04-16T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
776894,Brookside Way - Blakedown,2023-04-16T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-04-16T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-04-16T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
776894,Brookside Way - Blakedown,2023-04-16T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
776894,Brookside Way - Blakedown,2023-04-16T02:30:00.000+00:00,transformer,,Temperature,C,15.3
776894,Brookside Way - Blakedown,2023-04-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-04-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
776894,Brookside Way - Blakedown,2023-04-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776894,Brookside Way - Blakedown,2023-04-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776894,Brookside Way - Blakedown,2023-04-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776894,Brookside Way - Blakedown,2023-04-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
776894,Brookside Way - Blakedown,2023-04-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-04-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-04-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.22
776894,Brookside Way - Blakedown,2023-04-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-04-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.44
776894,Brookside Way - Blakedown,2023-04-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-04-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-04-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
776894,Brookside Way - Blakedown,2023-04-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-04-16T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-04-16T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-04-16T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-04-16T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-04-16T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-04-16T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
776894,Brookside Way - Blakedown,2023-04-16T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776894,Brookside Way - Blakedown,2023-04-16T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-04-16T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-04-16T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-04-16T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-16T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-16T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-04-16T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-04-16T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-04-16T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
776894,Brookside Way - Blakedown,2023-04-16T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-04-16T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-04-16T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
776894,Brookside Way - Blakedown,2023-04-16T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
776894,Brookside Way - Blakedown,2023-04-16T02:20:00.000+00:00,transformer,,Temperature,C,15.3
776894,Brookside Way - Blakedown,2023-04-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
776894,Brookside Way - Blakedown,2023-04-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-04-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776894,Brookside Way - Blakedown,2023-04-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776894,Brookside Way - Blakedown,2023-04-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
776894,Brookside Way - Blakedown,2023-04-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-04-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-04-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-04-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.16
776894,Brookside Way - Blakedown,2023-04-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.75
776894,Brookside Way - Blakedown,2023-04-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.3
776894,Brookside Way - Blakedown,2023-04-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-04-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-04-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
776894,Brookside Way - Blakedown,2023-04-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
776894,Brookside Way - Blakedown,2023-04-16T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-16T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-04-16T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-04-16T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
776894,Brookside Way - Blakedown,2023-04-16T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
776894,Brookside Way - Blakedown,2023-04-16T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
776894,Brookside Way - Blakedown,2023-04-16T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776894,Brookside Way - Blakedown,2023-04-16T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776894,Brookside Way - Blakedown,2023-04-16T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-04-16T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-04-16T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-16T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-16T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-04-16T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-04-16T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-04-16T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-04-16T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-04-16T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
776894,Brookside Way - Blakedown,2023-04-16T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
776894,Brookside Way - Blakedown,2023-04-16T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
776894,Brookside Way - Blakedown,2023-04-16T02:10:00.000+00:00,transformer,,Temperature,C,15.3
776894,Brookside Way - Blakedown,2023-04-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
776894,Brookside Way - Blakedown,2023-04-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-04-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
776894,Brookside Way - Blakedown,2023-04-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776894,Brookside Way - Blakedown,2023-04-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
776894,Brookside Way - Blakedown,2023-04-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-04-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-04-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.65
776894,Brookside Way - Blakedown,2023-04-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.33
776894,Brookside Way - Blakedown,2023-04-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.34
776894,Brookside Way - Blakedown,2023-04-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-04-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-04-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
776894,Brookside Way - Blakedown,2023-04-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
776894,Brookside Way - Blakedown,2023-04-16T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-04-16T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-04-16T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-04-16T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-04-16T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
776894,Brookside Way - Blakedown,2023-04-16T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
776894,Brookside Way - Blakedown,2023-04-16T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
776894,Brookside Way - Blakedown,2023-04-16T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-04-16T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-04-16T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-04-16T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-16T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-16T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-04-16T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-04-16T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-04-16T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
776894,Brookside Way - Blakedown,2023-04-16T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-04-16T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-04-16T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
776894,Brookside Way - Blakedown,2023-04-16T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-04-16T02:00:00.000+00:00,transformer,,Temperature,C,15.4
776894,Brookside Way - Blakedown,2023-04-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
776894,Brookside Way - Blakedown,2023-04-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-04-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776894,Brookside Way - Blakedown,2023-04-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776894,Brookside Way - Blakedown,2023-04-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
776894,Brookside Way - Blakedown,2023-04-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-04-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776894,Brookside Way - Blakedown,2023-04-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-04-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.48
776894,Brookside Way - Blakedown,2023-04-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-04-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.06
776894,Brookside Way - Blakedown,2023-04-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-04-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-04-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-04-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
776894,Brookside Way - Blakedown,2023-04-16T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-04-16T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-04-16T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-04-16T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
776894,Brookside Way - Blakedown,2023-04-16T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
776894,Brookside Way - Blakedown,2023-04-16T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
776894,Brookside Way - Blakedown,2023-04-16T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776894,Brookside Way - Blakedown,2023-04-16T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-04-16T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-04-16T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776894,Brookside Way - Blakedown,2023-04-16T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-16T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-16T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-16T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
776894,Brookside Way - Blakedown,2023-04-16T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-04-16T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
776894,Brookside Way - Blakedown,2023-04-16T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-04-16T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-04-16T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
776894,Brookside Way - Blakedown,2023-04-16T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-04-16T01:50:00.000+00:00,transformer,,Temperature,C,15.4
776894,Brookside Way - Blakedown,2023-04-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
776894,Brookside Way - Blakedown,2023-04-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-04-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776894,Brookside Way - Blakedown,2023-04-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-04-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
776894,Brookside Way - Blakedown,2023-04-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-04-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776894,Brookside Way - Blakedown,2023-04-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
