Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-04-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
776894,Brookside Way - Blakedown,2023-04-17T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-17T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-04-17T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-04-17T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
776894,Brookside Way - Blakedown,2023-04-17T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
776894,Brookside Way - Blakedown,2023-04-17T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
776894,Brookside Way - Blakedown,2023-04-17T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-04-17T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776894,Brookside Way - Blakedown,2023-04-17T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-04-17T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-04-17T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-17T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-17T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-17T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
776894,Brookside Way - Blakedown,2023-04-17T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-04-17T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-04-17T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-04-17T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
776894,Brookside Way - Blakedown,2023-04-17T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.0
776894,Brookside Way - Blakedown,2023-04-17T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.7
776894,Brookside Way - Blakedown,2023-04-17T23:30:00.000+00:00,transformer,,Temperature,C,14.3
776894,Brookside Way - Blakedown,2023-04-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-04-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
776894,Brookside Way - Blakedown,2023-04-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-04-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776894,Brookside Way - Blakedown,2023-04-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-04-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
776894,Brookside Way - Blakedown,2023-04-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-04-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-04-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-04-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.67
776894,Brookside Way - Blakedown,2023-04-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.68
776894,Brookside Way - Blakedown,2023-04-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.65
776894,Brookside Way - Blakedown,2023-04-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-04-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
776894,Brookside Way - Blakedown,2023-04-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
776894,Brookside Way - Blakedown,2023-04-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
776894,Brookside Way - Blakedown,2023-04-17T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-17T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-04-17T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-04-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
776894,Brookside Way - Blakedown,2023-04-17T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
776894,Brookside Way - Blakedown,2023-04-17T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
776894,Brookside Way - Blakedown,2023-04-17T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776894,Brookside Way - Blakedown,2023-04-17T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-04-17T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776894,Brookside Way - Blakedown,2023-04-17T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-04-17T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-17T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-17T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-17T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
776894,Brookside Way - Blakedown,2023-04-17T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
776894,Brookside Way - Blakedown,2023-04-17T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-04-17T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-04-17T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
776894,Brookside Way - Blakedown,2023-04-17T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
776894,Brookside Way - Blakedown,2023-04-17T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
776894,Brookside Way - Blakedown,2023-04-17T23:20:00.000+00:00,transformer,,Temperature,C,14.6
776894,Brookside Way - Blakedown,2023-04-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-04-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
776894,Brookside Way - Blakedown,2023-04-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776894,Brookside Way - Blakedown,2023-04-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
776894,Brookside Way - Blakedown,2023-04-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-04-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
776894,Brookside Way - Blakedown,2023-04-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-04-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776894,Brookside Way - Blakedown,2023-04-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-04-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.84
776894,Brookside Way - Blakedown,2023-04-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.85
776894,Brookside Way - Blakedown,2023-04-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.43
776894,Brookside Way - Blakedown,2023-04-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-04-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
776894,Brookside Way - Blakedown,2023-04-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
776894,Brookside Way - Blakedown,2023-04-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
776894,Brookside Way - Blakedown,2023-04-17T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-17T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-04-17T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-04-17T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-04-17T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
776894,Brookside Way - Blakedown,2023-04-17T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
776894,Brookside Way - Blakedown,2023-04-17T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-04-17T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-04-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-04-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776894,Brookside Way - Blakedown,2023-04-17T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-17T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-17T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-17T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-04-17T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-04-17T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-04-17T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-04-17T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
776894,Brookside Way - Blakedown,2023-04-17T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-04-17T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
776894,Brookside Way - Blakedown,2023-04-17T23:10:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-04-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-04-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
776894,Brookside Way - Blakedown,2023-04-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776894,Brookside Way - Blakedown,2023-04-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
776894,Brookside Way - Blakedown,2023-04-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-04-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
776894,Brookside Way - Blakedown,2023-04-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-04-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-04-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.24
776894,Brookside Way - Blakedown,2023-04-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.69
776894,Brookside Way - Blakedown,2023-04-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.8
776894,Brookside Way - Blakedown,2023-04-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-04-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
776894,Brookside Way - Blakedown,2023-04-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
776894,Brookside Way - Blakedown,2023-04-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
776894,Brookside Way - Blakedown,2023-04-17T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-04-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-04-17T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-04-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
776894,Brookside Way - Blakedown,2023-04-17T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
776894,Brookside Way - Blakedown,2023-04-17T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
776894,Brookside Way - Blakedown,2023-04-17T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776894,Brookside Way - Blakedown,2023-04-17T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-04-17T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-04-17T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-04-17T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-17T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-17T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-17T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-04-17T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-04-17T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
776894,Brookside Way - Blakedown,2023-04-17T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-04-17T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
776894,Brookside Way - Blakedown,2023-04-17T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.2
776894,Brookside Way - Blakedown,2023-04-17T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
776894,Brookside Way - Blakedown,2023-04-17T23:00:00.000+00:00,transformer,,Temperature,C,15.1
776894,Brookside Way - Blakedown,2023-04-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-04-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
776894,Brookside Way - Blakedown,2023-04-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776894,Brookside Way - Blakedown,2023-04-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
776894,Brookside Way - Blakedown,2023-04-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-04-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
776894,Brookside Way - Blakedown,2023-04-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-04-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776894,Brookside Way - Blakedown,2023-04-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-04-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.83
776894,Brookside Way - Blakedown,2023-04-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.16
776894,Brookside Way - Blakedown,2023-04-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.42
776894,Brookside Way - Blakedown,2023-04-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-04-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
776894,Brookside Way - Blakedown,2023-04-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
776894,Brookside Way - Blakedown,2023-04-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
776894,Brookside Way - Blakedown,2023-04-17T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-04-17T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-04-17T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-04-17T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
776894,Brookside Way - Blakedown,2023-04-17T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
776894,Brookside Way - Blakedown,2023-04-17T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
776894,Brookside Way - Blakedown,2023-04-17T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-04-17T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-04-17T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-04-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-04-17T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-17T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-17T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-17T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
776894,Brookside Way - Blakedown,2023-04-17T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
776894,Brookside Way - Blakedown,2023-04-17T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
776894,Brookside Way - Blakedown,2023-04-17T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-04-17T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.6
776894,Brookside Way - Blakedown,2023-04-17T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.8
776894,Brookside Way - Blakedown,2023-04-17T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,170.5
776894,Brookside Way - Blakedown,2023-04-17T22:50:00.000+00:00,transformer,,Temperature,C,15.7
776894,Brookside Way - Blakedown,2023-04-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-04-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
776894,Brookside Way - Blakedown,2023-04-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-04-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
776894,Brookside Way - Blakedown,2023-04-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-04-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776894,Brookside Way - Blakedown,2023-04-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-04-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776894,Brookside Way - Blakedown,2023-04-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-04-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.71
776894,Brookside Way - Blakedown,2023-04-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.39
776894,Brookside Way - Blakedown,2023-04-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.29
776894,Brookside Way - Blakedown,2023-04-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
776894,Brookside Way - Blakedown,2023-04-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
776894,Brookside Way - Blakedown,2023-04-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
776894,Brookside Way - Blakedown,2023-04-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
776894,Brookside Way - Blakedown,2023-04-17T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-04-17T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-04-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
776894,Brookside Way - Blakedown,2023-04-17T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
776894,Brookside Way - Blakedown,2023-04-17T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
776894,Brookside Way - Blakedown,2023-04-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-04-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-04-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-04-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-04-17T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-17T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-17T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-17T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-04-17T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
776894,Brookside Way - Blakedown,2023-04-17T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
776894,Brookside Way - Blakedown,2023-04-17T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-04-17T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
776894,Brookside Way - Blakedown,2023-04-17T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.4
776894,Brookside Way - Blakedown,2023-04-17T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.2
776894,Brookside Way - Blakedown,2023-04-17T22:40:00.000+00:00,transformer,,Temperature,C,15.9
776894,Brookside Way - Blakedown,2023-04-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-04-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
776894,Brookside Way - Blakedown,2023-04-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-04-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776894,Brookside Way - Blakedown,2023-04-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-04-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776894,Brookside Way - Blakedown,2023-04-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-04-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-04-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-04-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.18
776894,Brookside Way - Blakedown,2023-04-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.45
776894,Brookside Way - Blakedown,2023-04-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.55
776894,Brookside Way - Blakedown,2023-04-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-04-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
776894,Brookside Way - Blakedown,2023-04-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
776894,Brookside Way - Blakedown,2023-04-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
776894,Brookside Way - Blakedown,2023-04-17T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-17T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-04-17T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-04-17T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
776894,Brookside Way - Blakedown,2023-04-17T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
776894,Brookside Way - Blakedown,2023-04-17T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
776894,Brookside Way - Blakedown,2023-04-17T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776894,Brookside Way - Blakedown,2023-04-17T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-04-17T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-04-17T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-04-17T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-17T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-17T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-17T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-04-17T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
776894,Brookside Way - Blakedown,2023-04-17T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
776894,Brookside Way - Blakedown,2023-04-17T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-04-17T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
776894,Brookside Way - Blakedown,2023-04-17T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
776894,Brookside Way - Blakedown,2023-04-17T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
776894,Brookside Way - Blakedown,2023-04-17T22:30:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-04-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-04-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
776894,Brookside Way - Blakedown,2023-04-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776894,Brookside Way - Blakedown,2023-04-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
776894,Brookside Way - Blakedown,2023-04-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-04-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
776894,Brookside Way - Blakedown,2023-04-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-04-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-04-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.49
776894,Brookside Way - Blakedown,2023-04-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.77
776894,Brookside Way - Blakedown,2023-04-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.54
776894,Brookside Way - Blakedown,2023-04-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-04-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-04-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
776894,Brookside Way - Blakedown,2023-04-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
776894,Brookside Way - Blakedown,2023-04-17T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-04-17T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-04-17T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-04-17T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
776894,Brookside Way - Blakedown,2023-04-17T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
776894,Brookside Way - Blakedown,2023-04-17T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
776894,Brookside Way - Blakedown,2023-04-17T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-04-17T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
776894,Brookside Way - Blakedown,2023-04-17T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-04-17T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-04-17T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-17T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-17T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-17T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
776894,Brookside Way - Blakedown,2023-04-17T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-04-17T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
776894,Brookside Way - Blakedown,2023-04-17T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,110.7
776894,Brookside Way - Blakedown,2023-04-17T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,206.7
776894,Brookside Way - Blakedown,2023-04-17T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,267.2
776894,Brookside Way - Blakedown,2023-04-17T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,262.7
776894,Brookside Way - Blakedown,2023-04-17T22:20:00.000+00:00,transformer,,Temperature,C,16.3
776894,Brookside Way - Blakedown,2023-04-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-04-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
776894,Brookside Way - Blakedown,2023-04-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-04-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776894,Brookside Way - Blakedown,2023-04-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-04-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
776894,Brookside Way - Blakedown,2023-04-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-04-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-04-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-04-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.71
776894,Brookside Way - Blakedown,2023-04-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.67
776894,Brookside Way - Blakedown,2023-04-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.49
776894,Brookside Way - Blakedown,2023-04-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
776894,Brookside Way - Blakedown,2023-04-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
776894,Brookside Way - Blakedown,2023-04-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.6
776894,Brookside Way - Blakedown,2023-04-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.7
776894,Brookside Way - Blakedown,2023-04-17T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-17T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-04-17T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-04-17T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
776894,Brookside Way - Blakedown,2023-04-17T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
776894,Brookside Way - Blakedown,2023-04-17T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
776894,Brookside Way - Blakedown,2023-04-17T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776894,Brookside Way - Blakedown,2023-04-17T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-04-17T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776894,Brookside Way - Blakedown,2023-04-17T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-04-17T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-17T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-17T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-17T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-04-17T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
776894,Brookside Way - Blakedown,2023-04-17T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
776894,Brookside Way - Blakedown,2023-04-17T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-04-17T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-04-17T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
776894,Brookside Way - Blakedown,2023-04-17T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
776894,Brookside Way - Blakedown,2023-04-17T22:10:00.000+00:00,transformer,,Temperature,C,16.5
776894,Brookside Way - Blakedown,2023-04-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-04-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
776894,Brookside Way - Blakedown,2023-04-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-04-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
776894,Brookside Way - Blakedown,2023-04-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-04-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
776894,Brookside Way - Blakedown,2023-04-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-04-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-04-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-04-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.39
776894,Brookside Way - Blakedown,2023-04-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.65
776894,Brookside Way - Blakedown,2023-04-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.53
776894,Brookside Way - Blakedown,2023-04-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-04-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
776894,Brookside Way - Blakedown,2023-04-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-04-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-04-17T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-17T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-04-17T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-04-17T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
776894,Brookside Way - Blakedown,2023-04-17T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
776894,Brookside Way - Blakedown,2023-04-17T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
776894,Brookside Way - Blakedown,2023-04-17T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-04-17T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-04-17T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-04-17T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-04-17T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-17T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-17T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-17T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776894,Brookside Way - Blakedown,2023-04-17T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
776894,Brookside Way - Blakedown,2023-04-17T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
776894,Brookside Way - Blakedown,2023-04-17T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776894,Brookside Way - Blakedown,2023-04-17T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-04-17T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-04-17T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-04-17T22:00:00.000+00:00,transformer,,Temperature,C,16.8
776894,Brookside Way - Blakedown,2023-04-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-04-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
776894,Brookside Way - Blakedown,2023-04-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-04-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776894,Brookside Way - Blakedown,2023-04-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-04-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-04-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-04-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-04-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-04-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.27
776894,Brookside Way - Blakedown,2023-04-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
776894,Brookside Way - Blakedown,2023-04-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.88
776894,Brookside Way - Blakedown,2023-04-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-04-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
776894,Brookside Way - Blakedown,2023-04-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
776894,Brookside Way - Blakedown,2023-04-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
776894,Brookside Way - Blakedown,2023-04-17T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-17T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-04-17T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-04-17T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
776894,Brookside Way - Blakedown,2023-04-17T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
776894,Brookside Way - Blakedown,2023-04-17T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
776894,Brookside Way - Blakedown,2023-04-17T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-04-17T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776894,Brookside Way - Blakedown,2023-04-17T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-04-17T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-04-17T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-17T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-17T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-17T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
776894,Brookside Way - Blakedown,2023-04-17T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
776894,Brookside Way - Blakedown,2023-04-17T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
776894,Brookside Way - Blakedown,2023-04-17T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-04-17T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
776894,Brookside Way - Blakedown,2023-04-17T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.6
776894,Brookside Way - Blakedown,2023-04-17T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.0
776894,Brookside Way - Blakedown,2023-04-17T21:50:00.000+00:00,transformer,,Temperature,C,16.9
776894,Brookside Way - Blakedown,2023-04-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-04-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
776894,Brookside Way - Blakedown,2023-04-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-04-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
776894,Brookside Way - Blakedown,2023-04-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-04-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
776894,Brookside Way - Blakedown,2023-04-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-04-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776894,Brookside Way - Blakedown,2023-04-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-04-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.41
776894,Brookside Way - Blakedown,2023-04-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.69
776894,Brookside Way - Blakedown,2023-04-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.48
776894,Brookside Way - Blakedown,2023-04-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
776894,Brookside Way - Blakedown,2023-04-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
776894,Brookside Way - Blakedown,2023-04-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
776894,Brookside Way - Blakedown,2023-04-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
776894,Brookside Way - Blakedown,2023-04-17T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-04-17T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-04-17T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-04-17T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
776894,Brookside Way - Blakedown,2023-04-17T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
776894,Brookside Way - Blakedown,2023-04-17T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
776894,Brookside Way - Blakedown,2023-04-17T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-04-17T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-04-17T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-04-17T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-04-17T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-17T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-17T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-17T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
776894,Brookside Way - Blakedown,2023-04-17T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
776894,Brookside Way - Blakedown,2023-04-17T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
776894,Brookside Way - Blakedown,2023-04-17T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-04-17T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-04-17T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.4
776894,Brookside Way - Blakedown,2023-04-17T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.4
776894,Brookside Way - Blakedown,2023-04-17T21:40:00.000+00:00,transformer,,Temperature,C,17.0
776894,Brookside Way - Blakedown,2023-04-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-04-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
776894,Brookside Way - Blakedown,2023-04-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-04-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
776894,Brookside Way - Blakedown,2023-04-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-04-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
776894,Brookside Way - Blakedown,2023-04-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-04-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-04-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.28
776894,Brookside Way - Blakedown,2023-04-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.13
776894,Brookside Way - Blakedown,2023-04-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.03
776894,Brookside Way - Blakedown,2023-04-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-04-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
776894,Brookside Way - Blakedown,2023-04-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
776894,Brookside Way - Blakedown,2023-04-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
776894,Brookside Way - Blakedown,2023-04-17T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-04-17T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-04-17T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-04-17T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
776894,Brookside Way - Blakedown,2023-04-17T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
776894,Brookside Way - Blakedown,2023-04-17T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
776894,Brookside Way - Blakedown,2023-04-17T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776894,Brookside Way - Blakedown,2023-04-17T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-04-17T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-04-17T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-04-17T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-17T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-17T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-17T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
776894,Brookside Way - Blakedown,2023-04-17T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
776894,Brookside Way - Blakedown,2023-04-17T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
776894,Brookside Way - Blakedown,2023-04-17T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-04-17T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-04-17T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.9
776894,Brookside Way - Blakedown,2023-04-17T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.5
776894,Brookside Way - Blakedown,2023-04-17T21:30:00.000+00:00,transformer,,Temperature,C,17.3
776894,Brookside Way - Blakedown,2023-04-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-04-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
776894,Brookside Way - Blakedown,2023-04-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-04-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
776894,Brookside Way - Blakedown,2023-04-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-04-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
776894,Brookside Way - Blakedown,2023-04-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-04-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776894,Brookside Way - Blakedown,2023-04-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-04-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
776894,Brookside Way - Blakedown,2023-04-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.21
776894,Brookside Way - Blakedown,2023-04-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
776894,Brookside Way - Blakedown,2023-04-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-04-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
776894,Brookside Way - Blakedown,2023-04-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
776894,Brookside Way - Blakedown,2023-04-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
776894,Brookside Way - Blakedown,2023-04-17T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-04-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
