Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-17T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-04-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
776894,Brookside Way - Blakedown,2023-04-17T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
776894,Brookside Way - Blakedown,2023-04-17T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
776894,Brookside Way - Blakedown,2023-04-17T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-04-17T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-04-17T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-04-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-04-17T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-17T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-17T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-17T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
776894,Brookside Way - Blakedown,2023-04-17T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
776894,Brookside Way - Blakedown,2023-04-17T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
776894,Brookside Way - Blakedown,2023-04-17T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
776894,Brookside Way - Blakedown,2023-04-17T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-04-17T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-04-17T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-04-17T21:20:00.000+00:00,transformer,,Temperature,C,17.6
776894,Brookside Way - Blakedown,2023-04-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
776894,Brookside Way - Blakedown,2023-04-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-04-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
776894,Brookside Way - Blakedown,2023-04-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-04-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
776894,Brookside Way - Blakedown,2023-04-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-04-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776894,Brookside Way - Blakedown,2023-04-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-04-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.43
776894,Brookside Way - Blakedown,2023-04-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.74
776894,Brookside Way - Blakedown,2023-04-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.88
776894,Brookside Way - Blakedown,2023-04-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-04-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-04-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
776894,Brookside Way - Blakedown,2023-04-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
776894,Brookside Way - Blakedown,2023-04-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-04-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-04-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-04-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
776894,Brookside Way - Blakedown,2023-04-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
776894,Brookside Way - Blakedown,2023-04-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
776894,Brookside Way - Blakedown,2023-04-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-04-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-04-17T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-04-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-04-17T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-04-17T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-17T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-17T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
776894,Brookside Way - Blakedown,2023-04-17T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
776894,Brookside Way - Blakedown,2023-04-17T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
776894,Brookside Way - Blakedown,2023-04-17T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-04-17T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-04-17T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
776894,Brookside Way - Blakedown,2023-04-17T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-04-17T21:10:00.000+00:00,transformer,,Temperature,C,17.8
776894,Brookside Way - Blakedown,2023-04-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-04-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
776894,Brookside Way - Blakedown,2023-04-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-04-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
776894,Brookside Way - Blakedown,2023-04-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-04-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
776894,Brookside Way - Blakedown,2023-04-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-04-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776894,Brookside Way - Blakedown,2023-04-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-04-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.44
776894,Brookside Way - Blakedown,2023-04-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.12
776894,Brookside Way - Blakedown,2023-04-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.88
776894,Brookside Way - Blakedown,2023-04-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-04-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
776894,Brookside Way - Blakedown,2023-04-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
776894,Brookside Way - Blakedown,2023-04-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
776894,Brookside Way - Blakedown,2023-04-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776894,Brookside Way - Blakedown,2023-04-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-04-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
776894,Brookside Way - Blakedown,2023-04-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
776894,Brookside Way - Blakedown,2023-04-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
776894,Brookside Way - Blakedown,2023-04-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-04-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-04-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-04-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
776894,Brookside Way - Blakedown,2023-04-17T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-17T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-17T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-17T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776894,Brookside Way - Blakedown,2023-04-17T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
776894,Brookside Way - Blakedown,2023-04-17T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
776894,Brookside Way - Blakedown,2023-04-17T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.3
776894,Brookside Way - Blakedown,2023-04-17T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,180.3
776894,Brookside Way - Blakedown,2023-04-17T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,233.0
776894,Brookside Way - Blakedown,2023-04-17T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,230.4
776894,Brookside Way - Blakedown,2023-04-17T21:00:00.000+00:00,transformer,,Temperature,C,18.1
776894,Brookside Way - Blakedown,2023-04-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
776894,Brookside Way - Blakedown,2023-04-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-04-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776894,Brookside Way - Blakedown,2023-04-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-04-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
776894,Brookside Way - Blakedown,2023-04-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-04-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776894,Brookside Way - Blakedown,2023-04-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-04-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.58
776894,Brookside Way - Blakedown,2023-04-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.1
776894,Brookside Way - Blakedown,2023-04-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.11
776894,Brookside Way - Blakedown,2023-04-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
776894,Brookside Way - Blakedown,2023-04-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
776894,Brookside Way - Blakedown,2023-04-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
776894,Brookside Way - Blakedown,2023-04-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
776894,Brookside Way - Blakedown,2023-04-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
776894,Brookside Way - Blakedown,2023-04-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-04-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
776894,Brookside Way - Blakedown,2023-04-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
776894,Brookside Way - Blakedown,2023-04-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
776894,Brookside Way - Blakedown,2023-04-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-04-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-04-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-04-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-04-17T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-17T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-17T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-17T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
776894,Brookside Way - Blakedown,2023-04-17T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
776894,Brookside Way - Blakedown,2023-04-17T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
776894,Brookside Way - Blakedown,2023-04-17T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-04-17T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
776894,Brookside Way - Blakedown,2023-04-17T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.4
776894,Brookside Way - Blakedown,2023-04-17T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.3
776894,Brookside Way - Blakedown,2023-04-17T20:50:00.000+00:00,transformer,,Temperature,C,18.2
776894,Brookside Way - Blakedown,2023-04-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-04-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
776894,Brookside Way - Blakedown,2023-04-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-04-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776894,Brookside Way - Blakedown,2023-04-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-04-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
776894,Brookside Way - Blakedown,2023-04-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-04-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776894,Brookside Way - Blakedown,2023-04-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-04-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.96
776894,Brookside Way - Blakedown,2023-04-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.59
776894,Brookside Way - Blakedown,2023-04-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.43
776894,Brookside Way - Blakedown,2023-04-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-04-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-04-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
776894,Brookside Way - Blakedown,2023-04-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
776894,Brookside Way - Blakedown,2023-04-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-04-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-04-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-04-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
776894,Brookside Way - Blakedown,2023-04-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
776894,Brookside Way - Blakedown,2023-04-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
776894,Brookside Way - Blakedown,2023-04-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-04-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-04-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-04-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-04-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
776894,Brookside Way - Blakedown,2023-04-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
776894,Brookside Way - Blakedown,2023-04-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
776894,Brookside Way - Blakedown,2023-04-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-04-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-04-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
776894,Brookside Way - Blakedown,2023-04-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-04-17T20:40:00.000+00:00,transformer,,Temperature,C,18.5
776894,Brookside Way - Blakedown,2023-04-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-04-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
776894,Brookside Way - Blakedown,2023-04-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-04-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
776894,Brookside Way - Blakedown,2023-04-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-04-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776894,Brookside Way - Blakedown,2023-04-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-04-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
776894,Brookside Way - Blakedown,2023-04-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-04-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.49
776894,Brookside Way - Blakedown,2023-04-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.08
776894,Brookside Way - Blakedown,2023-04-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.58
776894,Brookside Way - Blakedown,2023-04-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-04-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-04-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
776894,Brookside Way - Blakedown,2023-04-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
776894,Brookside Way - Blakedown,2023-04-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-04-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-04-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-04-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
776894,Brookside Way - Blakedown,2023-04-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
776894,Brookside Way - Blakedown,2023-04-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
776894,Brookside Way - Blakedown,2023-04-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-04-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-04-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-04-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-04-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
776894,Brookside Way - Blakedown,2023-04-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
776894,Brookside Way - Blakedown,2023-04-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
776894,Brookside Way - Blakedown,2023-04-17T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-04-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-04-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
776894,Brookside Way - Blakedown,2023-04-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-04-17T20:30:00.000+00:00,transformer,,Temperature,C,18.6
776894,Brookside Way - Blakedown,2023-04-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-04-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
776894,Brookside Way - Blakedown,2023-04-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-04-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776894,Brookside Way - Blakedown,2023-04-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-04-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
776894,Brookside Way - Blakedown,2023-04-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-04-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776894,Brookside Way - Blakedown,2023-04-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-04-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.39
776894,Brookside Way - Blakedown,2023-04-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.21
776894,Brookside Way - Blakedown,2023-04-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.98
776894,Brookside Way - Blakedown,2023-04-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-04-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
776894,Brookside Way - Blakedown,2023-04-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
776894,Brookside Way - Blakedown,2023-04-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
776894,Brookside Way - Blakedown,2023-04-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-04-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-04-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-04-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
776894,Brookside Way - Blakedown,2023-04-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
776894,Brookside Way - Blakedown,2023-04-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
776894,Brookside Way - Blakedown,2023-04-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-04-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-04-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-04-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776894,Brookside Way - Blakedown,2023-04-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
776894,Brookside Way - Blakedown,2023-04-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
776894,Brookside Way - Blakedown,2023-04-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
776894,Brookside Way - Blakedown,2023-04-17T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-04-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-04-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.2
776894,Brookside Way - Blakedown,2023-04-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.2
776894,Brookside Way - Blakedown,2023-04-17T20:20:00.000+00:00,transformer,,Temperature,C,18.7
776894,Brookside Way - Blakedown,2023-04-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
776894,Brookside Way - Blakedown,2023-04-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
776894,Brookside Way - Blakedown,2023-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776894,Brookside Way - Blakedown,2023-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776894,Brookside Way - Blakedown,2023-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.3
776894,Brookside Way - Blakedown,2023-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.14
776894,Brookside Way - Blakedown,2023-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.44
776894,Brookside Way - Blakedown,2023-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
776894,Brookside Way - Blakedown,2023-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
776894,Brookside Way - Blakedown,2023-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
776894,Brookside Way - Blakedown,2023-04-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-04-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-04-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-04-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
776894,Brookside Way - Blakedown,2023-04-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
776894,Brookside Way - Blakedown,2023-04-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
776894,Brookside Way - Blakedown,2023-04-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-04-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-04-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-04-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-04-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-04-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-04-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
776894,Brookside Way - Blakedown,2023-04-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
776894,Brookside Way - Blakedown,2023-04-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-04-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
776894,Brookside Way - Blakedown,2023-04-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.0
776894,Brookside Way - Blakedown,2023-04-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.0
776894,Brookside Way - Blakedown,2023-04-17T20:10:00.000+00:00,transformer,,Temperature,C,18.9
776894,Brookside Way - Blakedown,2023-04-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
776894,Brookside Way - Blakedown,2023-04-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
776894,Brookside Way - Blakedown,2023-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
776894,Brookside Way - Blakedown,2023-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.75
776894,Brookside Way - Blakedown,2023-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.95
776894,Brookside Way - Blakedown,2023-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.47
776894,Brookside Way - Blakedown,2023-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
776894,Brookside Way - Blakedown,2023-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
776894,Brookside Way - Blakedown,2023-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
776894,Brookside Way - Blakedown,2023-04-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-04-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-04-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-04-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.45
776894,Brookside Way - Blakedown,2023-04-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
776894,Brookside Way - Blakedown,2023-04-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
776894,Brookside Way - Blakedown,2023-04-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-04-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-04-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-04-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-04-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776894,Brookside Way - Blakedown,2023-04-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
776894,Brookside Way - Blakedown,2023-04-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
776894,Brookside Way - Blakedown,2023-04-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-04-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-04-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.6
776894,Brookside Way - Blakedown,2023-04-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
776894,Brookside Way - Blakedown,2023-04-17T20:00:00.000+00:00,transformer,,Temperature,C,19.1
776894,Brookside Way - Blakedown,2023-04-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
776894,Brookside Way - Blakedown,2023-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
776894,Brookside Way - Blakedown,2023-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
776894,Brookside Way - Blakedown,2023-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.01
776894,Brookside Way - Blakedown,2023-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.68
776894,Brookside Way - Blakedown,2023-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.02
776894,Brookside Way - Blakedown,2023-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
776894,Brookside Way - Blakedown,2023-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
776894,Brookside Way - Blakedown,2023-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
776894,Brookside Way - Blakedown,2023-04-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-04-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-04-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
776894,Brookside Way - Blakedown,2023-04-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
776894,Brookside Way - Blakedown,2023-04-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
776894,Brookside Way - Blakedown,2023-04-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-04-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-04-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-04-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-04-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-04-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-04-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
776894,Brookside Way - Blakedown,2023-04-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
776894,Brookside Way - Blakedown,2023-04-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
776894,Brookside Way - Blakedown,2023-04-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-04-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
776894,Brookside Way - Blakedown,2023-04-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
776894,Brookside Way - Blakedown,2023-04-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
776894,Brookside Way - Blakedown,2023-04-17T19:50:00.000+00:00,transformer,,Temperature,C,19.4
776894,Brookside Way - Blakedown,2023-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
776894,Brookside Way - Blakedown,2023-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776894,Brookside Way - Blakedown,2023-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
776894,Brookside Way - Blakedown,2023-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.45
776894,Brookside Way - Blakedown,2023-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.49
776894,Brookside Way - Blakedown,2023-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.16
776894,Brookside Way - Blakedown,2023-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
776894,Brookside Way - Blakedown,2023-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
776894,Brookside Way - Blakedown,2023-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
776894,Brookside Way - Blakedown,2023-04-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-04-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776894,Brookside Way - Blakedown,2023-04-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-04-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
776894,Brookside Way - Blakedown,2023-04-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
776894,Brookside Way - Blakedown,2023-04-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
776894,Brookside Way - Blakedown,2023-04-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-04-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-04-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-04-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-04-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-04-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
776894,Brookside Way - Blakedown,2023-04-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
776894,Brookside Way - Blakedown,2023-04-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
776894,Brookside Way - Blakedown,2023-04-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-04-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
776894,Brookside Way - Blakedown,2023-04-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
776894,Brookside Way - Blakedown,2023-04-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-04-17T19:40:00.000+00:00,transformer,,Temperature,C,19.6
776894,Brookside Way - Blakedown,2023-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
776894,Brookside Way - Blakedown,2023-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776894,Brookside Way - Blakedown,2023-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
776894,Brookside Way - Blakedown,2023-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776894,Brookside Way - Blakedown,2023-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.68
776894,Brookside Way - Blakedown,2023-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.66
776894,Brookside Way - Blakedown,2023-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.53
776894,Brookside Way - Blakedown,2023-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
776894,Brookside Way - Blakedown,2023-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
776894,Brookside Way - Blakedown,2023-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
776894,Brookside Way - Blakedown,2023-04-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-04-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776894,Brookside Way - Blakedown,2023-04-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-04-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
776894,Brookside Way - Blakedown,2023-04-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
776894,Brookside Way - Blakedown,2023-04-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
776894,Brookside Way - Blakedown,2023-04-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-04-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-04-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-04-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-04-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-04-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-04-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
776894,Brookside Way - Blakedown,2023-04-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-04-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
776894,Brookside Way - Blakedown,2023-04-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
776894,Brookside Way - Blakedown,2023-04-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
776894,Brookside Way - Blakedown,2023-04-17T19:30:00.000+00:00,transformer,,Temperature,C,19.8
776894,Brookside Way - Blakedown,2023-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
776894,Brookside Way - Blakedown,2023-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776894,Brookside Way - Blakedown,2023-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
776894,Brookside Way - Blakedown,2023-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
776894,Brookside Way - Blakedown,2023-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.94
776894,Brookside Way - Blakedown,2023-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
776894,Brookside Way - Blakedown,2023-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.34
776894,Brookside Way - Blakedown,2023-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
776894,Brookside Way - Blakedown,2023-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
776894,Brookside Way - Blakedown,2023-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
776894,Brookside Way - Blakedown,2023-04-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
776894,Brookside Way - Blakedown,2023-04-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
776894,Brookside Way - Blakedown,2023-04-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
776894,Brookside Way - Blakedown,2023-04-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
776894,Brookside Way - Blakedown,2023-04-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
776894,Brookside Way - Blakedown,2023-04-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-04-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
776894,Brookside Way - Blakedown,2023-04-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
776894,Brookside Way - Blakedown,2023-04-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-04-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
776894,Brookside Way - Blakedown,2023-04-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
776894,Brookside Way - Blakedown,2023-04-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-04-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-04-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
776894,Brookside Way - Blakedown,2023-04-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
776894,Brookside Way - Blakedown,2023-04-17T19:20:00.000+00:00,transformer,,Temperature,C,20.1
776894,Brookside Way - Blakedown,2023-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
776894,Brookside Way - Blakedown,2023-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
776894,Brookside Way - Blakedown,2023-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
776894,Brookside Way - Blakedown,2023-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776894,Brookside Way - Blakedown,2023-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.71
776894,Brookside Way - Blakedown,2023-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.96
776894,Brookside Way - Blakedown,2023-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.46
776894,Brookside Way - Blakedown,2023-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
776894,Brookside Way - Blakedown,2023-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
776894,Brookside Way - Blakedown,2023-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
776894,Brookside Way - Blakedown,2023-04-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-04-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
776894,Brookside Way - Blakedown,2023-04-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-04-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
776894,Brookside Way - Blakedown,2023-04-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
776894,Brookside Way - Blakedown,2023-04-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
