Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-04-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-04-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
776894,Brookside Way - Blakedown,2023-04-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-04-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
776894,Brookside Way - Blakedown,2023-04-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
776894,Brookside Way - Blakedown,2023-04-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
776894,Brookside Way - Blakedown,2023-04-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-04-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
776894,Brookside Way - Blakedown,2023-04-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
776894,Brookside Way - Blakedown,2023-04-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-04-17T19:10:00.000+00:00,transformer,,Temperature,C,20.4
776894,Brookside Way - Blakedown,2023-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
776894,Brookside Way - Blakedown,2023-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776894,Brookside Way - Blakedown,2023-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
776894,Brookside Way - Blakedown,2023-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776894,Brookside Way - Blakedown,2023-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.06
776894,Brookside Way - Blakedown,2023-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.56
776894,Brookside Way - Blakedown,2023-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.67
776894,Brookside Way - Blakedown,2023-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
776894,Brookside Way - Blakedown,2023-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
776894,Brookside Way - Blakedown,2023-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
776894,Brookside Way - Blakedown,2023-04-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-04-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-04-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-04-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
776894,Brookside Way - Blakedown,2023-04-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
776894,Brookside Way - Blakedown,2023-04-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
776894,Brookside Way - Blakedown,2023-04-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776894,Brookside Way - Blakedown,2023-04-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-04-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-04-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-04-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-04-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
776894,Brookside Way - Blakedown,2023-04-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
776894,Brookside Way - Blakedown,2023-04-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
776894,Brookside Way - Blakedown,2023-04-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-04-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
776894,Brookside Way - Blakedown,2023-04-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
776894,Brookside Way - Blakedown,2023-04-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.7
776894,Brookside Way - Blakedown,2023-04-17T19:00:00.000+00:00,transformer,,Temperature,C,20.7
776894,Brookside Way - Blakedown,2023-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
776894,Brookside Way - Blakedown,2023-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
776894,Brookside Way - Blakedown,2023-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
776894,Brookside Way - Blakedown,2023-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776894,Brookside Way - Blakedown,2023-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.6
776894,Brookside Way - Blakedown,2023-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.27
776894,Brookside Way - Blakedown,2023-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.65
776894,Brookside Way - Blakedown,2023-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
776894,Brookside Way - Blakedown,2023-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
776894,Brookside Way - Blakedown,2023-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
776894,Brookside Way - Blakedown,2023-04-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-04-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-04-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
776894,Brookside Way - Blakedown,2023-04-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
776894,Brookside Way - Blakedown,2023-04-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
776894,Brookside Way - Blakedown,2023-04-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-04-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-04-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-04-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-04-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-04-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
776894,Brookside Way - Blakedown,2023-04-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
776894,Brookside Way - Blakedown,2023-04-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
776894,Brookside Way - Blakedown,2023-04-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-04-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
776894,Brookside Way - Blakedown,2023-04-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
776894,Brookside Way - Blakedown,2023-04-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
776894,Brookside Way - Blakedown,2023-04-17T18:50:00.000+00:00,transformer,,Temperature,C,21.1
776894,Brookside Way - Blakedown,2023-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
776894,Brookside Way - Blakedown,2023-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
776894,Brookside Way - Blakedown,2023-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
776894,Brookside Way - Blakedown,2023-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776894,Brookside Way - Blakedown,2023-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.69
776894,Brookside Way - Blakedown,2023-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.78
776894,Brookside Way - Blakedown,2023-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.85
776894,Brookside Way - Blakedown,2023-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
776894,Brookside Way - Blakedown,2023-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
776894,Brookside Way - Blakedown,2023-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
776894,Brookside Way - Blakedown,2023-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
776894,Brookside Way - Blakedown,2023-04-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-04-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-04-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-04-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
776894,Brookside Way - Blakedown,2023-04-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
776894,Brookside Way - Blakedown,2023-04-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
776894,Brookside Way - Blakedown,2023-04-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-04-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-04-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-04-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-04-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-04-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-04-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
776894,Brookside Way - Blakedown,2023-04-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
776894,Brookside Way - Blakedown,2023-04-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
776894,Brookside Way - Blakedown,2023-04-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
776894,Brookside Way - Blakedown,2023-04-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
776894,Brookside Way - Blakedown,2023-04-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-04-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
776894,Brookside Way - Blakedown,2023-04-17T18:40:00.000+00:00,transformer,,Temperature,C,21.3
776894,Brookside Way - Blakedown,2023-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
776894,Brookside Way - Blakedown,2023-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776894,Brookside Way - Blakedown,2023-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
776894,Brookside Way - Blakedown,2023-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
776894,Brookside Way - Blakedown,2023-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.26
776894,Brookside Way - Blakedown,2023-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.8
776894,Brookside Way - Blakedown,2023-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.67
776894,Brookside Way - Blakedown,2023-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
776894,Brookside Way - Blakedown,2023-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
776894,Brookside Way - Blakedown,2023-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
776894,Brookside Way - Blakedown,2023-04-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-04-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-04-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-04-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
776894,Brookside Way - Blakedown,2023-04-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
776894,Brookside Way - Blakedown,2023-04-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
776894,Brookside Way - Blakedown,2023-04-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-04-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-04-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
776894,Brookside Way - Blakedown,2023-04-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
776894,Brookside Way - Blakedown,2023-04-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
776894,Brookside Way - Blakedown,2023-04-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
776894,Brookside Way - Blakedown,2023-04-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
776894,Brookside Way - Blakedown,2023-04-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-04-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
776894,Brookside Way - Blakedown,2023-04-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-04-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
776894,Brookside Way - Blakedown,2023-04-17T18:30:00.000+00:00,transformer,,Temperature,C,21.4
776894,Brookside Way - Blakedown,2023-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
776894,Brookside Way - Blakedown,2023-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
776894,Brookside Way - Blakedown,2023-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
776894,Brookside Way - Blakedown,2023-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776894,Brookside Way - Blakedown,2023-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.29
776894,Brookside Way - Blakedown,2023-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.68
776894,Brookside Way - Blakedown,2023-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.86
776894,Brookside Way - Blakedown,2023-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
776894,Brookside Way - Blakedown,2023-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
776894,Brookside Way - Blakedown,2023-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
776894,Brookside Way - Blakedown,2023-04-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-04-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-04-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-04-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
776894,Brookside Way - Blakedown,2023-04-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
776894,Brookside Way - Blakedown,2023-04-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
776894,Brookside Way - Blakedown,2023-04-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776894,Brookside Way - Blakedown,2023-04-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-04-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
776894,Brookside Way - Blakedown,2023-04-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-04-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-04-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
776894,Brookside Way - Blakedown,2023-04-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
776894,Brookside Way - Blakedown,2023-04-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
776894,Brookside Way - Blakedown,2023-04-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-04-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
776894,Brookside Way - Blakedown,2023-04-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
776894,Brookside Way - Blakedown,2023-04-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.5
776894,Brookside Way - Blakedown,2023-04-17T18:20:00.000+00:00,transformer,,Temperature,C,21.4
776894,Brookside Way - Blakedown,2023-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776894,Brookside Way - Blakedown,2023-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
776894,Brookside Way - Blakedown,2023-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
776894,Brookside Way - Blakedown,2023-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776894,Brookside Way - Blakedown,2023-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.24
776894,Brookside Way - Blakedown,2023-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.08
776894,Brookside Way - Blakedown,2023-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.29
776894,Brookside Way - Blakedown,2023-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
776894,Brookside Way - Blakedown,2023-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
776894,Brookside Way - Blakedown,2023-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
776894,Brookside Way - Blakedown,2023-04-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-04-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-04-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-04-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
776894,Brookside Way - Blakedown,2023-04-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
776894,Brookside Way - Blakedown,2023-04-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
776894,Brookside Way - Blakedown,2023-04-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-04-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-04-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-04-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-04-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-04-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-04-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
776894,Brookside Way - Blakedown,2023-04-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
776894,Brookside Way - Blakedown,2023-04-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
776894,Brookside Way - Blakedown,2023-04-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-04-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
776894,Brookside Way - Blakedown,2023-04-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.8
776894,Brookside Way - Blakedown,2023-04-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
776894,Brookside Way - Blakedown,2023-04-17T18:10:00.000+00:00,transformer,,Temperature,C,21.5
776894,Brookside Way - Blakedown,2023-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776894,Brookside Way - Blakedown,2023-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
776894,Brookside Way - Blakedown,2023-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
776894,Brookside Way - Blakedown,2023-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776894,Brookside Way - Blakedown,2023-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.58
776894,Brookside Way - Blakedown,2023-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.79
776894,Brookside Way - Blakedown,2023-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.71
776894,Brookside Way - Blakedown,2023-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
776894,Brookside Way - Blakedown,2023-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
776894,Brookside Way - Blakedown,2023-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
776894,Brookside Way - Blakedown,2023-04-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-04-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-04-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-04-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
776894,Brookside Way - Blakedown,2023-04-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
776894,Brookside Way - Blakedown,2023-04-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
776894,Brookside Way - Blakedown,2023-04-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-04-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-04-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
776894,Brookside Way - Blakedown,2023-04-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
776894,Brookside Way - Blakedown,2023-04-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-04-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-04-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
776894,Brookside Way - Blakedown,2023-04-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-04-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
776894,Brookside Way - Blakedown,2023-04-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-04-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-04-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
776894,Brookside Way - Blakedown,2023-04-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-04-17T18:00:00.000+00:00,transformer,,Temperature,C,21.6
776894,Brookside Way - Blakedown,2023-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776894,Brookside Way - Blakedown,2023-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
776894,Brookside Way - Blakedown,2023-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
776894,Brookside Way - Blakedown,2023-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776894,Brookside Way - Blakedown,2023-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.07
776894,Brookside Way - Blakedown,2023-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.25
776894,Brookside Way - Blakedown,2023-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.26
776894,Brookside Way - Blakedown,2023-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
776894,Brookside Way - Blakedown,2023-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
776894,Brookside Way - Blakedown,2023-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
776894,Brookside Way - Blakedown,2023-04-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-04-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-04-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
776894,Brookside Way - Blakedown,2023-04-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.46
776894,Brookside Way - Blakedown,2023-04-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
776894,Brookside Way - Blakedown,2023-04-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-04-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
776894,Brookside Way - Blakedown,2023-04-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-04-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-04-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-04-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
776894,Brookside Way - Blakedown,2023-04-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
776894,Brookside Way - Blakedown,2023-04-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
776894,Brookside Way - Blakedown,2023-04-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-04-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
776894,Brookside Way - Blakedown,2023-04-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
776894,Brookside Way - Blakedown,2023-04-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
776894,Brookside Way - Blakedown,2023-04-17T17:50:00.000+00:00,transformer,,Temperature,C,21.6
776894,Brookside Way - Blakedown,2023-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
776894,Brookside Way - Blakedown,2023-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
776894,Brookside Way - Blakedown,2023-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
776894,Brookside Way - Blakedown,2023-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.31
776894,Brookside Way - Blakedown,2023-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.41
776894,Brookside Way - Blakedown,2023-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.69
776894,Brookside Way - Blakedown,2023-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
776894,Brookside Way - Blakedown,2023-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
776894,Brookside Way - Blakedown,2023-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
776894,Brookside Way - Blakedown,2023-04-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-04-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-04-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
776894,Brookside Way - Blakedown,2023-04-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.62
776894,Brookside Way - Blakedown,2023-04-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
776894,Brookside Way - Blakedown,2023-04-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-04-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
776894,Brookside Way - Blakedown,2023-04-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-04-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-04-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-04-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
776894,Brookside Way - Blakedown,2023-04-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
776894,Brookside Way - Blakedown,2023-04-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
776894,Brookside Way - Blakedown,2023-04-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-04-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
776894,Brookside Way - Blakedown,2023-04-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.1
776894,Brookside Way - Blakedown,2023-04-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.9
776894,Brookside Way - Blakedown,2023-04-17T17:40:00.000+00:00,transformer,,Temperature,C,21.5
776894,Brookside Way - Blakedown,2023-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
776894,Brookside Way - Blakedown,2023-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
776894,Brookside Way - Blakedown,2023-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
776894,Brookside Way - Blakedown,2023-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.85
776894,Brookside Way - Blakedown,2023-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.95
776894,Brookside Way - Blakedown,2023-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.54
776894,Brookside Way - Blakedown,2023-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
776894,Brookside Way - Blakedown,2023-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
776894,Brookside Way - Blakedown,2023-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
776894,Brookside Way - Blakedown,2023-04-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-04-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-04-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
776894,Brookside Way - Blakedown,2023-04-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.61
776894,Brookside Way - Blakedown,2023-04-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
776894,Brookside Way - Blakedown,2023-04-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-04-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-04-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-04-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-04-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
776894,Brookside Way - Blakedown,2023-04-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
776894,Brookside Way - Blakedown,2023-04-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
776894,Brookside Way - Blakedown,2023-04-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
776894,Brookside Way - Blakedown,2023-04-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
776894,Brookside Way - Blakedown,2023-04-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.9
776894,Brookside Way - Blakedown,2023-04-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.6
776894,Brookside Way - Blakedown,2023-04-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.6
776894,Brookside Way - Blakedown,2023-04-17T17:30:00.000+00:00,transformer,,Temperature,C,21.8
776894,Brookside Way - Blakedown,2023-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
776894,Brookside Way - Blakedown,2023-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
776894,Brookside Way - Blakedown,2023-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
776894,Brookside Way - Blakedown,2023-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776894,Brookside Way - Blakedown,2023-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.59
776894,Brookside Way - Blakedown,2023-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
776894,Brookside Way - Blakedown,2023-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.05
776894,Brookside Way - Blakedown,2023-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
776894,Brookside Way - Blakedown,2023-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
776894,Brookside Way - Blakedown,2023-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
776894,Brookside Way - Blakedown,2023-04-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-04-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-04-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
776894,Brookside Way - Blakedown,2023-04-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
776894,Brookside Way - Blakedown,2023-04-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
776894,Brookside Way - Blakedown,2023-04-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-04-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-04-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
776894,Brookside Way - Blakedown,2023-04-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
776894,Brookside Way - Blakedown,2023-04-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
776894,Brookside Way - Blakedown,2023-04-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-04-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
776894,Brookside Way - Blakedown,2023-04-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
776894,Brookside Way - Blakedown,2023-04-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
776894,Brookside Way - Blakedown,2023-04-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-04-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-04-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.4
776894,Brookside Way - Blakedown,2023-04-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.2
776894,Brookside Way - Blakedown,2023-04-17T17:20:00.000+00:00,transformer,,Temperature,C,21.8
776894,Brookside Way - Blakedown,2023-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
776894,Brookside Way - Blakedown,2023-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
776894,Brookside Way - Blakedown,2023-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.43
776894,Brookside Way - Blakedown,2023-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.28
776894,Brookside Way - Blakedown,2023-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.35
776894,Brookside Way - Blakedown,2023-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
776894,Brookside Way - Blakedown,2023-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
776894,Brookside Way - Blakedown,2023-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
776894,Brookside Way - Blakedown,2023-04-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-04-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-04-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
776894,Brookside Way - Blakedown,2023-04-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
776894,Brookside Way - Blakedown,2023-04-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
776894,Brookside Way - Blakedown,2023-04-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-04-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-04-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
776894,Brookside Way - Blakedown,2023-04-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
776894,Brookside Way - Blakedown,2023-04-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
776894,Brookside Way - Blakedown,2023-04-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-04-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
776894,Brookside Way - Blakedown,2023-04-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
776894,Brookside Way - Blakedown,2023-04-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
776894,Brookside Way - Blakedown,2023-04-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-04-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
776894,Brookside Way - Blakedown,2023-04-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-04-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
776894,Brookside Way - Blakedown,2023-04-17T17:10:00.000+00:00,transformer,,Temperature,C,21.8
776894,Brookside Way - Blakedown,2023-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776894,Brookside Way - Blakedown,2023-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
776894,Brookside Way - Blakedown,2023-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
776894,Brookside Way - Blakedown,2023-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
776894,Brookside Way - Blakedown,2023-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.45
776894,Brookside Way - Blakedown,2023-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.84
776894,Brookside Way - Blakedown,2023-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.15
776894,Brookside Way - Blakedown,2023-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
776894,Brookside Way - Blakedown,2023-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
776894,Brookside Way - Blakedown,2023-04-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-04-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
776894,Brookside Way - Blakedown,2023-04-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
776894,Brookside Way - Blakedown,2023-04-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
776894,Brookside Way - Blakedown,2023-04-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-04-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-04-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-04-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
