Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
776894,Brookside Way - Blakedown,2023-04-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-04-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
776894,Brookside Way - Blakedown,2023-04-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
776894,Brookside Way - Blakedown,2023-04-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
776894,Brookside Way - Blakedown,2023-04-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-04-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
776894,Brookside Way - Blakedown,2023-04-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.6
776894,Brookside Way - Blakedown,2023-04-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
776894,Brookside Way - Blakedown,2023-04-17T17:00:00.000+00:00,transformer,,Temperature,C,21.6
776894,Brookside Way - Blakedown,2023-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
776894,Brookside Way - Blakedown,2023-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
776894,Brookside Way - Blakedown,2023-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
776894,Brookside Way - Blakedown,2023-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
776894,Brookside Way - Blakedown,2023-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.04
776894,Brookside Way - Blakedown,2023-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.84
776894,Brookside Way - Blakedown,2023-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
776894,Brookside Way - Blakedown,2023-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
776894,Brookside Way - Blakedown,2023-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
776894,Brookside Way - Blakedown,2023-04-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-04-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
776894,Brookside Way - Blakedown,2023-04-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
776894,Brookside Way - Blakedown,2023-04-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
776894,Brookside Way - Blakedown,2023-04-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776894,Brookside Way - Blakedown,2023-04-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-04-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
776894,Brookside Way - Blakedown,2023-04-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-04-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
776894,Brookside Way - Blakedown,2023-04-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-04-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
776894,Brookside Way - Blakedown,2023-04-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
776894,Brookside Way - Blakedown,2023-04-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
776894,Brookside Way - Blakedown,2023-04-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-04-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
776894,Brookside Way - Blakedown,2023-04-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
776894,Brookside Way - Blakedown,2023-04-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-04-17T16:50:00.000+00:00,transformer,,Temperature,C,21.6
776894,Brookside Way - Blakedown,2023-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
776894,Brookside Way - Blakedown,2023-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
776894,Brookside Way - Blakedown,2023-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
776894,Brookside Way - Blakedown,2023-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.92
776894,Brookside Way - Blakedown,2023-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.07
776894,Brookside Way - Blakedown,2023-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.16
776894,Brookside Way - Blakedown,2023-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
776894,Brookside Way - Blakedown,2023-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
776894,Brookside Way - Blakedown,2023-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
776894,Brookside Way - Blakedown,2023-04-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-04-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
776894,Brookside Way - Blakedown,2023-04-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
776894,Brookside Way - Blakedown,2023-04-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
776894,Brookside Way - Blakedown,2023-04-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-04-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-04-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
776894,Brookside Way - Blakedown,2023-04-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-04-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
776894,Brookside Way - Blakedown,2023-04-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-04-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
776894,Brookside Way - Blakedown,2023-04-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
776894,Brookside Way - Blakedown,2023-04-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
776894,Brookside Way - Blakedown,2023-04-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-04-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-04-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
776894,Brookside Way - Blakedown,2023-04-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-04-17T16:40:00.000+00:00,transformer,,Temperature,C,21.6
776894,Brookside Way - Blakedown,2023-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
776894,Brookside Way - Blakedown,2023-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
776894,Brookside Way - Blakedown,2023-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
776894,Brookside Way - Blakedown,2023-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.44
776894,Brookside Way - Blakedown,2023-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.15
776894,Brookside Way - Blakedown,2023-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.8
776894,Brookside Way - Blakedown,2023-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
776894,Brookside Way - Blakedown,2023-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
776894,Brookside Way - Blakedown,2023-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
776894,Brookside Way - Blakedown,2023-04-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-04-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.57
776894,Brookside Way - Blakedown,2023-04-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
776894,Brookside Way - Blakedown,2023-04-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
776894,Brookside Way - Blakedown,2023-04-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-04-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
776894,Brookside Way - Blakedown,2023-04-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
776894,Brookside Way - Blakedown,2023-04-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-04-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-04-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-04-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
776894,Brookside Way - Blakedown,2023-04-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
776894,Brookside Way - Blakedown,2023-04-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
776894,Brookside Way - Blakedown,2023-04-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-04-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
776894,Brookside Way - Blakedown,2023-04-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
776894,Brookside Way - Blakedown,2023-04-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
776894,Brookside Way - Blakedown,2023-04-17T16:30:00.000+00:00,transformer,,Temperature,C,21.6
776894,Brookside Way - Blakedown,2023-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
776894,Brookside Way - Blakedown,2023-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
776894,Brookside Way - Blakedown,2023-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776894,Brookside Way - Blakedown,2023-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.12
776894,Brookside Way - Blakedown,2023-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.52
776894,Brookside Way - Blakedown,2023-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.23
776894,Brookside Way - Blakedown,2023-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
776894,Brookside Way - Blakedown,2023-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
776894,Brookside Way - Blakedown,2023-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
776894,Brookside Way - Blakedown,2023-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
776894,Brookside Way - Blakedown,2023-04-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-04-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
776894,Brookside Way - Blakedown,2023-04-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
776894,Brookside Way - Blakedown,2023-04-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
776894,Brookside Way - Blakedown,2023-04-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-04-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-04-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
776894,Brookside Way - Blakedown,2023-04-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-04-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-04-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
776894,Brookside Way - Blakedown,2023-04-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
776894,Brookside Way - Blakedown,2023-04-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-04-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
776894,Brookside Way - Blakedown,2023-04-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
776894,Brookside Way - Blakedown,2023-04-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
776894,Brookside Way - Blakedown,2023-04-17T16:20:00.000+00:00,transformer,,Temperature,C,21.9
776894,Brookside Way - Blakedown,2023-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
776894,Brookside Way - Blakedown,2023-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
776894,Brookside Way - Blakedown,2023-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
776894,Brookside Way - Blakedown,2023-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.38
776894,Brookside Way - Blakedown,2023-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.05
776894,Brookside Way - Blakedown,2023-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.2
776894,Brookside Way - Blakedown,2023-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
776894,Brookside Way - Blakedown,2023-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
776894,Brookside Way - Blakedown,2023-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
776894,Brookside Way - Blakedown,2023-04-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-04-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
776894,Brookside Way - Blakedown,2023-04-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
776894,Brookside Way - Blakedown,2023-04-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
776894,Brookside Way - Blakedown,2023-04-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-04-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
776894,Brookside Way - Blakedown,2023-04-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
776894,Brookside Way - Blakedown,2023-04-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-04-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-04-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776894,Brookside Way - Blakedown,2023-04-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
776894,Brookside Way - Blakedown,2023-04-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
776894,Brookside Way - Blakedown,2023-04-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-04-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
776894,Brookside Way - Blakedown,2023-04-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
776894,Brookside Way - Blakedown,2023-04-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
776894,Brookside Way - Blakedown,2023-04-17T16:10:00.000+00:00,transformer,,Temperature,C,21.9
776894,Brookside Way - Blakedown,2023-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
776894,Brookside Way - Blakedown,2023-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
776894,Brookside Way - Blakedown,2023-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
776894,Brookside Way - Blakedown,2023-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.58
776894,Brookside Way - Blakedown,2023-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.37
776894,Brookside Way - Blakedown,2023-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.27
776894,Brookside Way - Blakedown,2023-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
776894,Brookside Way - Blakedown,2023-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
776894,Brookside Way - Blakedown,2023-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
776894,Brookside Way - Blakedown,2023-04-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-04-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
776894,Brookside Way - Blakedown,2023-04-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
776894,Brookside Way - Blakedown,2023-04-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
776894,Brookside Way - Blakedown,2023-04-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-04-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
776894,Brookside Way - Blakedown,2023-04-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-04-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-04-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-04-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
776894,Brookside Way - Blakedown,2023-04-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
776894,Brookside Way - Blakedown,2023-04-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
776894,Brookside Way - Blakedown,2023-04-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-04-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-04-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
776894,Brookside Way - Blakedown,2023-04-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
776894,Brookside Way - Blakedown,2023-04-17T16:00:00.000+00:00,transformer,,Temperature,C,21.9
776894,Brookside Way - Blakedown,2023-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
776894,Brookside Way - Blakedown,2023-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
776894,Brookside Way - Blakedown,2023-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
776894,Brookside Way - Blakedown,2023-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776894,Brookside Way - Blakedown,2023-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.82
776894,Brookside Way - Blakedown,2023-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
776894,Brookside Way - Blakedown,2023-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.49
776894,Brookside Way - Blakedown,2023-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
776894,Brookside Way - Blakedown,2023-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
776894,Brookside Way - Blakedown,2023-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
776894,Brookside Way - Blakedown,2023-04-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-04-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
776894,Brookside Way - Blakedown,2023-04-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
776894,Brookside Way - Blakedown,2023-04-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-04-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-04-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-04-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-04-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-04-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-04-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776894,Brookside Way - Blakedown,2023-04-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
776894,Brookside Way - Blakedown,2023-04-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
776894,Brookside Way - Blakedown,2023-04-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-04-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
776894,Brookside Way - Blakedown,2023-04-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-04-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
776894,Brookside Way - Blakedown,2023-04-17T15:50:00.000+00:00,transformer,,Temperature,C,21.6
776894,Brookside Way - Blakedown,2023-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
776894,Brookside Way - Blakedown,2023-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
776894,Brookside Way - Blakedown,2023-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
776894,Brookside Way - Blakedown,2023-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.26
776894,Brookside Way - Blakedown,2023-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.7
776894,Brookside Way - Blakedown,2023-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.69
776894,Brookside Way - Blakedown,2023-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
776894,Brookside Way - Blakedown,2023-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
776894,Brookside Way - Blakedown,2023-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
776894,Brookside Way - Blakedown,2023-04-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-04-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-04-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
776894,Brookside Way - Blakedown,2023-04-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
776894,Brookside Way - Blakedown,2023-04-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
776894,Brookside Way - Blakedown,2023-04-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-04-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
776894,Brookside Way - Blakedown,2023-04-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-04-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-04-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
776894,Brookside Way - Blakedown,2023-04-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-04-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
776894,Brookside Way - Blakedown,2023-04-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
776894,Brookside Way - Blakedown,2023-04-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
776894,Brookside Way - Blakedown,2023-04-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-04-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
776894,Brookside Way - Blakedown,2023-04-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-04-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
776894,Brookside Way - Blakedown,2023-04-17T15:40:00.000+00:00,transformer,,Temperature,C,21.7
776894,Brookside Way - Blakedown,2023-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
776894,Brookside Way - Blakedown,2023-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
776894,Brookside Way - Blakedown,2023-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
776894,Brookside Way - Blakedown,2023-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776894,Brookside Way - Blakedown,2023-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.42
776894,Brookside Way - Blakedown,2023-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.79
776894,Brookside Way - Blakedown,2023-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.12
776894,Brookside Way - Blakedown,2023-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
776894,Brookside Way - Blakedown,2023-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
776894,Brookside Way - Blakedown,2023-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
776894,Brookside Way - Blakedown,2023-04-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-04-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
776894,Brookside Way - Blakedown,2023-04-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
776894,Brookside Way - Blakedown,2023-04-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
776894,Brookside Way - Blakedown,2023-04-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-04-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
776894,Brookside Way - Blakedown,2023-04-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
776894,Brookside Way - Blakedown,2023-04-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-04-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-04-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-04-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-04-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
776894,Brookside Way - Blakedown,2023-04-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
776894,Brookside Way - Blakedown,2023-04-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-04-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
776894,Brookside Way - Blakedown,2023-04-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.9
776894,Brookside Way - Blakedown,2023-04-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.2
776894,Brookside Way - Blakedown,2023-04-17T15:30:00.000+00:00,transformer,,Temperature,C,22.0
776894,Brookside Way - Blakedown,2023-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
776894,Brookside Way - Blakedown,2023-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
776894,Brookside Way - Blakedown,2023-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
776894,Brookside Way - Blakedown,2023-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.98
776894,Brookside Way - Blakedown,2023-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.91
776894,Brookside Way - Blakedown,2023-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.9
776894,Brookside Way - Blakedown,2023-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
776894,Brookside Way - Blakedown,2023-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
776894,Brookside Way - Blakedown,2023-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
776894,Brookside Way - Blakedown,2023-04-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-04-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
776894,Brookside Way - Blakedown,2023-04-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
776894,Brookside Way - Blakedown,2023-04-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
776894,Brookside Way - Blakedown,2023-04-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-04-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
776894,Brookside Way - Blakedown,2023-04-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-04-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-04-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
776894,Brookside Way - Blakedown,2023-04-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
776894,Brookside Way - Blakedown,2023-04-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
776894,Brookside Way - Blakedown,2023-04-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-04-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-04-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-04-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
776894,Brookside Way - Blakedown,2023-04-17T15:20:00.000+00:00,transformer,,Temperature,C,22.4
776894,Brookside Way - Blakedown,2023-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
776894,Brookside Way - Blakedown,2023-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776894,Brookside Way - Blakedown,2023-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776894,Brookside Way - Blakedown,2023-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776894,Brookside Way - Blakedown,2023-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.86
776894,Brookside Way - Blakedown,2023-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.78
776894,Brookside Way - Blakedown,2023-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.63
776894,Brookside Way - Blakedown,2023-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
776894,Brookside Way - Blakedown,2023-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
776894,Brookside Way - Blakedown,2023-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
776894,Brookside Way - Blakedown,2023-04-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-04-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-04-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
776894,Brookside Way - Blakedown,2023-04-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
776894,Brookside Way - Blakedown,2023-04-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
776894,Brookside Way - Blakedown,2023-04-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-04-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-04-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-04-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-04-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
776894,Brookside Way - Blakedown,2023-04-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
776894,Brookside Way - Blakedown,2023-04-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
776894,Brookside Way - Blakedown,2023-04-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-04-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-04-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
776894,Brookside Way - Blakedown,2023-04-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
776894,Brookside Way - Blakedown,2023-04-17T15:10:00.000+00:00,transformer,,Temperature,C,22.6
776894,Brookside Way - Blakedown,2023-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
776894,Brookside Way - Blakedown,2023-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
776894,Brookside Way - Blakedown,2023-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
776894,Brookside Way - Blakedown,2023-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.19
776894,Brookside Way - Blakedown,2023-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.52
776894,Brookside Way - Blakedown,2023-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.35
776894,Brookside Way - Blakedown,2023-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
776894,Brookside Way - Blakedown,2023-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
776894,Brookside Way - Blakedown,2023-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
776894,Brookside Way - Blakedown,2023-04-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-04-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-04-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
776894,Brookside Way - Blakedown,2023-04-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
776894,Brookside Way - Blakedown,2023-04-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
776894,Brookside Way - Blakedown,2023-04-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-04-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-04-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-04-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-04-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
776894,Brookside Way - Blakedown,2023-04-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-04-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
776894,Brookside Way - Blakedown,2023-04-17T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-04-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
776894,Brookside Way - Blakedown,2023-04-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
776894,Brookside Way - Blakedown,2023-04-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
776894,Brookside Way - Blakedown,2023-04-17T15:00:00.000+00:00,transformer,,Temperature,C,22.8
776894,Brookside Way - Blakedown,2023-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
776894,Brookside Way - Blakedown,2023-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
776894,Brookside Way - Blakedown,2023-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
776894,Brookside Way - Blakedown,2023-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776894,Brookside Way - Blakedown,2023-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.55
776894,Brookside Way - Blakedown,2023-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.2
776894,Brookside Way - Blakedown,2023-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.88
776894,Brookside Way - Blakedown,2023-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
776894,Brookside Way - Blakedown,2023-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
776894,Brookside Way - Blakedown,2023-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
776894,Brookside Way - Blakedown,2023-04-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-04-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-04-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
776894,Brookside Way - Blakedown,2023-04-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
776894,Brookside Way - Blakedown,2023-04-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
776894,Brookside Way - Blakedown,2023-04-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776894,Brookside Way - Blakedown,2023-04-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-04-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
776894,Brookside Way - Blakedown,2023-04-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-04-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
