Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
776894,Brookside Way - Blakedown,2023-04-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-04-17T12:40:00.000+00:00,transformer,,Temperature,C,21.6
776894,Brookside Way - Blakedown,2023-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
776894,Brookside Way - Blakedown,2023-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
776894,Brookside Way - Blakedown,2023-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776894,Brookside Way - Blakedown,2023-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.63
776894,Brookside Way - Blakedown,2023-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.95
776894,Brookside Way - Blakedown,2023-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.24
776894,Brookside Way - Blakedown,2023-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
776894,Brookside Way - Blakedown,2023-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
776894,Brookside Way - Blakedown,2023-04-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-04-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-04-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
776894,Brookside Way - Blakedown,2023-04-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
776894,Brookside Way - Blakedown,2023-04-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
776894,Brookside Way - Blakedown,2023-04-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-04-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-04-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-04-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-04-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-04-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-04-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
776894,Brookside Way - Blakedown,2023-04-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
776894,Brookside Way - Blakedown,2023-04-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-04-17T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-04-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
776894,Brookside Way - Blakedown,2023-04-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.6
776894,Brookside Way - Blakedown,2023-04-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.4
776894,Brookside Way - Blakedown,2023-04-17T12:30:00.000+00:00,transformer,,Temperature,C,21.4
776894,Brookside Way - Blakedown,2023-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776894,Brookside Way - Blakedown,2023-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
776894,Brookside Way - Blakedown,2023-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
776894,Brookside Way - Blakedown,2023-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
776894,Brookside Way - Blakedown,2023-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.64
776894,Brookside Way - Blakedown,2023-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.21
776894,Brookside Way - Blakedown,2023-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.74
776894,Brookside Way - Blakedown,2023-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
776894,Brookside Way - Blakedown,2023-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
776894,Brookside Way - Blakedown,2023-04-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-04-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-04-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
776894,Brookside Way - Blakedown,2023-04-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
776894,Brookside Way - Blakedown,2023-04-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
776894,Brookside Way - Blakedown,2023-04-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-04-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-04-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-04-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-04-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-04-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
776894,Brookside Way - Blakedown,2023-04-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
776894,Brookside Way - Blakedown,2023-04-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
776894,Brookside Way - Blakedown,2023-04-17T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-04-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-04-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.4
776894,Brookside Way - Blakedown,2023-04-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.9
776894,Brookside Way - Blakedown,2023-04-17T12:20:00.000+00:00,transformer,,Temperature,C,21.3
776894,Brookside Way - Blakedown,2023-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776894,Brookside Way - Blakedown,2023-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
776894,Brookside Way - Blakedown,2023-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776894,Brookside Way - Blakedown,2023-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
776894,Brookside Way - Blakedown,2023-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.04
776894,Brookside Way - Blakedown,2023-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.27
776894,Brookside Way - Blakedown,2023-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.4
776894,Brookside Way - Blakedown,2023-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
776894,Brookside Way - Blakedown,2023-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
776894,Brookside Way - Blakedown,2023-04-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-04-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
776894,Brookside Way - Blakedown,2023-04-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
776894,Brookside Way - Blakedown,2023-04-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
776894,Brookside Way - Blakedown,2023-04-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-04-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-04-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-04-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-04-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-04-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
776894,Brookside Way - Blakedown,2023-04-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-04-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-04-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
776894,Brookside Way - Blakedown,2023-04-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
776894,Brookside Way - Blakedown,2023-04-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
776894,Brookside Way - Blakedown,2023-04-17T12:10:00.000+00:00,transformer,,Temperature,C,21.5
776894,Brookside Way - Blakedown,2023-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776894,Brookside Way - Blakedown,2023-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
776894,Brookside Way - Blakedown,2023-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776894,Brookside Way - Blakedown,2023-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
776894,Brookside Way - Blakedown,2023-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.03
776894,Brookside Way - Blakedown,2023-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.51
776894,Brookside Way - Blakedown,2023-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.06
776894,Brookside Way - Blakedown,2023-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
776894,Brookside Way - Blakedown,2023-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
776894,Brookside Way - Blakedown,2023-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
776894,Brookside Way - Blakedown,2023-04-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-04-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
776894,Brookside Way - Blakedown,2023-04-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
776894,Brookside Way - Blakedown,2023-04-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
776894,Brookside Way - Blakedown,2023-04-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776894,Brookside Way - Blakedown,2023-04-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-04-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-04-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-04-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-04-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
776894,Brookside Way - Blakedown,2023-04-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-04-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-04-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-04-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-04-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-04-17T12:00:00.000+00:00,transformer,,Temperature,C,21.5
776894,Brookside Way - Blakedown,2023-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776894,Brookside Way - Blakedown,2023-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
776894,Brookside Way - Blakedown,2023-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
776894,Brookside Way - Blakedown,2023-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
776894,Brookside Way - Blakedown,2023-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
776894,Brookside Way - Blakedown,2023-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.4
776894,Brookside Way - Blakedown,2023-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.61
776894,Brookside Way - Blakedown,2023-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
776894,Brookside Way - Blakedown,2023-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-04-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-04-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-04-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
776894,Brookside Way - Blakedown,2023-04-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
776894,Brookside Way - Blakedown,2023-04-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
776894,Brookside Way - Blakedown,2023-04-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776894,Brookside Way - Blakedown,2023-04-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-04-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-04-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-04-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-04-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
776894,Brookside Way - Blakedown,2023-04-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
776894,Brookside Way - Blakedown,2023-04-17T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-04-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
776894,Brookside Way - Blakedown,2023-04-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-04-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
776894,Brookside Way - Blakedown,2023-04-17T11:50:00.000+00:00,transformer,,Temperature,C,21.4
776894,Brookside Way - Blakedown,2023-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776894,Brookside Way - Blakedown,2023-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
776894,Brookside Way - Blakedown,2023-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
776894,Brookside Way - Blakedown,2023-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
776894,Brookside Way - Blakedown,2023-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.02
776894,Brookside Way - Blakedown,2023-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.54
776894,Brookside Way - Blakedown,2023-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.84
776894,Brookside Way - Blakedown,2023-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
776894,Brookside Way - Blakedown,2023-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
776894,Brookside Way - Blakedown,2023-04-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-04-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
776894,Brookside Way - Blakedown,2023-04-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
776894,Brookside Way - Blakedown,2023-04-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
776894,Brookside Way - Blakedown,2023-04-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-04-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-04-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-04-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-04-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-04-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
776894,Brookside Way - Blakedown,2023-04-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
776894,Brookside Way - Blakedown,2023-04-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
776894,Brookside Way - Blakedown,2023-04-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-04-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
776894,Brookside Way - Blakedown,2023-04-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-04-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-04-17T11:40:00.000+00:00,transformer,,Temperature,C,21.4
776894,Brookside Way - Blakedown,2023-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776894,Brookside Way - Blakedown,2023-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
776894,Brookside Way - Blakedown,2023-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776894,Brookside Way - Blakedown,2023-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
776894,Brookside Way - Blakedown,2023-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.23
776894,Brookside Way - Blakedown,2023-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.29
776894,Brookside Way - Blakedown,2023-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.56
776894,Brookside Way - Blakedown,2023-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
776894,Brookside Way - Blakedown,2023-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
776894,Brookside Way - Blakedown,2023-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
776894,Brookside Way - Blakedown,2023-04-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-04-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
776894,Brookside Way - Blakedown,2023-04-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
776894,Brookside Way - Blakedown,2023-04-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
776894,Brookside Way - Blakedown,2023-04-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-04-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-04-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-04-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-04-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
776894,Brookside Way - Blakedown,2023-04-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
776894,Brookside Way - Blakedown,2023-04-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
776894,Brookside Way - Blakedown,2023-04-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
776894,Brookside Way - Blakedown,2023-04-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-04-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.4
776894,Brookside Way - Blakedown,2023-04-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.7
776894,Brookside Way - Blakedown,2023-04-17T11:30:00.000+00:00,transformer,,Temperature,C,21.2
776894,Brookside Way - Blakedown,2023-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
776894,Brookside Way - Blakedown,2023-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
776894,Brookside Way - Blakedown,2023-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776894,Brookside Way - Blakedown,2023-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-04-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-04-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.39
776894,Brookside Way - Blakedown,2023-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
776894,Brookside Way - Blakedown,2023-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.58
776894,Brookside Way - Blakedown,2023-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
776894,Brookside Way - Blakedown,2023-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
776894,Brookside Way - Blakedown,2023-04-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-04-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
776894,Brookside Way - Blakedown,2023-04-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
776894,Brookside Way - Blakedown,2023-04-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
776894,Brookside Way - Blakedown,2023-04-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-04-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-04-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-04-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-04-17T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-17T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-17T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-04-17T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-04-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
776894,Brookside Way - Blakedown,2023-04-17T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-04-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-04-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.7
776894,Brookside Way - Blakedown,2023-04-17T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.4
776894,Brookside Way - Blakedown,2023-04-17T11:20:00.000+00:00,transformer,,Temperature,C,21.0
776894,Brookside Way - Blakedown,2023-04-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-04-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
776894,Brookside Way - Blakedown,2023-04-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-04-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
776894,Brookside Way - Blakedown,2023-04-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
776894,Brookside Way - Blakedown,2023-04-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-04-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-04-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.72
776894,Brookside Way - Blakedown,2023-04-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.07
776894,Brookside Way - Blakedown,2023-04-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.82
776894,Brookside Way - Blakedown,2023-04-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
776894,Brookside Way - Blakedown,2023-04-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
776894,Brookside Way - Blakedown,2023-04-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
776894,Brookside Way - Blakedown,2023-04-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
776894,Brookside Way - Blakedown,2023-04-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-04-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
776894,Brookside Way - Blakedown,2023-04-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
776894,Brookside Way - Blakedown,2023-04-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
776894,Brookside Way - Blakedown,2023-04-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-04-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-04-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-04-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
776894,Brookside Way - Blakedown,2023-04-17T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-04-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-04-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
776894,Brookside Way - Blakedown,2023-04-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
776894,Brookside Way - Blakedown,2023-04-17T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-04-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
776894,Brookside Way - Blakedown,2023-04-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
776894,Brookside Way - Blakedown,2023-04-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
776894,Brookside Way - Blakedown,2023-04-17T11:10:00.000+00:00,transformer,,Temperature,C,20.2
776894,Brookside Way - Blakedown,2023-04-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776894,Brookside Way - Blakedown,2023-04-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
776894,Brookside Way - Blakedown,2023-04-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-04-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
776894,Brookside Way - Blakedown,2023-04-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
776894,Brookside Way - Blakedown,2023-04-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-04-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-04-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.35
776894,Brookside Way - Blakedown,2023-04-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.73
776894,Brookside Way - Blakedown,2023-04-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.44
776894,Brookside Way - Blakedown,2023-04-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-04-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
776894,Brookside Way - Blakedown,2023-04-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
776894,Brookside Way - Blakedown,2023-04-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
776894,Brookside Way - Blakedown,2023-04-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-04-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-04-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
776894,Brookside Way - Blakedown,2023-04-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
776894,Brookside Way - Blakedown,2023-04-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
776894,Brookside Way - Blakedown,2023-04-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-04-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-04-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-04-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-04-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-04-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-04-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-04-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
776894,Brookside Way - Blakedown,2023-04-17T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-04-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
776894,Brookside Way - Blakedown,2023-04-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-04-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
776894,Brookside Way - Blakedown,2023-04-17T11:00:00.000+00:00,transformer,,Temperature,C,20.3
776894,Brookside Way - Blakedown,2023-04-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776894,Brookside Way - Blakedown,2023-04-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
776894,Brookside Way - Blakedown,2023-04-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
776894,Brookside Way - Blakedown,2023-04-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-04-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
776894,Brookside Way - Blakedown,2023-04-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-04-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-04-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.58
776894,Brookside Way - Blakedown,2023-04-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.24
776894,Brookside Way - Blakedown,2023-04-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.77
776894,Brookside Way - Blakedown,2023-04-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-04-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
776894,Brookside Way - Blakedown,2023-04-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
776894,Brookside Way - Blakedown,2023-04-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
776894,Brookside Way - Blakedown,2023-04-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-04-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-04-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-04-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
776894,Brookside Way - Blakedown,2023-04-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
776894,Brookside Way - Blakedown,2023-04-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
776894,Brookside Way - Blakedown,2023-04-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776894,Brookside Way - Blakedown,2023-04-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-04-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-04-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-04-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
776894,Brookside Way - Blakedown,2023-04-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
776894,Brookside Way - Blakedown,2023-04-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
776894,Brookside Way - Blakedown,2023-04-17T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-04-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
776894,Brookside Way - Blakedown,2023-04-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.0
776894,Brookside Way - Blakedown,2023-04-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
776894,Brookside Way - Blakedown,2023-04-17T10:50:00.000+00:00,transformer,,Temperature,C,20.3
776894,Brookside Way - Blakedown,2023-04-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776894,Brookside Way - Blakedown,2023-04-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
776894,Brookside Way - Blakedown,2023-04-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
776894,Brookside Way - Blakedown,2023-04-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
776894,Brookside Way - Blakedown,2023-04-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-04-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-04-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.16
776894,Brookside Way - Blakedown,2023-04-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.3
776894,Brookside Way - Blakedown,2023-04-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.14
776894,Brookside Way - Blakedown,2023-04-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-04-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
776894,Brookside Way - Blakedown,2023-04-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
776894,Brookside Way - Blakedown,2023-04-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
776894,Brookside Way - Blakedown,2023-04-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-04-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-04-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
776894,Brookside Way - Blakedown,2023-04-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
776894,Brookside Way - Blakedown,2023-04-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
776894,Brookside Way - Blakedown,2023-04-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-04-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-04-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-04-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-04-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-04-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
776894,Brookside Way - Blakedown,2023-04-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
776894,Brookside Way - Blakedown,2023-04-17T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-04-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
776894,Brookside Way - Blakedown,2023-04-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.2
776894,Brookside Way - Blakedown,2023-04-17T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.7
776894,Brookside Way - Blakedown,2023-04-17T10:40:00.000+00:00,transformer,,Temperature,C,20.2
776894,Brookside Way - Blakedown,2023-04-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776894,Brookside Way - Blakedown,2023-04-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
776894,Brookside Way - Blakedown,2023-04-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
776894,Brookside Way - Blakedown,2023-04-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
776894,Brookside Way - Blakedown,2023-04-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-04-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-04-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-04-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.58
776894,Brookside Way - Blakedown,2023-04-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.13
776894,Brookside Way - Blakedown,2023-04-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.07
776894,Brookside Way - Blakedown,2023-04-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-04-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
776894,Brookside Way - Blakedown,2023-04-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
776894,Brookside Way - Blakedown,2023-04-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
776894,Brookside Way - Blakedown,2023-04-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-04-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-04-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
776894,Brookside Way - Blakedown,2023-04-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
776894,Brookside Way - Blakedown,2023-04-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
776894,Brookside Way - Blakedown,2023-04-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-04-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-04-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-04-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-04-17T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-04-17T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
776894,Brookside Way - Blakedown,2023-04-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
776894,Brookside Way - Blakedown,2023-04-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-04-17T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-04-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
776894,Brookside Way - Blakedown,2023-04-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
776894,Brookside Way - Blakedown,2023-04-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.2
776894,Brookside Way - Blakedown,2023-04-17T10:30:00.000+00:00,transformer,,Temperature,C,19.9
776894,Brookside Way - Blakedown,2023-04-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
