Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776894,Brookside Way - Blakedown,2023-04-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-04-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-04-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-04-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.6
776894,Brookside Way - Blakedown,2023-04-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.93
776894,Brookside Way - Blakedown,2023-04-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.8
776894,Brookside Way - Blakedown,2023-04-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
776894,Brookside Way - Blakedown,2023-04-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
776894,Brookside Way - Blakedown,2023-04-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
776894,Brookside Way - Blakedown,2023-04-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
776894,Brookside Way - Blakedown,2023-04-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-04-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
776894,Brookside Way - Blakedown,2023-04-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
776894,Brookside Way - Blakedown,2023-04-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
776894,Brookside Way - Blakedown,2023-04-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-04-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-04-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-04-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-04-17T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-04-17T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-17T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-17T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
776894,Brookside Way - Blakedown,2023-04-17T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
776894,Brookside Way - Blakedown,2023-04-17T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
776894,Brookside Way - Blakedown,2023-04-17T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-04-17T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
776894,Brookside Way - Blakedown,2023-04-17T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.0
776894,Brookside Way - Blakedown,2023-04-17T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.7
776894,Brookside Way - Blakedown,2023-04-17T08:10:00.000+00:00,transformer,,Temperature,C,18.7
776894,Brookside Way - Blakedown,2023-04-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-04-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
776894,Brookside Way - Blakedown,2023-04-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-04-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
776894,Brookside Way - Blakedown,2023-04-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-04-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-04-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-04-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.6
776894,Brookside Way - Blakedown,2023-04-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.94
776894,Brookside Way - Blakedown,2023-04-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.59
776894,Brookside Way - Blakedown,2023-04-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
776894,Brookside Way - Blakedown,2023-04-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
776894,Brookside Way - Blakedown,2023-04-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
776894,Brookside Way - Blakedown,2023-04-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
776894,Brookside Way - Blakedown,2023-04-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-04-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-04-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
776894,Brookside Way - Blakedown,2023-04-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
776894,Brookside Way - Blakedown,2023-04-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
776894,Brookside Way - Blakedown,2023-04-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-04-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-04-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-04-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-04-17T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-04-17T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-17T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-17T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
776894,Brookside Way - Blakedown,2023-04-17T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-04-17T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
776894,Brookside Way - Blakedown,2023-04-17T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-04-17T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
776894,Brookside Way - Blakedown,2023-04-17T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.0
776894,Brookside Way - Blakedown,2023-04-17T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.0
776894,Brookside Way - Blakedown,2023-04-17T08:00:00.000+00:00,transformer,,Temperature,C,19.0
776894,Brookside Way - Blakedown,2023-04-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776894,Brookside Way - Blakedown,2023-04-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
776894,Brookside Way - Blakedown,2023-04-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-04-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
776894,Brookside Way - Blakedown,2023-04-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-04-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
776894,Brookside Way - Blakedown,2023-04-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-04-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-04-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-04-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.03
776894,Brookside Way - Blakedown,2023-04-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.95
776894,Brookside Way - Blakedown,2023-04-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.71
776894,Brookside Way - Blakedown,2023-04-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-04-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
776894,Brookside Way - Blakedown,2023-04-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
776894,Brookside Way - Blakedown,2023-04-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
776894,Brookside Way - Blakedown,2023-04-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-04-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-04-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
776894,Brookside Way - Blakedown,2023-04-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
776894,Brookside Way - Blakedown,2023-04-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
776894,Brookside Way - Blakedown,2023-04-17T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-04-17T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-04-17T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-04-17T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-04-17T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
776894,Brookside Way - Blakedown,2023-04-17T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-17T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-17T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
776894,Brookside Way - Blakedown,2023-04-17T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
776894,Brookside Way - Blakedown,2023-04-17T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
776894,Brookside Way - Blakedown,2023-04-17T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-04-17T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
776894,Brookside Way - Blakedown,2023-04-17T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.7
776894,Brookside Way - Blakedown,2023-04-17T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
776894,Brookside Way - Blakedown,2023-04-17T07:50:00.000+00:00,transformer,,Temperature,C,18.9
776894,Brookside Way - Blakedown,2023-04-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776894,Brookside Way - Blakedown,2023-04-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
776894,Brookside Way - Blakedown,2023-04-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-04-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.73
776894,Brookside Way - Blakedown,2023-04-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.16
776894,Brookside Way - Blakedown,2023-04-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-04-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-04-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.06
776894,Brookside Way - Blakedown,2023-04-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.78
776894,Brookside Way - Blakedown,2023-04-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.92
776894,Brookside Way - Blakedown,2023-04-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-04-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
776894,Brookside Way - Blakedown,2023-04-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
776894,Brookside Way - Blakedown,2023-04-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
776894,Brookside Way - Blakedown,2023-04-17T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-17T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-04-17T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-04-17T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
776894,Brookside Way - Blakedown,2023-04-17T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
776894,Brookside Way - Blakedown,2023-04-17T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
776894,Brookside Way - Blakedown,2023-04-17T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776894,Brookside Way - Blakedown,2023-04-17T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-04-17T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-04-17T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-04-17T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-04-17T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-17T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-17T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
776894,Brookside Way - Blakedown,2023-04-17T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
776894,Brookside Way - Blakedown,2023-04-17T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
776894,Brookside Way - Blakedown,2023-04-17T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-04-17T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-04-17T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-04-17T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-04-17T07:40:00.000+00:00,transformer,,Temperature,C,19.0
776894,Brookside Way - Blakedown,2023-04-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776894,Brookside Way - Blakedown,2023-04-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.01
776894,Brookside Way - Blakedown,2023-04-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-04-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.69
776894,Brookside Way - Blakedown,2023-04-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.1
776894,Brookside Way - Blakedown,2023-04-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-04-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-04-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.81
776894,Brookside Way - Blakedown,2023-04-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.36
776894,Brookside Way - Blakedown,2023-04-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.36
776894,Brookside Way - Blakedown,2023-04-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
776894,Brookside Way - Blakedown,2023-04-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
776894,Brookside Way - Blakedown,2023-04-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
776894,Brookside Way - Blakedown,2023-04-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
776894,Brookside Way - Blakedown,2023-04-17T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-17T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
776894,Brookside Way - Blakedown,2023-04-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
776894,Brookside Way - Blakedown,2023-04-17T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
776894,Brookside Way - Blakedown,2023-04-17T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-04-17T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-04-17T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-04-17T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-04-17T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
776894,Brookside Way - Blakedown,2023-04-17T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-17T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-17T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
776894,Brookside Way - Blakedown,2023-04-17T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
776894,Brookside Way - Blakedown,2023-04-17T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
776894,Brookside Way - Blakedown,2023-04-17T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-04-17T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
776894,Brookside Way - Blakedown,2023-04-17T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
776894,Brookside Way - Blakedown,2023-04-17T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
776894,Brookside Way - Blakedown,2023-04-17T07:30:00.000+00:00,transformer,,Temperature,C,18.9
776894,Brookside Way - Blakedown,2023-04-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776894,Brookside Way - Blakedown,2023-04-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
776894,Brookside Way - Blakedown,2023-04-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-04-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.94
776894,Brookside Way - Blakedown,2023-04-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.64
776894,Brookside Way - Blakedown,2023-04-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-04-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-04-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-04-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.34
776894,Brookside Way - Blakedown,2023-04-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.26
776894,Brookside Way - Blakedown,2023-04-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.01
776894,Brookside Way - Blakedown,2023-04-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-04-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-04-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-04-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
776894,Brookside Way - Blakedown,2023-04-17T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-17T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-17T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-04-17T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
776894,Brookside Way - Blakedown,2023-04-17T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
776894,Brookside Way - Blakedown,2023-04-17T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
776894,Brookside Way - Blakedown,2023-04-17T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-04-17T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-04-17T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-04-17T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-04-17T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-04-17T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-17T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-17T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
776894,Brookside Way - Blakedown,2023-04-17T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
776894,Brookside Way - Blakedown,2023-04-17T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-04-17T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-04-17T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.9
776894,Brookside Way - Blakedown,2023-04-17T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.7
776894,Brookside Way - Blakedown,2023-04-17T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.7
776894,Brookside Way - Blakedown,2023-04-17T07:20:00.000+00:00,transformer,,Temperature,C,18.8
776894,Brookside Way - Blakedown,2023-04-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-04-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
776894,Brookside Way - Blakedown,2023-04-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-04-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.05
776894,Brookside Way - Blakedown,2023-04-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.7
776894,Brookside Way - Blakedown,2023-04-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-04-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-04-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.89
776894,Brookside Way - Blakedown,2023-04-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.1
776894,Brookside Way - Blakedown,2023-04-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.98
776894,Brookside Way - Blakedown,2023-04-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-04-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-04-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
776894,Brookside Way - Blakedown,2023-04-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
776894,Brookside Way - Blakedown,2023-04-17T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-17T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-04-17T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-04-17T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
776894,Brookside Way - Blakedown,2023-04-17T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
776894,Brookside Way - Blakedown,2023-04-17T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
776894,Brookside Way - Blakedown,2023-04-17T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-04-17T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-04-17T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
776894,Brookside Way - Blakedown,2023-04-17T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-04-17T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-17T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-04-17T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-17T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
776894,Brookside Way - Blakedown,2023-04-17T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
776894,Brookside Way - Blakedown,2023-04-17T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
776894,Brookside Way - Blakedown,2023-04-17T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-04-17T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
776894,Brookside Way - Blakedown,2023-04-17T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
776894,Brookside Way - Blakedown,2023-04-17T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-04-17T07:10:00.000+00:00,transformer,,Temperature,C,18.5
776894,Brookside Way - Blakedown,2023-04-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776894,Brookside Way - Blakedown,2023-04-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
776894,Brookside Way - Blakedown,2023-04-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-04-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.08
776894,Brookside Way - Blakedown,2023-04-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.87
776894,Brookside Way - Blakedown,2023-04-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-04-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-04-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-04-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.85
776894,Brookside Way - Blakedown,2023-04-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.25
776894,Brookside Way - Blakedown,2023-04-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.47
776894,Brookside Way - Blakedown,2023-04-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-04-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
776894,Brookside Way - Blakedown,2023-04-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
776894,Brookside Way - Blakedown,2023-04-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
776894,Brookside Way - Blakedown,2023-04-17T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-17T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-04-17T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-04-17T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
776894,Brookside Way - Blakedown,2023-04-17T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
776894,Brookside Way - Blakedown,2023-04-17T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
776894,Brookside Way - Blakedown,2023-04-17T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-04-17T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-04-17T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-04-17T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-04-17T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-17T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-04-17T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-17T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
776894,Brookside Way - Blakedown,2023-04-17T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
776894,Brookside Way - Blakedown,2023-04-17T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
776894,Brookside Way - Blakedown,2023-04-17T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-04-17T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.7
776894,Brookside Way - Blakedown,2023-04-17T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.2
776894,Brookside Way - Blakedown,2023-04-17T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.4
776894,Brookside Way - Blakedown,2023-04-17T07:00:00.000+00:00,transformer,,Temperature,C,18.4
776894,Brookside Way - Blakedown,2023-04-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776894,Brookside Way - Blakedown,2023-04-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
776894,Brookside Way - Blakedown,2023-04-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-04-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.97
776894,Brookside Way - Blakedown,2023-04-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.33
776894,Brookside Way - Blakedown,2023-04-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-04-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-04-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.74
776894,Brookside Way - Blakedown,2023-04-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.76
776894,Brookside Way - Blakedown,2023-04-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.7
776894,Brookside Way - Blakedown,2023-04-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-04-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
776894,Brookside Way - Blakedown,2023-04-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
776894,Brookside Way - Blakedown,2023-04-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
776894,Brookside Way - Blakedown,2023-04-17T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-17T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-04-17T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-04-17T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
776894,Brookside Way - Blakedown,2023-04-17T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
776894,Brookside Way - Blakedown,2023-04-17T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
776894,Brookside Way - Blakedown,2023-04-17T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-04-17T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-04-17T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-04-17T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-04-17T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-17T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-04-17T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-17T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
776894,Brookside Way - Blakedown,2023-04-17T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
776894,Brookside Way - Blakedown,2023-04-17T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-04-17T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-04-17T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
776894,Brookside Way - Blakedown,2023-04-17T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-04-17T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-04-17T06:50:00.000+00:00,transformer,,Temperature,C,18.3
776894,Brookside Way - Blakedown,2023-04-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776894,Brookside Way - Blakedown,2023-04-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
776894,Brookside Way - Blakedown,2023-04-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-04-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.56
776894,Brookside Way - Blakedown,2023-04-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.54
776894,Brookside Way - Blakedown,2023-04-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-04-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-04-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-04-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.78
776894,Brookside Way - Blakedown,2023-04-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.05
776894,Brookside Way - Blakedown,2023-04-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.18
776894,Brookside Way - Blakedown,2023-04-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-04-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
776894,Brookside Way - Blakedown,2023-04-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
776894,Brookside Way - Blakedown,2023-04-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
776894,Brookside Way - Blakedown,2023-04-17T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-04-17T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-04-17T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-04-17T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
776894,Brookside Way - Blakedown,2023-04-17T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
776894,Brookside Way - Blakedown,2023-04-17T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
776894,Brookside Way - Blakedown,2023-04-17T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-04-17T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-04-17T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-04-17T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
776894,Brookside Way - Blakedown,2023-04-17T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-17T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-17T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-17T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776894,Brookside Way - Blakedown,2023-04-17T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
776894,Brookside Way - Blakedown,2023-04-17T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
776894,Brookside Way - Blakedown,2023-04-17T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-04-17T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
776894,Brookside Way - Blakedown,2023-04-17T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
776894,Brookside Way - Blakedown,2023-04-17T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.6
776894,Brookside Way - Blakedown,2023-04-17T06:40:00.000+00:00,transformer,,Temperature,C,18.1
776894,Brookside Way - Blakedown,2023-04-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776894,Brookside Way - Blakedown,2023-04-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
776894,Brookside Way - Blakedown,2023-04-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
776894,Brookside Way - Blakedown,2023-04-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-04-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.69
776894,Brookside Way - Blakedown,2023-04-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-04-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-04-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-04-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.75
776894,Brookside Way - Blakedown,2023-04-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.39
776894,Brookside Way - Blakedown,2023-04-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.56
776894,Brookside Way - Blakedown,2023-04-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-04-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
776894,Brookside Way - Blakedown,2023-04-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
776894,Brookside Way - Blakedown,2023-04-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
776894,Brookside Way - Blakedown,2023-04-17T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-17T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-04-17T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-04-17T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
776894,Brookside Way - Blakedown,2023-04-17T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
776894,Brookside Way - Blakedown,2023-04-17T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
776894,Brookside Way - Blakedown,2023-04-17T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-04-17T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-04-17T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-04-17T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-04-17T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-17T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-17T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-17T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
776894,Brookside Way - Blakedown,2023-04-17T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
776894,Brookside Way - Blakedown,2023-04-17T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
776894,Brookside Way - Blakedown,2023-04-17T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-04-17T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.2
776894,Brookside Way - Blakedown,2023-04-17T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.0
776894,Brookside Way - Blakedown,2023-04-17T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.6
776894,Brookside Way - Blakedown,2023-04-17T06:30:00.000+00:00,transformer,,Temperature,C,18.0
776894,Brookside Way - Blakedown,2023-04-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776894,Brookside Way - Blakedown,2023-04-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776894,Brookside Way - Blakedown,2023-04-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-04-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
776894,Brookside Way - Blakedown,2023-04-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
776894,Brookside Way - Blakedown,2023-04-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-04-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-04-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.5
776894,Brookside Way - Blakedown,2023-04-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.35
776894,Brookside Way - Blakedown,2023-04-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
776894,Brookside Way - Blakedown,2023-04-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
776894,Brookside Way - Blakedown,2023-04-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
776894,Brookside Way - Blakedown,2023-04-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
776894,Brookside Way - Blakedown,2023-04-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
776894,Brookside Way - Blakedown,2023-04-17T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-04-17T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-04-17T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-04-17T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
776894,Brookside Way - Blakedown,2023-04-17T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
776894,Brookside Way - Blakedown,2023-04-17T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
776894,Brookside Way - Blakedown,2023-04-17T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-04-17T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-04-17T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-04-17T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-04-17T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-17T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-17T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-17T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-04-17T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
776894,Brookside Way - Blakedown,2023-04-17T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
776894,Brookside Way - Blakedown,2023-04-17T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-04-17T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
776894,Brookside Way - Blakedown,2023-04-17T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
776894,Brookside Way - Blakedown,2023-04-17T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
776894,Brookside Way - Blakedown,2023-04-17T06:20:00.000+00:00,transformer,,Temperature,C,17.8
776894,Brookside Way - Blakedown,2023-04-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776894,Brookside Way - Blakedown,2023-04-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
776894,Brookside Way - Blakedown,2023-04-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-04-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
776894,Brookside Way - Blakedown,2023-04-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-04-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
776894,Brookside Way - Blakedown,2023-04-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-04-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-04-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-04-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.85
776894,Brookside Way - Blakedown,2023-04-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.85
776894,Brookside Way - Blakedown,2023-04-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.45
776894,Brookside Way - Blakedown,2023-04-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-04-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
776894,Brookside Way - Blakedown,2023-04-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
776894,Brookside Way - Blakedown,2023-04-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
776894,Brookside Way - Blakedown,2023-04-17T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-04-17T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-04-17T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-04-17T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
776894,Brookside Way - Blakedown,2023-04-17T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
776894,Brookside Way - Blakedown,2023-04-17T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
776894,Brookside Way - Blakedown,2023-04-17T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-04-17T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-04-17T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-04-17T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-04-17T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-17T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-17T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-17T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-04-17T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
776894,Brookside Way - Blakedown,2023-04-17T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
776894,Brookside Way - Blakedown,2023-04-17T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-04-17T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
776894,Brookside Way - Blakedown,2023-04-17T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
776894,Brookside Way - Blakedown,2023-04-17T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.7
776894,Brookside Way - Blakedown,2023-04-17T06:10:00.000+00:00,transformer,,Temperature,C,17.7
776894,Brookside Way - Blakedown,2023-04-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776894,Brookside Way - Blakedown,2023-04-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
776894,Brookside Way - Blakedown,2023-04-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-04-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
776894,Brookside Way - Blakedown,2023-04-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-04-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.02
776894,Brookside Way - Blakedown,2023-04-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-04-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-04-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
