Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-17T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-04-17T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-17T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
776894,Brookside Way - Blakedown,2023-04-17T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
776894,Brookside Way - Blakedown,2023-04-17T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
776894,Brookside Way - Blakedown,2023-04-17T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
776894,Brookside Way - Blakedown,2023-04-17T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-04-17T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-04-17T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-04-17T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-17T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-17T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-17T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-04-17T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-04-17T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
776894,Brookside Way - Blakedown,2023-04-17T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-04-17T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-04-17T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.9
776894,Brookside Way - Blakedown,2023-04-17T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.9
776894,Brookside Way - Blakedown,2023-04-17T01:40:00.000+00:00,transformer,,Temperature,C,18.0
776894,Brookside Way - Blakedown,2023-04-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776894,Brookside Way - Blakedown,2023-04-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776894,Brookside Way - Blakedown,2023-04-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
776894,Brookside Way - Blakedown,2023-04-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-04-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
776894,Brookside Way - Blakedown,2023-04-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-04-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-04-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-04-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.91
776894,Brookside Way - Blakedown,2023-04-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.94
776894,Brookside Way - Blakedown,2023-04-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.9
776894,Brookside Way - Blakedown,2023-04-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-04-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-04-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
776894,Brookside Way - Blakedown,2023-04-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
776894,Brookside Way - Blakedown,2023-04-17T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-04-17T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-04-17T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-04-17T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
776894,Brookside Way - Blakedown,2023-04-17T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
776894,Brookside Way - Blakedown,2023-04-17T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
776894,Brookside Way - Blakedown,2023-04-17T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776894,Brookside Way - Blakedown,2023-04-17T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-04-17T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-04-17T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-04-17T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-17T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-17T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-17T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
776894,Brookside Way - Blakedown,2023-04-17T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-04-17T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-04-17T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-04-17T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
776894,Brookside Way - Blakedown,2023-04-17T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
776894,Brookside Way - Blakedown,2023-04-17T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
776894,Brookside Way - Blakedown,2023-04-17T01:30:00.000+00:00,transformer,,Temperature,C,18.0
776894,Brookside Way - Blakedown,2023-04-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
776894,Brookside Way - Blakedown,2023-04-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-04-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
776894,Brookside Way - Blakedown,2023-04-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-04-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
776894,Brookside Way - Blakedown,2023-04-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-04-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776894,Brookside Way - Blakedown,2023-04-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-04-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-04-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.19
776894,Brookside Way - Blakedown,2023-04-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.65
776894,Brookside Way - Blakedown,2023-04-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
776894,Brookside Way - Blakedown,2023-04-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
776894,Brookside Way - Blakedown,2023-04-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
776894,Brookside Way - Blakedown,2023-04-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-04-17T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-04-17T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-04-17T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-04-17T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
776894,Brookside Way - Blakedown,2023-04-17T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
776894,Brookside Way - Blakedown,2023-04-17T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
776894,Brookside Way - Blakedown,2023-04-17T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-04-17T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-04-17T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-04-17T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-04-17T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-17T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-04-17T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-17T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
776894,Brookside Way - Blakedown,2023-04-17T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
776894,Brookside Way - Blakedown,2023-04-17T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
776894,Brookside Way - Blakedown,2023-04-17T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-04-17T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
776894,Brookside Way - Blakedown,2023-04-17T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
776894,Brookside Way - Blakedown,2023-04-17T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-04-17T01:20:00.000+00:00,transformer,,Temperature,C,18.0
776894,Brookside Way - Blakedown,2023-04-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-04-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
776894,Brookside Way - Blakedown,2023-04-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-04-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
776894,Brookside Way - Blakedown,2023-04-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-04-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
776894,Brookside Way - Blakedown,2023-04-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-04-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-04-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-04-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.07
776894,Brookside Way - Blakedown,2023-04-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.13
776894,Brookside Way - Blakedown,2023-04-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.5
776894,Brookside Way - Blakedown,2023-04-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-04-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
776894,Brookside Way - Blakedown,2023-04-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
776894,Brookside Way - Blakedown,2023-04-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
776894,Brookside Way - Blakedown,2023-04-17T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-17T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-04-17T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-17T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
776894,Brookside Way - Blakedown,2023-04-17T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
776894,Brookside Way - Blakedown,2023-04-17T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
776894,Brookside Way - Blakedown,2023-04-17T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-04-17T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-04-17T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-04-17T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-04-17T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-17T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-04-17T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-17T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-04-17T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
776894,Brookside Way - Blakedown,2023-04-17T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-04-17T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-04-17T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
776894,Brookside Way - Blakedown,2023-04-17T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.5
776894,Brookside Way - Blakedown,2023-04-17T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.9
776894,Brookside Way - Blakedown,2023-04-17T01:10:00.000+00:00,transformer,,Temperature,C,18.1
776894,Brookside Way - Blakedown,2023-04-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
776894,Brookside Way - Blakedown,2023-04-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-04-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
776894,Brookside Way - Blakedown,2023-04-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-04-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
776894,Brookside Way - Blakedown,2023-04-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-04-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776894,Brookside Way - Blakedown,2023-04-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-04-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.21
776894,Brookside Way - Blakedown,2023-04-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.54
776894,Brookside Way - Blakedown,2023-04-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.02
776894,Brookside Way - Blakedown,2023-04-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-04-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-04-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
776894,Brookside Way - Blakedown,2023-04-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
776894,Brookside Way - Blakedown,2023-04-17T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-17T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-04-17T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-04-17T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
776894,Brookside Way - Blakedown,2023-04-17T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
776894,Brookside Way - Blakedown,2023-04-17T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
776894,Brookside Way - Blakedown,2023-04-17T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776894,Brookside Way - Blakedown,2023-04-17T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-04-17T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-04-17T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-04-17T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-17T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-17T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-17T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
776894,Brookside Way - Blakedown,2023-04-17T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
776894,Brookside Way - Blakedown,2023-04-17T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-04-17T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-04-17T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-04-17T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-04-17T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
776894,Brookside Way - Blakedown,2023-04-17T01:00:00.000+00:00,transformer,,Temperature,C,18.3
776894,Brookside Way - Blakedown,2023-04-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
776894,Brookside Way - Blakedown,2023-04-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-04-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
776894,Brookside Way - Blakedown,2023-04-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-04-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
776894,Brookside Way - Blakedown,2023-04-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-04-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-04-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-04-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-04-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.65
776894,Brookside Way - Blakedown,2023-04-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
776894,Brookside Way - Blakedown,2023-04-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-04-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-04-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
776894,Brookside Way - Blakedown,2023-04-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
776894,Brookside Way - Blakedown,2023-04-17T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-04-17T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-04-17T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-04-17T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
776894,Brookside Way - Blakedown,2023-04-17T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
776894,Brookside Way - Blakedown,2023-04-17T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-04-17T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776894,Brookside Way - Blakedown,2023-04-17T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-04-17T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-04-17T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-04-17T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-17T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-17T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-17T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-04-17T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-04-17T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
776894,Brookside Way - Blakedown,2023-04-17T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-04-17T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
776894,Brookside Way - Blakedown,2023-04-17T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.3
776894,Brookside Way - Blakedown,2023-04-17T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.8
776894,Brookside Way - Blakedown,2023-04-17T00:50:00.000+00:00,transformer,,Temperature,C,18.4
776894,Brookside Way - Blakedown,2023-04-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-04-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
776894,Brookside Way - Blakedown,2023-04-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-04-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776894,Brookside Way - Blakedown,2023-04-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-04-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
776894,Brookside Way - Blakedown,2023-04-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-04-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-04-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-04-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.1
776894,Brookside Way - Blakedown,2023-04-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.83
776894,Brookside Way - Blakedown,2023-04-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.99
776894,Brookside Way - Blakedown,2023-04-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-04-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-04-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
776894,Brookside Way - Blakedown,2023-04-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
776894,Brookside Way - Blakedown,2023-04-17T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-17T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-04-17T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-04-17T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
776894,Brookside Way - Blakedown,2023-04-17T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
776894,Brookside Way - Blakedown,2023-04-17T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
776894,Brookside Way - Blakedown,2023-04-17T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
776894,Brookside Way - Blakedown,2023-04-17T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-04-17T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-04-17T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-04-17T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-17T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-17T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-17T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
776894,Brookside Way - Blakedown,2023-04-17T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-04-17T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
776894,Brookside Way - Blakedown,2023-04-17T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-04-17T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-04-17T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-04-17T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
776894,Brookside Way - Blakedown,2023-04-17T00:40:00.000+00:00,transformer,,Temperature,C,18.5
776894,Brookside Way - Blakedown,2023-04-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-04-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
776894,Brookside Way - Blakedown,2023-04-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-04-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776894,Brookside Way - Blakedown,2023-04-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-04-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776894,Brookside Way - Blakedown,2023-04-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-04-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-04-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-04-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.23
776894,Brookside Way - Blakedown,2023-04-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.18
776894,Brookside Way - Blakedown,2023-04-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.06
776894,Brookside Way - Blakedown,2023-04-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-04-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-04-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-04-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-04-17T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-04-17T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-04-17T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-04-17T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
776894,Brookside Way - Blakedown,2023-04-17T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
776894,Brookside Way - Blakedown,2023-04-17T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
776894,Brookside Way - Blakedown,2023-04-17T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776894,Brookside Way - Blakedown,2023-04-17T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-04-17T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-04-17T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-04-17T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-17T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-17T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-17T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-04-17T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-04-17T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
776894,Brookside Way - Blakedown,2023-04-17T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-04-17T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
776894,Brookside Way - Blakedown,2023-04-17T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
776894,Brookside Way - Blakedown,2023-04-17T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
776894,Brookside Way - Blakedown,2023-04-17T00:30:00.000+00:00,transformer,,Temperature,C,18.5
776894,Brookside Way - Blakedown,2023-04-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-04-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
776894,Brookside Way - Blakedown,2023-04-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-04-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776894,Brookside Way - Blakedown,2023-04-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-04-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-04-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-04-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-04-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-04-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.13
776894,Brookside Way - Blakedown,2023-04-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.41
776894,Brookside Way - Blakedown,2023-04-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.52
776894,Brookside Way - Blakedown,2023-04-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-04-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-04-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-04-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
776894,Brookside Way - Blakedown,2023-04-17T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-04-17T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-04-17T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-04-17T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
776894,Brookside Way - Blakedown,2023-04-17T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
776894,Brookside Way - Blakedown,2023-04-17T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
776894,Brookside Way - Blakedown,2023-04-17T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776894,Brookside Way - Blakedown,2023-04-17T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-04-17T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-04-17T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-04-17T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-17T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-17T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-17T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-04-17T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-04-17T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
776894,Brookside Way - Blakedown,2023-04-17T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776894,Brookside Way - Blakedown,2023-04-17T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
776894,Brookside Way - Blakedown,2023-04-17T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
776894,Brookside Way - Blakedown,2023-04-17T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
776894,Brookside Way - Blakedown,2023-04-17T00:20:00.000+00:00,transformer,,Temperature,C,18.5
776894,Brookside Way - Blakedown,2023-04-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
776894,Brookside Way - Blakedown,2023-04-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-04-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
776894,Brookside Way - Blakedown,2023-04-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-04-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
776894,Brookside Way - Blakedown,2023-04-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-04-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-04-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.48
776894,Brookside Way - Blakedown,2023-04-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.13
776894,Brookside Way - Blakedown,2023-04-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.27
776894,Brookside Way - Blakedown,2023-04-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-04-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
776894,Brookside Way - Blakedown,2023-04-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
776894,Brookside Way - Blakedown,2023-04-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-04-17T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-04-17T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-04-17T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-04-17T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
776894,Brookside Way - Blakedown,2023-04-17T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
776894,Brookside Way - Blakedown,2023-04-17T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
776894,Brookside Way - Blakedown,2023-04-17T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
776894,Brookside Way - Blakedown,2023-04-17T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-04-17T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-04-17T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-04-17T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-17T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-17T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-17T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-04-17T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-04-17T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-04-17T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-04-17T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-04-17T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-04-17T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-04-17T00:10:00.000+00:00,transformer,,Temperature,C,18.5
776894,Brookside Way - Blakedown,2023-04-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
776894,Brookside Way - Blakedown,2023-04-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-04-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
776894,Brookside Way - Blakedown,2023-04-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776894,Brookside Way - Blakedown,2023-04-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
776894,Brookside Way - Blakedown,2023-04-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-04-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-04-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-04-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.28
776894,Brookside Way - Blakedown,2023-04-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.93
776894,Brookside Way - Blakedown,2023-04-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.13
776894,Brookside Way - Blakedown,2023-04-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-04-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-04-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
776894,Brookside Way - Blakedown,2023-04-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-04-17T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-04-17T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-04-17T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-04-17T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
776894,Brookside Way - Blakedown,2023-04-17T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
776894,Brookside Way - Blakedown,2023-04-17T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
776894,Brookside Way - Blakedown,2023-04-17T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
776894,Brookside Way - Blakedown,2023-04-17T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-04-17T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-04-17T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-04-17T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-17T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-17T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-17T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-04-17T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-04-17T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-04-17T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-04-17T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
776894,Brookside Way - Blakedown,2023-04-17T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-04-17T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
776894,Brookside Way - Blakedown,2023-04-17T00:00:00.000+00:00,transformer,,Temperature,C,18.5
776894,Brookside Way - Blakedown,2023-04-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
776894,Brookside Way - Blakedown,2023-04-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776894,Brookside Way - Blakedown,2023-04-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776894,Brookside Way - Blakedown,2023-04-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776894,Brookside Way - Blakedown,2023-04-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
776894,Brookside Way - Blakedown,2023-04-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-04-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-04-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-04-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.49
776894,Brookside Way - Blakedown,2023-04-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.21
776894,Brookside Way - Blakedown,2023-04-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.24
776894,Brookside Way - Blakedown,2023-04-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-04-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
776894,Brookside Way - Blakedown,2023-04-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
776894,Brookside Way - Blakedown,2023-04-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-04-18T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-18T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-04-18T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-04-18T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
776894,Brookside Way - Blakedown,2023-04-18T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
776894,Brookside Way - Blakedown,2023-04-18T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
776894,Brookside Way - Blakedown,2023-04-18T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776894,Brookside Way - Blakedown,2023-04-18T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776894,Brookside Way - Blakedown,2023-04-18T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-04-18T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-04-18T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-18T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-18T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-18T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
776894,Brookside Way - Blakedown,2023-04-18T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-04-18T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-04-18T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-04-18T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
776894,Brookside Way - Blakedown,2023-04-18T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.1
776894,Brookside Way - Blakedown,2023-04-18T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.6
776894,Brookside Way - Blakedown,2023-04-18T23:50:00.000+00:00,transformer,,Temperature,C,14.2
776894,Brookside Way - Blakedown,2023-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
776894,Brookside Way - Blakedown,2023-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776894,Brookside Way - Blakedown,2023-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
776894,Brookside Way - Blakedown,2023-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
776894,Brookside Way - Blakedown,2023-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.53
776894,Brookside Way - Blakedown,2023-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.8
776894,Brookside Way - Blakedown,2023-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.08
776894,Brookside Way - Blakedown,2023-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
776894,Brookside Way - Blakedown,2023-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
776894,Brookside Way - Blakedown,2023-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
776894,Brookside Way - Blakedown,2023-04-18T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-04-18T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-04-18T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-04-18T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
776894,Brookside Way - Blakedown,2023-04-18T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
776894,Brookside Way - Blakedown,2023-04-18T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
776894,Brookside Way - Blakedown,2023-04-18T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776894,Brookside Way - Blakedown,2023-04-18T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776894,Brookside Way - Blakedown,2023-04-18T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-04-18T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-04-18T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-18T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-18T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-18T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
776894,Brookside Way - Blakedown,2023-04-18T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-04-18T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
776894,Brookside Way - Blakedown,2023-04-18T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-04-18T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-04-18T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.1
776894,Brookside Way - Blakedown,2023-04-18T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.9
776894,Brookside Way - Blakedown,2023-04-18T23:40:00.000+00:00,transformer,,Temperature,C,14.2
776894,Brookside Way - Blakedown,2023-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
776894,Brookside Way - Blakedown,2023-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776894,Brookside Way - Blakedown,2023-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
776894,Brookside Way - Blakedown,2023-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776894,Brookside Way - Blakedown,2023-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
776894,Brookside Way - Blakedown,2023-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.66
776894,Brookside Way - Blakedown,2023-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.8
776894,Brookside Way - Blakedown,2023-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
776894,Brookside Way - Blakedown,2023-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
776894,Brookside Way - Blakedown,2023-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
776894,Brookside Way - Blakedown,2023-04-18T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-18T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-04-18T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-04-18T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
776894,Brookside Way - Blakedown,2023-04-18T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
