Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
776894,Brookside Way - Blakedown,2023-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
776894,Brookside Way - Blakedown,2023-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.74
776894,Brookside Way - Blakedown,2023-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.91
776894,Brookside Way - Blakedown,2023-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.17
776894,Brookside Way - Blakedown,2023-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
776894,Brookside Way - Blakedown,2023-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
776894,Brookside Way - Blakedown,2023-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
776894,Brookside Way - Blakedown,2023-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
776894,Brookside Way - Blakedown,2023-04-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-04-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
776894,Brookside Way - Blakedown,2023-04-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
776894,Brookside Way - Blakedown,2023-04-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.62
776894,Brookside Way - Blakedown,2023-04-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-04-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-04-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
776894,Brookside Way - Blakedown,2023-04-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
776894,Brookside Way - Blakedown,2023-04-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-04-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
776894,Brookside Way - Blakedown,2023-04-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.84
776894,Brookside Way - Blakedown,2023-04-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.43
776894,Brookside Way - Blakedown,2023-04-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-04-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
776894,Brookside Way - Blakedown,2023-04-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.6
776894,Brookside Way - Blakedown,2023-04-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.0
776894,Brookside Way - Blakedown,2023-04-18T12:30:00.000+00:00,transformer,,Temperature,C,26.0
776894,Brookside Way - Blakedown,2023-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
776894,Brookside Way - Blakedown,2023-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776894,Brookside Way - Blakedown,2023-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
776894,Brookside Way - Blakedown,2023-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.2
776894,Brookside Way - Blakedown,2023-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.05
776894,Brookside Way - Blakedown,2023-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
776894,Brookside Way - Blakedown,2023-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
776894,Brookside Way - Blakedown,2023-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
776894,Brookside Way - Blakedown,2023-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
776894,Brookside Way - Blakedown,2023-04-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-04-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-04-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-04-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
776894,Brookside Way - Blakedown,2023-04-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
776894,Brookside Way - Blakedown,2023-04-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.8
776894,Brookside Way - Blakedown,2023-04-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-04-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-04-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-04-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
776894,Brookside Way - Blakedown,2023-04-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-04-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
776894,Brookside Way - Blakedown,2023-04-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.11
776894,Brookside Way - Blakedown,2023-04-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.7
776894,Brookside Way - Blakedown,2023-04-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776894,Brookside Way - Blakedown,2023-04-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-04-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
776894,Brookside Way - Blakedown,2023-04-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
776894,Brookside Way - Blakedown,2023-04-18T12:20:00.000+00:00,transformer,,Temperature,C,26.4
776894,Brookside Way - Blakedown,2023-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
776894,Brookside Way - Blakedown,2023-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
776894,Brookside Way - Blakedown,2023-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
776894,Brookside Way - Blakedown,2023-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.83
776894,Brookside Way - Blakedown,2023-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.04
776894,Brookside Way - Blakedown,2023-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.5
776894,Brookside Way - Blakedown,2023-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
776894,Brookside Way - Blakedown,2023-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
776894,Brookside Way - Blakedown,2023-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
776894,Brookside Way - Blakedown,2023-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
776894,Brookside Way - Blakedown,2023-04-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
776894,Brookside Way - Blakedown,2023-04-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-04-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
776894,Brookside Way - Blakedown,2023-04-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
776894,Brookside Way - Blakedown,2023-04-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.14
776894,Brookside Way - Blakedown,2023-04-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-04-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-04-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-04-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-04-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
776894,Brookside Way - Blakedown,2023-04-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.05
776894,Brookside Way - Blakedown,2023-04-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.9
776894,Brookside Way - Blakedown,2023-04-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
776894,Brookside Way - Blakedown,2023-04-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
776894,Brookside Way - Blakedown,2023-04-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.9
776894,Brookside Way - Blakedown,2023-04-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.1
776894,Brookside Way - Blakedown,2023-04-18T12:10:00.000+00:00,transformer,,Temperature,C,26.1
776894,Brookside Way - Blakedown,2023-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
776894,Brookside Way - Blakedown,2023-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
776894,Brookside Way - Blakedown,2023-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
776894,Brookside Way - Blakedown,2023-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
776894,Brookside Way - Blakedown,2023-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.1
776894,Brookside Way - Blakedown,2023-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.75
776894,Brookside Way - Blakedown,2023-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.03
776894,Brookside Way - Blakedown,2023-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
776894,Brookside Way - Blakedown,2023-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
776894,Brookside Way - Blakedown,2023-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
776894,Brookside Way - Blakedown,2023-04-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
776894,Brookside Way - Blakedown,2023-04-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-04-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
776894,Brookside Way - Blakedown,2023-04-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
776894,Brookside Way - Blakedown,2023-04-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.84
776894,Brookside Way - Blakedown,2023-04-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-04-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-04-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-04-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-04-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-04-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
776894,Brookside Way - Blakedown,2023-04-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.82
776894,Brookside Way - Blakedown,2023-04-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.16
776894,Brookside Way - Blakedown,2023-04-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-04-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-04-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
776894,Brookside Way - Blakedown,2023-04-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
776894,Brookside Way - Blakedown,2023-04-18T12:00:00.000+00:00,transformer,,Temperature,C,25.8
776894,Brookside Way - Blakedown,2023-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
776894,Brookside Way - Blakedown,2023-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
776894,Brookside Way - Blakedown,2023-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
776894,Brookside Way - Blakedown,2023-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
776894,Brookside Way - Blakedown,2023-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.73
776894,Brookside Way - Blakedown,2023-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.18
776894,Brookside Way - Blakedown,2023-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.0
776894,Brookside Way - Blakedown,2023-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
776894,Brookside Way - Blakedown,2023-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
776894,Brookside Way - Blakedown,2023-04-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
776894,Brookside Way - Blakedown,2023-04-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-04-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-04-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
776894,Brookside Way - Blakedown,2023-04-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
776894,Brookside Way - Blakedown,2023-04-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-04-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-04-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
776894,Brookside Way - Blakedown,2023-04-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-04-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-04-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
776894,Brookside Way - Blakedown,2023-04-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.7
776894,Brookside Way - Blakedown,2023-04-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.38
776894,Brookside Way - Blakedown,2023-04-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-04-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.7
776894,Brookside Way - Blakedown,2023-04-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.1
776894,Brookside Way - Blakedown,2023-04-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.2
776894,Brookside Way - Blakedown,2023-04-18T11:50:00.000+00:00,transformer,,Temperature,C,25.5
776894,Brookside Way - Blakedown,2023-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
776894,Brookside Way - Blakedown,2023-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
776894,Brookside Way - Blakedown,2023-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
776894,Brookside Way - Blakedown,2023-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
776894,Brookside Way - Blakedown,2023-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.54
776894,Brookside Way - Blakedown,2023-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.35
776894,Brookside Way - Blakedown,2023-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.23
776894,Brookside Way - Blakedown,2023-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
776894,Brookside Way - Blakedown,2023-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
776894,Brookside Way - Blakedown,2023-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
776894,Brookside Way - Blakedown,2023-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
776894,Brookside Way - Blakedown,2023-04-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
776894,Brookside Way - Blakedown,2023-04-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-04-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-04-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
776894,Brookside Way - Blakedown,2023-04-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
776894,Brookside Way - Blakedown,2023-04-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.84
776894,Brookside Way - Blakedown,2023-04-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-04-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
776894,Brookside Way - Blakedown,2023-04-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-04-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
776894,Brookside Way - Blakedown,2023-04-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
776894,Brookside Way - Blakedown,2023-04-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
776894,Brookside Way - Blakedown,2023-04-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.03
776894,Brookside Way - Blakedown,2023-04-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-04-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-04-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-04-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-04-18T11:40:00.000+00:00,transformer,,Temperature,C,25.6
776894,Brookside Way - Blakedown,2023-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
776894,Brookside Way - Blakedown,2023-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
776894,Brookside Way - Blakedown,2023-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
776894,Brookside Way - Blakedown,2023-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.47
776894,Brookside Way - Blakedown,2023-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.8
776894,Brookside Way - Blakedown,2023-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.19
776894,Brookside Way - Blakedown,2023-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
776894,Brookside Way - Blakedown,2023-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
776894,Brookside Way - Blakedown,2023-04-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
776894,Brookside Way - Blakedown,2023-04-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-04-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-04-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
776894,Brookside Way - Blakedown,2023-04-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
776894,Brookside Way - Blakedown,2023-04-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-04-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-04-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-04-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
776894,Brookside Way - Blakedown,2023-04-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-04-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-04-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
776894,Brookside Way - Blakedown,2023-04-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
776894,Brookside Way - Blakedown,2023-04-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.59
776894,Brookside Way - Blakedown,2023-04-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-04-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.6
776894,Brookside Way - Blakedown,2023-04-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.9
776894,Brookside Way - Blakedown,2023-04-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.0
776894,Brookside Way - Blakedown,2023-04-18T11:30:00.000+00:00,transformer,,Temperature,C,26.4
776894,Brookside Way - Blakedown,2023-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776894,Brookside Way - Blakedown,2023-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
776894,Brookside Way - Blakedown,2023-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
776894,Brookside Way - Blakedown,2023-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
776894,Brookside Way - Blakedown,2023-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
776894,Brookside Way - Blakedown,2023-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.19
776894,Brookside Way - Blakedown,2023-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.67
776894,Brookside Way - Blakedown,2023-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.79
776894,Brookside Way - Blakedown,2023-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
776894,Brookside Way - Blakedown,2023-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
776894,Brookside Way - Blakedown,2023-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
776894,Brookside Way - Blakedown,2023-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
776894,Brookside Way - Blakedown,2023-04-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-04-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-04-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
776894,Brookside Way - Blakedown,2023-04-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
776894,Brookside Way - Blakedown,2023-04-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-04-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-04-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-04-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-04-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
776894,Brookside Way - Blakedown,2023-04-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-04-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
776894,Brookside Way - Blakedown,2023-04-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
776894,Brookside Way - Blakedown,2023-04-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.08
776894,Brookside Way - Blakedown,2023-04-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-04-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-04-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
776894,Brookside Way - Blakedown,2023-04-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-04-18T11:20:00.000+00:00,transformer,,Temperature,C,26.7
776894,Brookside Way - Blakedown,2023-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776894,Brookside Way - Blakedown,2023-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
776894,Brookside Way - Blakedown,2023-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
776894,Brookside Way - Blakedown,2023-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
776894,Brookside Way - Blakedown,2023-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.93
776894,Brookside Way - Blakedown,2023-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.07
776894,Brookside Way - Blakedown,2023-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.8
776894,Brookside Way - Blakedown,2023-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
776894,Brookside Way - Blakedown,2023-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
776894,Brookside Way - Blakedown,2023-04-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-04-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
776894,Brookside Way - Blakedown,2023-04-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
776894,Brookside Way - Blakedown,2023-04-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
776894,Brookside Way - Blakedown,2023-04-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-04-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-04-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-04-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-04-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
776894,Brookside Way - Blakedown,2023-04-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-04-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
776894,Brookside Way - Blakedown,2023-04-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
776894,Brookside Way - Blakedown,2023-04-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.95
776894,Brookside Way - Blakedown,2023-04-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-04-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.1
776894,Brookside Way - Blakedown,2023-04-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.9
776894,Brookside Way - Blakedown,2023-04-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.2
776894,Brookside Way - Blakedown,2023-04-18T11:10:00.000+00:00,transformer,,Temperature,C,26.6
776894,Brookside Way - Blakedown,2023-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776894,Brookside Way - Blakedown,2023-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
776894,Brookside Way - Blakedown,2023-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
776894,Brookside Way - Blakedown,2023-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
776894,Brookside Way - Blakedown,2023-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776894,Brookside Way - Blakedown,2023-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.98
776894,Brookside Way - Blakedown,2023-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.58
776894,Brookside Way - Blakedown,2023-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,0.92
776894,Brookside Way - Blakedown,2023-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
776894,Brookside Way - Blakedown,2023-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
776894,Brookside Way - Blakedown,2023-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
776894,Brookside Way - Blakedown,2023-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
776894,Brookside Way - Blakedown,2023-04-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-04-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
776894,Brookside Way - Blakedown,2023-04-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
776894,Brookside Way - Blakedown,2023-04-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
776894,Brookside Way - Blakedown,2023-04-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-04-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-04-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-04-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-04-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
776894,Brookside Way - Blakedown,2023-04-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-04-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
776894,Brookside Way - Blakedown,2023-04-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
776894,Brookside Way - Blakedown,2023-04-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.66
776894,Brookside Way - Blakedown,2023-04-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-04-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
776894,Brookside Way - Blakedown,2023-04-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
776894,Brookside Way - Blakedown,2023-04-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-04-18T11:00:00.000+00:00,transformer,,Temperature,C,26.6
776894,Brookside Way - Blakedown,2023-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776894,Brookside Way - Blakedown,2023-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
776894,Brookside Way - Blakedown,2023-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776894,Brookside Way - Blakedown,2023-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
776894,Brookside Way - Blakedown,2023-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776894,Brookside Way - Blakedown,2023-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.96
776894,Brookside Way - Blakedown,2023-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.02
776894,Brookside Way - Blakedown,2023-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.69
776894,Brookside Way - Blakedown,2023-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
776894,Brookside Way - Blakedown,2023-04-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-04-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
776894,Brookside Way - Blakedown,2023-04-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
776894,Brookside Way - Blakedown,2023-04-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
776894,Brookside Way - Blakedown,2023-04-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-04-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776894,Brookside Way - Blakedown,2023-04-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-04-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-04-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-04-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-04-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
776894,Brookside Way - Blakedown,2023-04-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.7
776894,Brookside Way - Blakedown,2023-04-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.71
776894,Brookside Way - Blakedown,2023-04-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-04-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
776894,Brookside Way - Blakedown,2023-04-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.8
776894,Brookside Way - Blakedown,2023-04-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.1
776894,Brookside Way - Blakedown,2023-04-18T10:50:00.000+00:00,transformer,,Temperature,C,26.9
776894,Brookside Way - Blakedown,2023-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776894,Brookside Way - Blakedown,2023-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
776894,Brookside Way - Blakedown,2023-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776894,Brookside Way - Blakedown,2023-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
776894,Brookside Way - Blakedown,2023-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.47
776894,Brookside Way - Blakedown,2023-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.93
776894,Brookside Way - Blakedown,2023-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.07
776894,Brookside Way - Blakedown,2023-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
776894,Brookside Way - Blakedown,2023-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
776894,Brookside Way - Blakedown,2023-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
776894,Brookside Way - Blakedown,2023-04-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-04-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
776894,Brookside Way - Blakedown,2023-04-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
776894,Brookside Way - Blakedown,2023-04-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
776894,Brookside Way - Blakedown,2023-04-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-04-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-04-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-04-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-04-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-04-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-04-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
776894,Brookside Way - Blakedown,2023-04-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.26
776894,Brookside Way - Blakedown,2023-04-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.34
776894,Brookside Way - Blakedown,2023-04-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
776894,Brookside Way - Blakedown,2023-04-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.5
776894,Brookside Way - Blakedown,2023-04-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.7
776894,Brookside Way - Blakedown,2023-04-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.4
776894,Brookside Way - Blakedown,2023-04-18T10:40:00.000+00:00,transformer,,Temperature,C,27.0
776894,Brookside Way - Blakedown,2023-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776894,Brookside Way - Blakedown,2023-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
776894,Brookside Way - Blakedown,2023-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
776894,Brookside Way - Blakedown,2023-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
776894,Brookside Way - Blakedown,2023-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.8
776894,Brookside Way - Blakedown,2023-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.68
776894,Brookside Way - Blakedown,2023-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,0.54
776894,Brookside Way - Blakedown,2023-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
776894,Brookside Way - Blakedown,2023-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
776894,Brookside Way - Blakedown,2023-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
776894,Brookside Way - Blakedown,2023-04-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-04-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-04-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
776894,Brookside Way - Blakedown,2023-04-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
776894,Brookside Way - Blakedown,2023-04-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
776894,Brookside Way - Blakedown,2023-04-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-04-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-04-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-04-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-04-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
776894,Brookside Way - Blakedown,2023-04-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.87
776894,Brookside Way - Blakedown,2023-04-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.87
776894,Brookside Way - Blakedown,2023-04-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-04-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
776894,Brookside Way - Blakedown,2023-04-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.7
776894,Brookside Way - Blakedown,2023-04-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.1
776894,Brookside Way - Blakedown,2023-04-18T10:30:00.000+00:00,transformer,,Temperature,C,26.6
776894,Brookside Way - Blakedown,2023-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776894,Brookside Way - Blakedown,2023-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
776894,Brookside Way - Blakedown,2023-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
776894,Brookside Way - Blakedown,2023-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
