Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.29
776894,Brookside Way - Blakedown,2023-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.23
776894,Brookside Way - Blakedown,2023-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.04
776894,Brookside Way - Blakedown,2023-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
776894,Brookside Way - Blakedown,2023-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
776894,Brookside Way - Blakedown,2023-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
776894,Brookside Way - Blakedown,2023-04-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-04-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-04-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
776894,Brookside Way - Blakedown,2023-04-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
776894,Brookside Way - Blakedown,2023-04-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-04-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-04-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-04-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-04-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
776894,Brookside Way - Blakedown,2023-04-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.68
776894,Brookside Way - Blakedown,2023-04-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.97
776894,Brookside Way - Blakedown,2023-04-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-04-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
776894,Brookside Way - Blakedown,2023-04-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-04-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-04-18T10:20:00.000+00:00,transformer,,Temperature,C,26.4
776894,Brookside Way - Blakedown,2023-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776894,Brookside Way - Blakedown,2023-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
776894,Brookside Way - Blakedown,2023-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
776894,Brookside Way - Blakedown,2023-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
776894,Brookside Way - Blakedown,2023-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.88
776894,Brookside Way - Blakedown,2023-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.43
776894,Brookside Way - Blakedown,2023-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
776894,Brookside Way - Blakedown,2023-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
776894,Brookside Way - Blakedown,2023-04-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-04-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-04-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
776894,Brookside Way - Blakedown,2023-04-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
776894,Brookside Way - Blakedown,2023-04-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
776894,Brookside Way - Blakedown,2023-04-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-04-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-04-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-04-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
776894,Brookside Way - Blakedown,2023-04-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
776894,Brookside Way - Blakedown,2023-04-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
776894,Brookside Way - Blakedown,2023-04-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.52
776894,Brookside Way - Blakedown,2023-04-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-04-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
776894,Brookside Way - Blakedown,2023-04-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
776894,Brookside Way - Blakedown,2023-04-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
776894,Brookside Way - Blakedown,2023-04-18T10:10:00.000+00:00,transformer,,Temperature,C,25.4
776894,Brookside Way - Blakedown,2023-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776894,Brookside Way - Blakedown,2023-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
776894,Brookside Way - Blakedown,2023-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
776894,Brookside Way - Blakedown,2023-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
776894,Brookside Way - Blakedown,2023-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.81
776894,Brookside Way - Blakedown,2023-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.87
776894,Brookside Way - Blakedown,2023-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,0.36
776894,Brookside Way - Blakedown,2023-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
776894,Brookside Way - Blakedown,2023-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
776894,Brookside Way - Blakedown,2023-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
776894,Brookside Way - Blakedown,2023-04-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-04-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
776894,Brookside Way - Blakedown,2023-04-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
776894,Brookside Way - Blakedown,2023-04-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
776894,Brookside Way - Blakedown,2023-04-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-04-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-04-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-04-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-04-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-04-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-04-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.16
776894,Brookside Way - Blakedown,2023-04-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.18
776894,Brookside Way - Blakedown,2023-04-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-04-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
776894,Brookside Way - Blakedown,2023-04-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.9
776894,Brookside Way - Blakedown,2023-04-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.9
776894,Brookside Way - Blakedown,2023-04-18T10:00:00.000+00:00,transformer,,Temperature,C,25.8
776894,Brookside Way - Blakedown,2023-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776894,Brookside Way - Blakedown,2023-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
776894,Brookside Way - Blakedown,2023-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
776894,Brookside Way - Blakedown,2023-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
776894,Brookside Way - Blakedown,2023-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.37
776894,Brookside Way - Blakedown,2023-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.33
776894,Brookside Way - Blakedown,2023-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,0.51
776894,Brookside Way - Blakedown,2023-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
776894,Brookside Way - Blakedown,2023-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
776894,Brookside Way - Blakedown,2023-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
776894,Brookside Way - Blakedown,2023-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
776894,Brookside Way - Blakedown,2023-04-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-04-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-04-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-04-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
776894,Brookside Way - Blakedown,2023-04-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
776894,Brookside Way - Blakedown,2023-04-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-04-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-04-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-04-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-04-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-04-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
776894,Brookside Way - Blakedown,2023-04-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.55
776894,Brookside Way - Blakedown,2023-04-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.81
776894,Brookside Way - Blakedown,2023-04-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-04-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
776894,Brookside Way - Blakedown,2023-04-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.2
776894,Brookside Way - Blakedown,2023-04-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.4
776894,Brookside Way - Blakedown,2023-04-18T09:50:00.000+00:00,transformer,,Temperature,C,25.8
776894,Brookside Way - Blakedown,2023-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776894,Brookside Way - Blakedown,2023-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
776894,Brookside Way - Blakedown,2023-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
776894,Brookside Way - Blakedown,2023-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
776894,Brookside Way - Blakedown,2023-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.18
776894,Brookside Way - Blakedown,2023-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.59
776894,Brookside Way - Blakedown,2023-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.37
776894,Brookside Way - Blakedown,2023-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
776894,Brookside Way - Blakedown,2023-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
776894,Brookside Way - Blakedown,2023-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
776894,Brookside Way - Blakedown,2023-04-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-04-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-04-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
776894,Brookside Way - Blakedown,2023-04-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
776894,Brookside Way - Blakedown,2023-04-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
776894,Brookside Way - Blakedown,2023-04-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776894,Brookside Way - Blakedown,2023-04-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776894,Brookside Way - Blakedown,2023-04-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-04-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-04-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-04-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
776894,Brookside Way - Blakedown,2023-04-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
776894,Brookside Way - Blakedown,2023-04-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.72
776894,Brookside Way - Blakedown,2023-04-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-04-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.7
776894,Brookside Way - Blakedown,2023-04-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.8
776894,Brookside Way - Blakedown,2023-04-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.8
776894,Brookside Way - Blakedown,2023-04-18T09:40:00.000+00:00,transformer,,Temperature,C,25.5
776894,Brookside Way - Blakedown,2023-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776894,Brookside Way - Blakedown,2023-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
776894,Brookside Way - Blakedown,2023-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
776894,Brookside Way - Blakedown,2023-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
776894,Brookside Way - Blakedown,2023-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.8
776894,Brookside Way - Blakedown,2023-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.91
776894,Brookside Way - Blakedown,2023-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.62
776894,Brookside Way - Blakedown,2023-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
776894,Brookside Way - Blakedown,2023-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
776894,Brookside Way - Blakedown,2023-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
776894,Brookside Way - Blakedown,2023-04-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776894,Brookside Way - Blakedown,2023-04-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-04-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-04-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
776894,Brookside Way - Blakedown,2023-04-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
776894,Brookside Way - Blakedown,2023-04-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
776894,Brookside Way - Blakedown,2023-04-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-04-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-04-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-04-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-04-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-04-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
776894,Brookside Way - Blakedown,2023-04-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
776894,Brookside Way - Blakedown,2023-04-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.51
776894,Brookside Way - Blakedown,2023-04-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-04-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-04-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.7
776894,Brookside Way - Blakedown,2023-04-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.0
776894,Brookside Way - Blakedown,2023-04-18T09:30:00.000+00:00,transformer,,Temperature,C,25.4
776894,Brookside Way - Blakedown,2023-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
776894,Brookside Way - Blakedown,2023-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
776894,Brookside Way - Blakedown,2023-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
776894,Brookside Way - Blakedown,2023-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.64
776894,Brookside Way - Blakedown,2023-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.33
776894,Brookside Way - Blakedown,2023-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.81
776894,Brookside Way - Blakedown,2023-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
776894,Brookside Way - Blakedown,2023-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
776894,Brookside Way - Blakedown,2023-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
776894,Brookside Way - Blakedown,2023-04-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-04-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-04-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-04-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
776894,Brookside Way - Blakedown,2023-04-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
776894,Brookside Way - Blakedown,2023-04-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
776894,Brookside Way - Blakedown,2023-04-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-04-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-04-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-04-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-04-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
776894,Brookside Way - Blakedown,2023-04-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-04-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
776894,Brookside Way - Blakedown,2023-04-18T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-04-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
776894,Brookside Way - Blakedown,2023-04-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.7
776894,Brookside Way - Blakedown,2023-04-18T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.8
776894,Brookside Way - Blakedown,2023-04-18T09:20:00.000+00:00,transformer,,Temperature,C,25.0
776894,Brookside Way - Blakedown,2023-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
776894,Brookside Way - Blakedown,2023-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
776894,Brookside Way - Blakedown,2023-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
776894,Brookside Way - Blakedown,2023-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.34
776894,Brookside Way - Blakedown,2023-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.21
776894,Brookside Way - Blakedown,2023-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.85
776894,Brookside Way - Blakedown,2023-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
776894,Brookside Way - Blakedown,2023-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
776894,Brookside Way - Blakedown,2023-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
776894,Brookside Way - Blakedown,2023-04-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-04-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
776894,Brookside Way - Blakedown,2023-04-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
776894,Brookside Way - Blakedown,2023-04-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
776894,Brookside Way - Blakedown,2023-04-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-04-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-04-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-04-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-04-18T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-18T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-18T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-18T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-04-18T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
776894,Brookside Way - Blakedown,2023-04-18T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
776894,Brookside Way - Blakedown,2023-04-18T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-04-18T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.9
776894,Brookside Way - Blakedown,2023-04-18T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.1
776894,Brookside Way - Blakedown,2023-04-18T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.1
776894,Brookside Way - Blakedown,2023-04-18T09:10:00.000+00:00,transformer,,Temperature,C,25.4
776894,Brookside Way - Blakedown,2023-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776894,Brookside Way - Blakedown,2023-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
776894,Brookside Way - Blakedown,2023-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
776894,Brookside Way - Blakedown,2023-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
776894,Brookside Way - Blakedown,2023-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.93
776894,Brookside Way - Blakedown,2023-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.78
776894,Brookside Way - Blakedown,2023-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.47
776894,Brookside Way - Blakedown,2023-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
776894,Brookside Way - Blakedown,2023-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
776894,Brookside Way - Blakedown,2023-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
776894,Brookside Way - Blakedown,2023-04-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776894,Brookside Way - Blakedown,2023-04-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-04-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
776894,Brookside Way - Blakedown,2023-04-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
776894,Brookside Way - Blakedown,2023-04-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
776894,Brookside Way - Blakedown,2023-04-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-04-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-04-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-04-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-04-18T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-18T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-18T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
776894,Brookside Way - Blakedown,2023-04-18T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
776894,Brookside Way - Blakedown,2023-04-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
776894,Brookside Way - Blakedown,2023-04-18T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-04-18T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
776894,Brookside Way - Blakedown,2023-04-18T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
776894,Brookside Way - Blakedown,2023-04-18T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
776894,Brookside Way - Blakedown,2023-04-18T09:00:00.000+00:00,transformer,,Temperature,C,25.0
776894,Brookside Way - Blakedown,2023-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776894,Brookside Way - Blakedown,2023-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
776894,Brookside Way - Blakedown,2023-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
776894,Brookside Way - Blakedown,2023-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
776894,Brookside Way - Blakedown,2023-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.35
776894,Brookside Way - Blakedown,2023-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.33
776894,Brookside Way - Blakedown,2023-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.38
776894,Brookside Way - Blakedown,2023-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
776894,Brookside Way - Blakedown,2023-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
776894,Brookside Way - Blakedown,2023-04-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-04-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-04-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
776894,Brookside Way - Blakedown,2023-04-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
776894,Brookside Way - Blakedown,2023-04-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
776894,Brookside Way - Blakedown,2023-04-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-04-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-04-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-04-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-04-18T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-18T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-18T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
776894,Brookside Way - Blakedown,2023-04-18T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
776894,Brookside Way - Blakedown,2023-04-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
776894,Brookside Way - Blakedown,2023-04-18T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-04-18T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
776894,Brookside Way - Blakedown,2023-04-18T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.0
776894,Brookside Way - Blakedown,2023-04-18T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.5
776894,Brookside Way - Blakedown,2023-04-18T08:50:00.000+00:00,transformer,,Temperature,C,24.0
776894,Brookside Way - Blakedown,2023-04-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776894,Brookside Way - Blakedown,2023-04-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
776894,Brookside Way - Blakedown,2023-04-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776894,Brookside Way - Blakedown,2023-04-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-04-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
776894,Brookside Way - Blakedown,2023-04-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-04-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-04-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.62
776894,Brookside Way - Blakedown,2023-04-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,2.87
776894,Brookside Way - Blakedown,2023-04-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.07
776894,Brookside Way - Blakedown,2023-04-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
776894,Brookside Way - Blakedown,2023-04-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
776894,Brookside Way - Blakedown,2023-04-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
776894,Brookside Way - Blakedown,2023-04-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
776894,Brookside Way - Blakedown,2023-04-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-04-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
776894,Brookside Way - Blakedown,2023-04-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
776894,Brookside Way - Blakedown,2023-04-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
776894,Brookside Way - Blakedown,2023-04-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-04-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
776894,Brookside Way - Blakedown,2023-04-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-04-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-04-18T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-04-18T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-18T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-18T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-04-18T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
776894,Brookside Way - Blakedown,2023-04-18T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
776894,Brookside Way - Blakedown,2023-04-18T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-04-18T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
776894,Brookside Way - Blakedown,2023-04-18T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.0
776894,Brookside Way - Blakedown,2023-04-18T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.6
776894,Brookside Way - Blakedown,2023-04-18T08:40:00.000+00:00,transformer,,Temperature,C,22.3
776894,Brookside Way - Blakedown,2023-04-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776894,Brookside Way - Blakedown,2023-04-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
776894,Brookside Way - Blakedown,2023-04-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-04-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
776894,Brookside Way - Blakedown,2023-04-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-04-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
776894,Brookside Way - Blakedown,2023-04-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-04-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-04-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.29
776894,Brookside Way - Blakedown,2023-04-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.5
776894,Brookside Way - Blakedown,2023-04-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.52
776894,Brookside Way - Blakedown,2023-04-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-04-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-04-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
776894,Brookside Way - Blakedown,2023-04-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
776894,Brookside Way - Blakedown,2023-04-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-04-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
776894,Brookside Way - Blakedown,2023-04-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
776894,Brookside Way - Blakedown,2023-04-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
776894,Brookside Way - Blakedown,2023-04-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-04-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-04-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
776894,Brookside Way - Blakedown,2023-04-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-04-18T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-18T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-18T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-18T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776894,Brookside Way - Blakedown,2023-04-18T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
776894,Brookside Way - Blakedown,2023-04-18T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
776894,Brookside Way - Blakedown,2023-04-18T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
776894,Brookside Way - Blakedown,2023-04-18T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.8
776894,Brookside Way - Blakedown,2023-04-18T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.4
776894,Brookside Way - Blakedown,2023-04-18T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.4
776894,Brookside Way - Blakedown,2023-04-18T08:30:00.000+00:00,transformer,,Temperature,C,20.0
776894,Brookside Way - Blakedown,2023-04-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-04-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
776894,Brookside Way - Blakedown,2023-04-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-04-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776894,Brookside Way - Blakedown,2023-04-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776894,Brookside Way - Blakedown,2023-04-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-04-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-04-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.19
776894,Brookside Way - Blakedown,2023-04-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.52
776894,Brookside Way - Blakedown,2023-04-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.05
776894,Brookside Way - Blakedown,2023-04-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-04-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
776894,Brookside Way - Blakedown,2023-04-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
776894,Brookside Way - Blakedown,2023-04-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
776894,Brookside Way - Blakedown,2023-04-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-04-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
776894,Brookside Way - Blakedown,2023-04-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
776894,Brookside Way - Blakedown,2023-04-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
776894,Brookside Way - Blakedown,2023-04-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-04-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-04-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-04-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-04-18T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-18T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-18T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-18T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
776894,Brookside Way - Blakedown,2023-04-18T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
776894,Brookside Way - Blakedown,2023-04-18T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
776894,Brookside Way - Blakedown,2023-04-18T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-04-18T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.5
776894,Brookside Way - Blakedown,2023-04-18T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.5
776894,Brookside Way - Blakedown,2023-04-18T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.4
776894,Brookside Way - Blakedown,2023-04-18T08:20:00.000+00:00,transformer,,Temperature,C,16.5
776894,Brookside Way - Blakedown,2023-04-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776894,Brookside Way - Blakedown,2023-04-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
776894,Brookside Way - Blakedown,2023-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
776894,Brookside Way - Blakedown,2023-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.08
