Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
776894,Brookside Way - Blakedown,2023-04-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
776894,Brookside Way - Blakedown,2023-04-18T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-18T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-04-18T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-04-18T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
776894,Brookside Way - Blakedown,2023-04-18T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
776894,Brookside Way - Blakedown,2023-04-18T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
776894,Brookside Way - Blakedown,2023-04-18T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-04-18T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-04-18T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-04-18T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-04-18T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-18T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-04-18T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-18T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
776894,Brookside Way - Blakedown,2023-04-18T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
776894,Brookside Way - Blakedown,2023-04-18T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
776894,Brookside Way - Blakedown,2023-04-18T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-04-18T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
776894,Brookside Way - Blakedown,2023-04-18T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.2
776894,Brookside Way - Blakedown,2023-04-18T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.0
776894,Brookside Way - Blakedown,2023-04-18T06:00:00.000+00:00,transformer,,Temperature,C,13.2
776894,Brookside Way - Blakedown,2023-04-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776894,Brookside Way - Blakedown,2023-04-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
776894,Brookside Way - Blakedown,2023-04-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.69
776894,Brookside Way - Blakedown,2023-04-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.06
776894,Brookside Way - Blakedown,2023-04-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-04-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-04-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-04-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.14
776894,Brookside Way - Blakedown,2023-04-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.98
776894,Brookside Way - Blakedown,2023-04-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.7
776894,Brookside Way - Blakedown,2023-04-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-04-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
776894,Brookside Way - Blakedown,2023-04-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
776894,Brookside Way - Blakedown,2023-04-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
776894,Brookside Way - Blakedown,2023-04-18T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-18T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-04-18T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-04-18T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
776894,Brookside Way - Blakedown,2023-04-18T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
776894,Brookside Way - Blakedown,2023-04-18T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
776894,Brookside Way - Blakedown,2023-04-18T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-04-18T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-04-18T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-04-18T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-04-18T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-18T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-04-18T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-18T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-04-18T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
776894,Brookside Way - Blakedown,2023-04-18T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
776894,Brookside Way - Blakedown,2023-04-18T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-04-18T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-04-18T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
776894,Brookside Way - Blakedown,2023-04-18T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
776894,Brookside Way - Blakedown,2023-04-18T05:50:00.000+00:00,transformer,,Temperature,C,13.0
776894,Brookside Way - Blakedown,2023-04-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
776894,Brookside Way - Blakedown,2023-04-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-04-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.5
776894,Brookside Way - Blakedown,2023-04-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.48
776894,Brookside Way - Blakedown,2023-04-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-04-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-04-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-04-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.83
776894,Brookside Way - Blakedown,2023-04-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
776894,Brookside Way - Blakedown,2023-04-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.97
776894,Brookside Way - Blakedown,2023-04-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-04-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
776894,Brookside Way - Blakedown,2023-04-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
776894,Brookside Way - Blakedown,2023-04-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
776894,Brookside Way - Blakedown,2023-04-18T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-18T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-04-18T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-04-18T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
776894,Brookside Way - Blakedown,2023-04-18T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
776894,Brookside Way - Blakedown,2023-04-18T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
776894,Brookside Way - Blakedown,2023-04-18T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-04-18T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-04-18T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-04-18T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-04-18T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-18T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-04-18T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-18T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
776894,Brookside Way - Blakedown,2023-04-18T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
776894,Brookside Way - Blakedown,2023-04-18T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
776894,Brookside Way - Blakedown,2023-04-18T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
776894,Brookside Way - Blakedown,2023-04-18T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
776894,Brookside Way - Blakedown,2023-04-18T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.3
776894,Brookside Way - Blakedown,2023-04-18T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.3
776894,Brookside Way - Blakedown,2023-04-18T05:40:00.000+00:00,transformer,,Temperature,C,13.0
776894,Brookside Way - Blakedown,2023-04-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
776894,Brookside Way - Blakedown,2023-04-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-04-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
776894,Brookside Way - Blakedown,2023-04-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-04-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
776894,Brookside Way - Blakedown,2023-04-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-04-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-04-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-04-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
776894,Brookside Way - Blakedown,2023-04-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.5
776894,Brookside Way - Blakedown,2023-04-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.32
776894,Brookside Way - Blakedown,2023-04-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-04-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
776894,Brookside Way - Blakedown,2023-04-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
776894,Brookside Way - Blakedown,2023-04-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
776894,Brookside Way - Blakedown,2023-04-18T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-04-18T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-04-18T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-04-18T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
776894,Brookside Way - Blakedown,2023-04-18T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
776894,Brookside Way - Blakedown,2023-04-18T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
776894,Brookside Way - Blakedown,2023-04-18T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-04-18T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-04-18T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-04-18T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-04-18T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-18T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-18T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-18T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776894,Brookside Way - Blakedown,2023-04-18T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
776894,Brookside Way - Blakedown,2023-04-18T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-04-18T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-04-18T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
776894,Brookside Way - Blakedown,2023-04-18T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.5
776894,Brookside Way - Blakedown,2023-04-18T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
776894,Brookside Way - Blakedown,2023-04-18T05:30:00.000+00:00,transformer,,Temperature,C,13.0
776894,Brookside Way - Blakedown,2023-04-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
776894,Brookside Way - Blakedown,2023-04-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-04-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
776894,Brookside Way - Blakedown,2023-04-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-04-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
776894,Brookside Way - Blakedown,2023-04-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-04-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-04-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
776894,Brookside Way - Blakedown,2023-04-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.34
776894,Brookside Way - Blakedown,2023-04-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.02
776894,Brookside Way - Blakedown,2023-04-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-04-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-04-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
776894,Brookside Way - Blakedown,2023-04-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
776894,Brookside Way - Blakedown,2023-04-18T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-04-18T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-04-18T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-04-18T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
776894,Brookside Way - Blakedown,2023-04-18T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
776894,Brookside Way - Blakedown,2023-04-18T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
776894,Brookside Way - Blakedown,2023-04-18T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776894,Brookside Way - Blakedown,2023-04-18T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-04-18T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-04-18T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-04-18T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-18T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-18T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-18T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
776894,Brookside Way - Blakedown,2023-04-18T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
776894,Brookside Way - Blakedown,2023-04-18T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-04-18T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-04-18T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
776894,Brookside Way - Blakedown,2023-04-18T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.3
776894,Brookside Way - Blakedown,2023-04-18T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.4
776894,Brookside Way - Blakedown,2023-04-18T05:20:00.000+00:00,transformer,,Temperature,C,12.9
776894,Brookside Way - Blakedown,2023-04-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
776894,Brookside Way - Blakedown,2023-04-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
776894,Brookside Way - Blakedown,2023-04-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-04-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
776894,Brookside Way - Blakedown,2023-04-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-04-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-04-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-04-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.61
776894,Brookside Way - Blakedown,2023-04-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.84
776894,Brookside Way - Blakedown,2023-04-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.94
776894,Brookside Way - Blakedown,2023-04-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-04-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
776894,Brookside Way - Blakedown,2023-04-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
776894,Brookside Way - Blakedown,2023-04-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
776894,Brookside Way - Blakedown,2023-04-18T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-18T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-04-18T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-04-18T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
776894,Brookside Way - Blakedown,2023-04-18T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
776894,Brookside Way - Blakedown,2023-04-18T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
776894,Brookside Way - Blakedown,2023-04-18T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776894,Brookside Way - Blakedown,2023-04-18T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-04-18T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-04-18T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-04-18T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-18T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-18T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-18T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
776894,Brookside Way - Blakedown,2023-04-18T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
776894,Brookside Way - Blakedown,2023-04-18T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-04-18T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-04-18T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.6
776894,Brookside Way - Blakedown,2023-04-18T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.0
776894,Brookside Way - Blakedown,2023-04-18T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.9
776894,Brookside Way - Blakedown,2023-04-18T05:10:00.000+00:00,transformer,,Temperature,C,13.0
776894,Brookside Way - Blakedown,2023-04-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
776894,Brookside Way - Blakedown,2023-04-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-04-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
776894,Brookside Way - Blakedown,2023-04-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-04-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
776894,Brookside Way - Blakedown,2023-04-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-04-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-04-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-04-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.41
776894,Brookside Way - Blakedown,2023-04-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.75
776894,Brookside Way - Blakedown,2023-04-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.28
776894,Brookside Way - Blakedown,2023-04-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
776894,Brookside Way - Blakedown,2023-04-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
776894,Brookside Way - Blakedown,2023-04-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
776894,Brookside Way - Blakedown,2023-04-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
776894,Brookside Way - Blakedown,2023-04-18T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-04-18T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-04-18T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-04-18T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
776894,Brookside Way - Blakedown,2023-04-18T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
776894,Brookside Way - Blakedown,2023-04-18T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
776894,Brookside Way - Blakedown,2023-04-18T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-04-18T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-04-18T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-04-18T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-04-18T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-18T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-18T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-18T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
776894,Brookside Way - Blakedown,2023-04-18T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-04-18T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
776894,Brookside Way - Blakedown,2023-04-18T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.5
776894,Brookside Way - Blakedown,2023-04-18T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,191.7
776894,Brookside Way - Blakedown,2023-04-18T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,248.2
776894,Brookside Way - Blakedown,2023-04-18T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,244.2
776894,Brookside Way - Blakedown,2023-04-18T05:00:00.000+00:00,transformer,,Temperature,C,13.2
776894,Brookside Way - Blakedown,2023-04-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-04-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
776894,Brookside Way - Blakedown,2023-04-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-04-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
776894,Brookside Way - Blakedown,2023-04-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-04-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
776894,Brookside Way - Blakedown,2023-04-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-04-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-04-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-04-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.98
776894,Brookside Way - Blakedown,2023-04-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.76
776894,Brookside Way - Blakedown,2023-04-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.73
776894,Brookside Way - Blakedown,2023-04-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
776894,Brookside Way - Blakedown,2023-04-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
776894,Brookside Way - Blakedown,2023-04-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
776894,Brookside Way - Blakedown,2023-04-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
776894,Brookside Way - Blakedown,2023-04-18T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-18T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-04-18T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-04-18T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
776894,Brookside Way - Blakedown,2023-04-18T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
776894,Brookside Way - Blakedown,2023-04-18T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
776894,Brookside Way - Blakedown,2023-04-18T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-04-18T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-04-18T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-04-18T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-04-18T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-18T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-18T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-18T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-04-18T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
776894,Brookside Way - Blakedown,2023-04-18T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-04-18T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
776894,Brookside Way - Blakedown,2023-04-18T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.4
776894,Brookside Way - Blakedown,2023-04-18T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.9
776894,Brookside Way - Blakedown,2023-04-18T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.9
776894,Brookside Way - Blakedown,2023-04-18T04:50:00.000+00:00,transformer,,Temperature,C,13.0
776894,Brookside Way - Blakedown,2023-04-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-04-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
776894,Brookside Way - Blakedown,2023-04-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-04-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
776894,Brookside Way - Blakedown,2023-04-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-04-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776894,Brookside Way - Blakedown,2023-04-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-04-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-04-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.08
776894,Brookside Way - Blakedown,2023-04-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.43
776894,Brookside Way - Blakedown,2023-04-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.87
776894,Brookside Way - Blakedown,2023-04-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-04-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
776894,Brookside Way - Blakedown,2023-04-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
776894,Brookside Way - Blakedown,2023-04-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
776894,Brookside Way - Blakedown,2023-04-18T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-18T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-04-18T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-04-18T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
776894,Brookside Way - Blakedown,2023-04-18T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
776894,Brookside Way - Blakedown,2023-04-18T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
776894,Brookside Way - Blakedown,2023-04-18T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-04-18T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776894,Brookside Way - Blakedown,2023-04-18T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-04-18T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-04-18T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-18T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-18T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-18T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-04-18T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
776894,Brookside Way - Blakedown,2023-04-18T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-04-18T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
776894,Brookside Way - Blakedown,2023-04-18T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
776894,Brookside Way - Blakedown,2023-04-18T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.7
776894,Brookside Way - Blakedown,2023-04-18T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.9
776894,Brookside Way - Blakedown,2023-04-18T04:40:00.000+00:00,transformer,,Temperature,C,13.2
776894,Brookside Way - Blakedown,2023-04-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-04-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
776894,Brookside Way - Blakedown,2023-04-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-04-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
776894,Brookside Way - Blakedown,2023-04-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-04-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
776894,Brookside Way - Blakedown,2023-04-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-04-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776894,Brookside Way - Blakedown,2023-04-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-04-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.03
776894,Brookside Way - Blakedown,2023-04-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.48
776894,Brookside Way - Blakedown,2023-04-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.24
776894,Brookside Way - Blakedown,2023-04-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-04-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-04-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
776894,Brookside Way - Blakedown,2023-04-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
776894,Brookside Way - Blakedown,2023-04-18T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-18T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-04-18T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-04-18T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-04-18T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
776894,Brookside Way - Blakedown,2023-04-18T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
776894,Brookside Way - Blakedown,2023-04-18T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-04-18T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-04-18T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-04-18T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-04-18T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-18T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-18T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-18T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-04-18T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-04-18T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
776894,Brookside Way - Blakedown,2023-04-18T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-04-18T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.8
776894,Brookside Way - Blakedown,2023-04-18T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.8
776894,Brookside Way - Blakedown,2023-04-18T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.5
776894,Brookside Way - Blakedown,2023-04-18T04:30:00.000+00:00,transformer,,Temperature,C,13.5
776894,Brookside Way - Blakedown,2023-04-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
776894,Brookside Way - Blakedown,2023-04-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-04-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
776894,Brookside Way - Blakedown,2023-04-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-04-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
776894,Brookside Way - Blakedown,2023-04-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-04-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776894,Brookside Way - Blakedown,2023-04-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-04-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.46
776894,Brookside Way - Blakedown,2023-04-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.98
776894,Brookside Way - Blakedown,2023-04-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
776894,Brookside Way - Blakedown,2023-04-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
776894,Brookside Way - Blakedown,2023-04-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
776894,Brookside Way - Blakedown,2023-04-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
776894,Brookside Way - Blakedown,2023-04-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
776894,Brookside Way - Blakedown,2023-04-18T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-18T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-04-18T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-04-18T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
776894,Brookside Way - Blakedown,2023-04-18T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
776894,Brookside Way - Blakedown,2023-04-18T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
776894,Brookside Way - Blakedown,2023-04-18T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776894,Brookside Way - Blakedown,2023-04-18T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-04-18T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-04-18T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-04-18T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-18T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-18T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-18T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-04-18T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-04-18T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
776894,Brookside Way - Blakedown,2023-04-18T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-04-18T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-04-18T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.5
776894,Brookside Way - Blakedown,2023-04-18T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.0
776894,Brookside Way - Blakedown,2023-04-18T04:20:00.000+00:00,transformer,,Temperature,C,13.5
776894,Brookside Way - Blakedown,2023-04-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-04-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
776894,Brookside Way - Blakedown,2023-04-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-04-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
776894,Brookside Way - Blakedown,2023-04-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-04-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
776894,Brookside Way - Blakedown,2023-04-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-04-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776894,Brookside Way - Blakedown,2023-04-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-04-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.58
776894,Brookside Way - Blakedown,2023-04-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.11
776894,Brookside Way - Blakedown,2023-04-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.58
776894,Brookside Way - Blakedown,2023-04-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-04-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
776894,Brookside Way - Blakedown,2023-04-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
776894,Brookside Way - Blakedown,2023-04-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
776894,Brookside Way - Blakedown,2023-04-18T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-04-18T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-04-18T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-04-18T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
776894,Brookside Way - Blakedown,2023-04-18T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
776894,Brookside Way - Blakedown,2023-04-18T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
776894,Brookside Way - Blakedown,2023-04-18T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-04-18T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776894,Brookside Way - Blakedown,2023-04-18T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-04-18T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-04-18T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-18T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-18T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-18T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-04-18T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
776894,Brookside Way - Blakedown,2023-04-18T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-04-18T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-04-18T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-04-18T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-04-18T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
776894,Brookside Way - Blakedown,2023-04-18T04:10:00.000+00:00,transformer,,Temperature,C,13.3
776894,Brookside Way - Blakedown,2023-04-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-04-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
776894,Brookside Way - Blakedown,2023-04-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-04-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
776894,Brookside Way - Blakedown,2023-04-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
776894,Brookside Way - Blakedown,2023-04-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-04-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-04-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-04-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.03
776894,Brookside Way - Blakedown,2023-04-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.77
776894,Brookside Way - Blakedown,2023-04-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.41
776894,Brookside Way - Blakedown,2023-04-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-04-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-04-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
776894,Brookside Way - Blakedown,2023-04-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
776894,Brookside Way - Blakedown,2023-04-18T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-18T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-04-18T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-04-18T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
776894,Brookside Way - Blakedown,2023-04-18T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
776894,Brookside Way - Blakedown,2023-04-18T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-04-18T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776894,Brookside Way - Blakedown,2023-04-18T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-04-18T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-04-18T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-04-18T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-18T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-18T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-18T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
776894,Brookside Way - Blakedown,2023-04-18T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-04-18T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-04-18T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-04-18T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
776894,Brookside Way - Blakedown,2023-04-18T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.6
776894,Brookside Way - Blakedown,2023-04-18T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.9
776894,Brookside Way - Blakedown,2023-04-18T04:00:00.000+00:00,transformer,,Temperature,C,13.2
776894,Brookside Way - Blakedown,2023-04-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-04-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
776894,Brookside Way - Blakedown,2023-04-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-04-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
776894,Brookside Way - Blakedown,2023-04-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
776894,Brookside Way - Blakedown,2023-04-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-04-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-04-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-04-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.16
776894,Brookside Way - Blakedown,2023-04-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.32
776894,Brookside Way - Blakedown,2023-04-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.27
776894,Brookside Way - Blakedown,2023-04-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-04-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-04-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
776894,Brookside Way - Blakedown,2023-04-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
776894,Brookside Way - Blakedown,2023-04-18T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-18T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
