Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-18T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776894,Brookside Way - Blakedown,2023-04-18T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-04-18T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-04-18T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-04-18T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-18T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-18T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-18T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
776894,Brookside Way - Blakedown,2023-04-18T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-04-18T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-04-18T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-04-18T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
776894,Brookside Way - Blakedown,2023-04-18T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
776894,Brookside Way - Blakedown,2023-04-18T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
776894,Brookside Way - Blakedown,2023-04-18T01:40:00.000+00:00,transformer,,Temperature,C,13.0
776894,Brookside Way - Blakedown,2023-04-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-04-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
776894,Brookside Way - Blakedown,2023-04-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-04-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776894,Brookside Way - Blakedown,2023-04-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-04-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776894,Brookside Way - Blakedown,2023-04-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-04-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-04-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-04-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.81
776894,Brookside Way - Blakedown,2023-04-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.44
776894,Brookside Way - Blakedown,2023-04-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.18
776894,Brookside Way - Blakedown,2023-04-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-04-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
776894,Brookside Way - Blakedown,2023-04-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
776894,Brookside Way - Blakedown,2023-04-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
776894,Brookside Way - Blakedown,2023-04-18T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-18T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-04-18T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-04-18T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
776894,Brookside Way - Blakedown,2023-04-18T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
776894,Brookside Way - Blakedown,2023-04-18T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
776894,Brookside Way - Blakedown,2023-04-18T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776894,Brookside Way - Blakedown,2023-04-18T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-04-18T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-04-18T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-04-18T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-18T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-18T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-18T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
776894,Brookside Way - Blakedown,2023-04-18T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-04-18T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-04-18T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-04-18T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
776894,Brookside Way - Blakedown,2023-04-18T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.3
776894,Brookside Way - Blakedown,2023-04-18T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.8
776894,Brookside Way - Blakedown,2023-04-18T01:30:00.000+00:00,transformer,,Temperature,C,13.1
776894,Brookside Way - Blakedown,2023-04-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
776894,Brookside Way - Blakedown,2023-04-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-04-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
776894,Brookside Way - Blakedown,2023-04-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-04-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
776894,Brookside Way - Blakedown,2023-04-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-04-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-04-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-04-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.08
776894,Brookside Way - Blakedown,2023-04-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.3
776894,Brookside Way - Blakedown,2023-04-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.29
776894,Brookside Way - Blakedown,2023-04-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-04-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
776894,Brookside Way - Blakedown,2023-04-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
776894,Brookside Way - Blakedown,2023-04-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
776894,Brookside Way - Blakedown,2023-04-18T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-18T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-04-18T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-04-18T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
776894,Brookside Way - Blakedown,2023-04-18T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
776894,Brookside Way - Blakedown,2023-04-18T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
776894,Brookside Way - Blakedown,2023-04-18T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776894,Brookside Way - Blakedown,2023-04-18T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-04-18T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-04-18T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-04-18T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-18T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-18T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-18T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
776894,Brookside Way - Blakedown,2023-04-18T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
776894,Brookside Way - Blakedown,2023-04-18T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-04-18T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-04-18T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-04-18T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.1
776894,Brookside Way - Blakedown,2023-04-18T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.6
776894,Brookside Way - Blakedown,2023-04-18T01:20:00.000+00:00,transformer,,Temperature,C,13.2
776894,Brookside Way - Blakedown,2023-04-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
776894,Brookside Way - Blakedown,2023-04-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
776894,Brookside Way - Blakedown,2023-04-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-04-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
776894,Brookside Way - Blakedown,2023-04-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-04-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-04-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.06
776894,Brookside Way - Blakedown,2023-04-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.09
776894,Brookside Way - Blakedown,2023-04-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.29
776894,Brookside Way - Blakedown,2023-04-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-04-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
776894,Brookside Way - Blakedown,2023-04-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
776894,Brookside Way - Blakedown,2023-04-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
776894,Brookside Way - Blakedown,2023-04-18T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-04-18T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-04-18T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-04-18T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-04-18T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
776894,Brookside Way - Blakedown,2023-04-18T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
776894,Brookside Way - Blakedown,2023-04-18T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776894,Brookside Way - Blakedown,2023-04-18T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-04-18T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-04-18T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-04-18T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-18T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-18T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-18T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
776894,Brookside Way - Blakedown,2023-04-18T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-04-18T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-04-18T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-04-18T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
776894,Brookside Way - Blakedown,2023-04-18T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.2
776894,Brookside Way - Blakedown,2023-04-18T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.5
776894,Brookside Way - Blakedown,2023-04-18T01:10:00.000+00:00,transformer,,Temperature,C,13.7
776894,Brookside Way - Blakedown,2023-04-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-04-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
776894,Brookside Way - Blakedown,2023-04-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
776894,Brookside Way - Blakedown,2023-04-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-04-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776894,Brookside Way - Blakedown,2023-04-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-04-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776894,Brookside Way - Blakedown,2023-04-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-04-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.89
776894,Brookside Way - Blakedown,2023-04-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.21
776894,Brookside Way - Blakedown,2023-04-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.04
776894,Brookside Way - Blakedown,2023-04-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-04-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
776894,Brookside Way - Blakedown,2023-04-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
776894,Brookside Way - Blakedown,2023-04-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
776894,Brookside Way - Blakedown,2023-04-18T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-18T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-04-18T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-04-18T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
776894,Brookside Way - Blakedown,2023-04-18T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
776894,Brookside Way - Blakedown,2023-04-18T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
776894,Brookside Way - Blakedown,2023-04-18T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776894,Brookside Way - Blakedown,2023-04-18T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-04-18T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-04-18T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-04-18T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-18T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-18T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-18T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-04-18T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-04-18T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-04-18T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-04-18T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
776894,Brookside Way - Blakedown,2023-04-18T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.0
776894,Brookside Way - Blakedown,2023-04-18T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.5
776894,Brookside Way - Blakedown,2023-04-18T01:00:00.000+00:00,transformer,,Temperature,C,13.8
776894,Brookside Way - Blakedown,2023-04-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-04-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
776894,Brookside Way - Blakedown,2023-04-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-04-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
776894,Brookside Way - Blakedown,2023-04-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-04-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
776894,Brookside Way - Blakedown,2023-04-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-04-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-04-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-04-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.59
776894,Brookside Way - Blakedown,2023-04-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.9
776894,Brookside Way - Blakedown,2023-04-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.94
776894,Brookside Way - Blakedown,2023-04-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-04-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
776894,Brookside Way - Blakedown,2023-04-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
776894,Brookside Way - Blakedown,2023-04-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
776894,Brookside Way - Blakedown,2023-04-18T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-18T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-04-18T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-04-18T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-04-18T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
776894,Brookside Way - Blakedown,2023-04-18T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
776894,Brookside Way - Blakedown,2023-04-18T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776894,Brookside Way - Blakedown,2023-04-18T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-04-18T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-04-18T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-04-18T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-18T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-18T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-18T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-04-18T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-04-18T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-04-18T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-04-18T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-04-18T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-04-18T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
776894,Brookside Way - Blakedown,2023-04-18T00:50:00.000+00:00,transformer,,Temperature,C,13.8
776894,Brookside Way - Blakedown,2023-04-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-04-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
776894,Brookside Way - Blakedown,2023-04-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-04-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
776894,Brookside Way - Blakedown,2023-04-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-04-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
776894,Brookside Way - Blakedown,2023-04-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-04-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-04-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-04-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.69
776894,Brookside Way - Blakedown,2023-04-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-04-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.88
776894,Brookside Way - Blakedown,2023-04-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-04-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
776894,Brookside Way - Blakedown,2023-04-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
776894,Brookside Way - Blakedown,2023-04-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
776894,Brookside Way - Blakedown,2023-04-18T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-18T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-04-18T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-18T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-04-18T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
776894,Brookside Way - Blakedown,2023-04-18T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
776894,Brookside Way - Blakedown,2023-04-18T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776894,Brookside Way - Blakedown,2023-04-18T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776894,Brookside Way - Blakedown,2023-04-18T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-04-18T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-04-18T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-18T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-18T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-18T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
776894,Brookside Way - Blakedown,2023-04-18T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-04-18T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-04-18T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-04-18T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-04-18T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
776894,Brookside Way - Blakedown,2023-04-18T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
776894,Brookside Way - Blakedown,2023-04-18T00:40:00.000+00:00,transformer,,Temperature,C,13.6
776894,Brookside Way - Blakedown,2023-04-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
776894,Brookside Way - Blakedown,2023-04-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-04-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
776894,Brookside Way - Blakedown,2023-04-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-04-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
776894,Brookside Way - Blakedown,2023-04-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-04-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-04-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-04-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.72
776894,Brookside Way - Blakedown,2023-04-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.32
776894,Brookside Way - Blakedown,2023-04-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.81
776894,Brookside Way - Blakedown,2023-04-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-04-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
776894,Brookside Way - Blakedown,2023-04-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
776894,Brookside Way - Blakedown,2023-04-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-04-18T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-04-18T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-04-18T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-04-18T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
776894,Brookside Way - Blakedown,2023-04-18T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-04-18T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
776894,Brookside Way - Blakedown,2023-04-18T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-04-18T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-04-18T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-04-18T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-04-18T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-18T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-18T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-18T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-04-18T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-04-18T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-04-18T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-04-18T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
776894,Brookside Way - Blakedown,2023-04-18T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.7
776894,Brookside Way - Blakedown,2023-04-18T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.0
776894,Brookside Way - Blakedown,2023-04-18T00:30:00.000+00:00,transformer,,Temperature,C,13.4
776894,Brookside Way - Blakedown,2023-04-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-04-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
776894,Brookside Way - Blakedown,2023-04-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-04-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
776894,Brookside Way - Blakedown,2023-04-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-04-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
776894,Brookside Way - Blakedown,2023-04-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-04-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
776894,Brookside Way - Blakedown,2023-04-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-04-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.12
776894,Brookside Way - Blakedown,2023-04-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.96
776894,Brookside Way - Blakedown,2023-04-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.12
776894,Brookside Way - Blakedown,2023-04-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-04-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
776894,Brookside Way - Blakedown,2023-04-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
776894,Brookside Way - Blakedown,2023-04-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
776894,Brookside Way - Blakedown,2023-04-18T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-18T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-04-18T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-04-18T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
776894,Brookside Way - Blakedown,2023-04-18T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
776894,Brookside Way - Blakedown,2023-04-18T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
776894,Brookside Way - Blakedown,2023-04-18T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776894,Brookside Way - Blakedown,2023-04-18T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-04-18T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-04-18T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-04-18T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-18T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-18T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-18T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-04-18T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-04-18T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-04-18T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-04-18T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
776894,Brookside Way - Blakedown,2023-04-18T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.0
776894,Brookside Way - Blakedown,2023-04-18T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.0
776894,Brookside Way - Blakedown,2023-04-18T00:20:00.000+00:00,transformer,,Temperature,C,13.3
776894,Brookside Way - Blakedown,2023-04-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-04-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776894,Brookside Way - Blakedown,2023-04-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-04-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
776894,Brookside Way - Blakedown,2023-04-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-04-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
776894,Brookside Way - Blakedown,2023-04-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-04-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-04-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-04-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.42
776894,Brookside Way - Blakedown,2023-04-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.59
776894,Brookside Way - Blakedown,2023-04-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.85
776894,Brookside Way - Blakedown,2023-04-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-04-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
776894,Brookside Way - Blakedown,2023-04-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
776894,Brookside Way - Blakedown,2023-04-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
776894,Brookside Way - Blakedown,2023-04-18T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-18T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-04-18T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-04-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
776894,Brookside Way - Blakedown,2023-04-18T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
776894,Brookside Way - Blakedown,2023-04-18T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
776894,Brookside Way - Blakedown,2023-04-18T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-04-18T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-04-18T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-04-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-04-18T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-18T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-18T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-18T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-04-18T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-04-18T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-04-18T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-04-18T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
776894,Brookside Way - Blakedown,2023-04-18T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.9
776894,Brookside Way - Blakedown,2023-04-18T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.6
776894,Brookside Way - Blakedown,2023-04-18T00:10:00.000+00:00,transformer,,Temperature,C,13.3
776894,Brookside Way - Blakedown,2023-04-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
776894,Brookside Way - Blakedown,2023-04-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-04-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776894,Brookside Way - Blakedown,2023-04-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-04-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
776894,Brookside Way - Blakedown,2023-04-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-04-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-04-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.32
776894,Brookside Way - Blakedown,2023-04-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.23
776894,Brookside Way - Blakedown,2023-04-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.86
776894,Brookside Way - Blakedown,2023-04-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-04-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
776894,Brookside Way - Blakedown,2023-04-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
776894,Brookside Way - Blakedown,2023-04-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
776894,Brookside Way - Blakedown,2023-04-18T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-04-18T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-04-18T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-04-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
776894,Brookside Way - Blakedown,2023-04-18T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
776894,Brookside Way - Blakedown,2023-04-18T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
776894,Brookside Way - Blakedown,2023-04-18T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776894,Brookside Way - Blakedown,2023-04-18T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-04-18T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-04-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-04-18T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-18T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-04-18T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-18T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-04-18T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
776894,Brookside Way - Blakedown,2023-04-18T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
776894,Brookside Way - Blakedown,2023-04-18T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-04-18T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.5
776894,Brookside Way - Blakedown,2023-04-18T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.2
776894,Brookside Way - Blakedown,2023-04-18T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.3
776894,Brookside Way - Blakedown,2023-04-18T00:00:00.000+00:00,transformer,,Temperature,C,13.4
776894,Brookside Way - Blakedown,2023-04-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-04-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
776894,Brookside Way - Blakedown,2023-04-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-04-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
776894,Brookside Way - Blakedown,2023-04-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-04-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
776894,Brookside Way - Blakedown,2023-04-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-04-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776894,Brookside Way - Blakedown,2023-04-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-04-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.11
776894,Brookside Way - Blakedown,2023-04-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.08
776894,Brookside Way - Blakedown,2023-04-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.03
776894,Brookside Way - Blakedown,2023-04-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
776894,Brookside Way - Blakedown,2023-04-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
776894,Brookside Way - Blakedown,2023-04-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
776894,Brookside Way - Blakedown,2023-04-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
776894,Brookside Way - Blakedown,2023-04-19T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-19T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-04-19T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-04-19T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
776894,Brookside Way - Blakedown,2023-04-19T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
776894,Brookside Way - Blakedown,2023-04-19T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
776894,Brookside Way - Blakedown,2023-04-19T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776894,Brookside Way - Blakedown,2023-04-19T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776894,Brookside Way - Blakedown,2023-04-19T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-04-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-04-19T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-19T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-19T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-19T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-04-19T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-04-19T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
776894,Brookside Way - Blakedown,2023-04-19T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
776894,Brookside Way - Blakedown,2023-04-19T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
776894,Brookside Way - Blakedown,2023-04-19T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.7
776894,Brookside Way - Blakedown,2023-04-19T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.3
776894,Brookside Way - Blakedown,2023-04-19T23:50:00.000+00:00,transformer,,Temperature,C,12.4
776894,Brookside Way - Blakedown,2023-04-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776894,Brookside Way - Blakedown,2023-04-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776894,Brookside Way - Blakedown,2023-04-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776894,Brookside Way - Blakedown,2023-04-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776894,Brookside Way - Blakedown,2023-04-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
776894,Brookside Way - Blakedown,2023-04-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-04-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-04-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-04-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.87
776894,Brookside Way - Blakedown,2023-04-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-04-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.67
776894,Brookside Way - Blakedown,2023-04-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
776894,Brookside Way - Blakedown,2023-04-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
776894,Brookside Way - Blakedown,2023-04-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
776894,Brookside Way - Blakedown,2023-04-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
776894,Brookside Way - Blakedown,2023-04-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-04-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-04-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-04-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
776894,Brookside Way - Blakedown,2023-04-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-04-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776894,Brookside Way - Blakedown,2023-04-19T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776894,Brookside Way - Blakedown,2023-04-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-04-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-04-19T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-19T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-19T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-19T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-04-19T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-04-19T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-04-19T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
776894,Brookside Way - Blakedown,2023-04-19T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
776894,Brookside Way - Blakedown,2023-04-19T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.6
776894,Brookside Way - Blakedown,2023-04-19T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.5
776894,Brookside Way - Blakedown,2023-04-19T23:40:00.000+00:00,transformer,,Temperature,C,12.4
776894,Brookside Way - Blakedown,2023-04-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
776894,Brookside Way - Blakedown,2023-04-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776894,Brookside Way - Blakedown,2023-04-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
776894,Brookside Way - Blakedown,2023-04-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776894,Brookside Way - Blakedown,2023-04-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
776894,Brookside Way - Blakedown,2023-04-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-04-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-04-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-04-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.87
776894,Brookside Way - Blakedown,2023-04-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.95
776894,Brookside Way - Blakedown,2023-04-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.79
776894,Brookside Way - Blakedown,2023-04-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-04-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
776894,Brookside Way - Blakedown,2023-04-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
776894,Brookside Way - Blakedown,2023-04-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
776894,Brookside Way - Blakedown,2023-04-19T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-04-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-04-19T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-04-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
776894,Brookside Way - Blakedown,2023-04-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
776894,Brookside Way - Blakedown,2023-04-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
776894,Brookside Way - Blakedown,2023-04-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776894,Brookside Way - Blakedown,2023-04-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-04-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-04-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
