Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-19T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-19T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-19T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-19T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-04-19T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
776894,Brookside Way - Blakedown,2023-04-19T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-04-19T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
776894,Brookside Way - Blakedown,2023-04-19T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.8
776894,Brookside Way - Blakedown,2023-04-19T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.1
776894,Brookside Way - Blakedown,2023-04-19T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.2
776894,Brookside Way - Blakedown,2023-04-19T23:30:00.000+00:00,transformer,,Temperature,C,12.5
776894,Brookside Way - Blakedown,2023-04-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
776894,Brookside Way - Blakedown,2023-04-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776894,Brookside Way - Blakedown,2023-04-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
776894,Brookside Way - Blakedown,2023-04-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776894,Brookside Way - Blakedown,2023-04-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
776894,Brookside Way - Blakedown,2023-04-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-04-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-04-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-04-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-04-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.45
776894,Brookside Way - Blakedown,2023-04-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.82
776894,Brookside Way - Blakedown,2023-04-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-04-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
776894,Brookside Way - Blakedown,2023-04-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
776894,Brookside Way - Blakedown,2023-04-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
776894,Brookside Way - Blakedown,2023-04-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-04-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-04-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-04-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
776894,Brookside Way - Blakedown,2023-04-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
776894,Brookside Way - Blakedown,2023-04-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
776894,Brookside Way - Blakedown,2023-04-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776894,Brookside Way - Blakedown,2023-04-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-04-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-04-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-04-19T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-19T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-19T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-19T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-04-19T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-04-19T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
776894,Brookside Way - Blakedown,2023-04-19T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
776894,Brookside Way - Blakedown,2023-04-19T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
776894,Brookside Way - Blakedown,2023-04-19T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.7
776894,Brookside Way - Blakedown,2023-04-19T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.4
776894,Brookside Way - Blakedown,2023-04-19T23:20:00.000+00:00,transformer,,Temperature,C,12.8
776894,Brookside Way - Blakedown,2023-04-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
776894,Brookside Way - Blakedown,2023-04-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776894,Brookside Way - Blakedown,2023-04-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
776894,Brookside Way - Blakedown,2023-04-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776894,Brookside Way - Blakedown,2023-04-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
776894,Brookside Way - Blakedown,2023-04-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-04-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-04-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-04-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.81
776894,Brookside Way - Blakedown,2023-04-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.04
776894,Brookside Way - Blakedown,2023-04-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.9
776894,Brookside Way - Blakedown,2023-04-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-04-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
776894,Brookside Way - Blakedown,2023-04-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
776894,Brookside Way - Blakedown,2023-04-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
776894,Brookside Way - Blakedown,2023-04-19T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-04-19T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-04-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
776894,Brookside Way - Blakedown,2023-04-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
776894,Brookside Way - Blakedown,2023-04-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
776894,Brookside Way - Blakedown,2023-04-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776894,Brookside Way - Blakedown,2023-04-19T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-04-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-04-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-04-19T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-19T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-19T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-04-19T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-04-19T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
776894,Brookside Way - Blakedown,2023-04-19T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
776894,Brookside Way - Blakedown,2023-04-19T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
776894,Brookside Way - Blakedown,2023-04-19T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.0
776894,Brookside Way - Blakedown,2023-04-19T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.8
776894,Brookside Way - Blakedown,2023-04-19T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.2
776894,Brookside Way - Blakedown,2023-04-19T23:10:00.000+00:00,transformer,,Temperature,C,12.9
776894,Brookside Way - Blakedown,2023-04-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
776894,Brookside Way - Blakedown,2023-04-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776894,Brookside Way - Blakedown,2023-04-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
776894,Brookside Way - Blakedown,2023-04-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776894,Brookside Way - Blakedown,2023-04-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
776894,Brookside Way - Blakedown,2023-04-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-04-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-04-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.72
776894,Brookside Way - Blakedown,2023-04-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.05
776894,Brookside Way - Blakedown,2023-04-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.52
776894,Brookside Way - Blakedown,2023-04-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-04-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
776894,Brookside Way - Blakedown,2023-04-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
776894,Brookside Way - Blakedown,2023-04-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
776894,Brookside Way - Blakedown,2023-04-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-04-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-04-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
776894,Brookside Way - Blakedown,2023-04-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
776894,Brookside Way - Blakedown,2023-04-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
776894,Brookside Way - Blakedown,2023-04-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776894,Brookside Way - Blakedown,2023-04-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-04-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776894,Brookside Way - Blakedown,2023-04-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-04-19T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-19T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-19T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-04-19T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-04-19T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
776894,Brookside Way - Blakedown,2023-04-19T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
776894,Brookside Way - Blakedown,2023-04-19T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
776894,Brookside Way - Blakedown,2023-04-19T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
776894,Brookside Way - Blakedown,2023-04-19T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.8
776894,Brookside Way - Blakedown,2023-04-19T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.2
776894,Brookside Way - Blakedown,2023-04-19T23:00:00.000+00:00,transformer,,Temperature,C,13.0
776894,Brookside Way - Blakedown,2023-04-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
776894,Brookside Way - Blakedown,2023-04-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776894,Brookside Way - Blakedown,2023-04-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
776894,Brookside Way - Blakedown,2023-04-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776894,Brookside Way - Blakedown,2023-04-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
776894,Brookside Way - Blakedown,2023-04-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-04-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-04-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-04-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.7
776894,Brookside Way - Blakedown,2023-04-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.16
776894,Brookside Way - Blakedown,2023-04-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.36
776894,Brookside Way - Blakedown,2023-04-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-04-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
776894,Brookside Way - Blakedown,2023-04-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
776894,Brookside Way - Blakedown,2023-04-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
776894,Brookside Way - Blakedown,2023-04-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-04-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-04-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-04-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
776894,Brookside Way - Blakedown,2023-04-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
776894,Brookside Way - Blakedown,2023-04-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
776894,Brookside Way - Blakedown,2023-04-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776894,Brookside Way - Blakedown,2023-04-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776894,Brookside Way - Blakedown,2023-04-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-04-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-04-19T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-19T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-19T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-04-19T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-04-19T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-04-19T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
776894,Brookside Way - Blakedown,2023-04-19T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-04-19T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
776894,Brookside Way - Blakedown,2023-04-19T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.1
776894,Brookside Way - Blakedown,2023-04-19T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.9
776894,Brookside Way - Blakedown,2023-04-19T22:50:00.000+00:00,transformer,,Temperature,C,13.2
776894,Brookside Way - Blakedown,2023-04-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
776894,Brookside Way - Blakedown,2023-04-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776894,Brookside Way - Blakedown,2023-04-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
776894,Brookside Way - Blakedown,2023-04-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776894,Brookside Way - Blakedown,2023-04-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
776894,Brookside Way - Blakedown,2023-04-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-04-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-04-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-04-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.79
776894,Brookside Way - Blakedown,2023-04-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.83
776894,Brookside Way - Blakedown,2023-04-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.69
776894,Brookside Way - Blakedown,2023-04-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-04-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
776894,Brookside Way - Blakedown,2023-04-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
776894,Brookside Way - Blakedown,2023-04-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
776894,Brookside Way - Blakedown,2023-04-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-04-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-04-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
776894,Brookside Way - Blakedown,2023-04-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
776894,Brookside Way - Blakedown,2023-04-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
776894,Brookside Way - Blakedown,2023-04-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776894,Brookside Way - Blakedown,2023-04-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-04-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-04-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-04-19T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-19T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-19T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-19T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
776894,Brookside Way - Blakedown,2023-04-19T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-04-19T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
776894,Brookside Way - Blakedown,2023-04-19T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-04-19T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-04-19T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
776894,Brookside Way - Blakedown,2023-04-19T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
776894,Brookside Way - Blakedown,2023-04-19T22:40:00.000+00:00,transformer,,Temperature,C,13.3
776894,Brookside Way - Blakedown,2023-04-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
776894,Brookside Way - Blakedown,2023-04-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776894,Brookside Way - Blakedown,2023-04-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
776894,Brookside Way - Blakedown,2023-04-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-04-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
776894,Brookside Way - Blakedown,2023-04-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-04-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-04-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.41
776894,Brookside Way - Blakedown,2023-04-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.57
776894,Brookside Way - Blakedown,2023-04-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.75
776894,Brookside Way - Blakedown,2023-04-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
776894,Brookside Way - Blakedown,2023-04-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
776894,Brookside Way - Blakedown,2023-04-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
776894,Brookside Way - Blakedown,2023-04-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
776894,Brookside Way - Blakedown,2023-04-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
776894,Brookside Way - Blakedown,2023-04-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-04-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-04-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
776894,Brookside Way - Blakedown,2023-04-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
776894,Brookside Way - Blakedown,2023-04-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
776894,Brookside Way - Blakedown,2023-04-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776894,Brookside Way - Blakedown,2023-04-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776894,Brookside Way - Blakedown,2023-04-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-04-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-04-19T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-19T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-04-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-04-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
776894,Brookside Way - Blakedown,2023-04-19T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-04-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
776894,Brookside Way - Blakedown,2023-04-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
776894,Brookside Way - Blakedown,2023-04-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
776894,Brookside Way - Blakedown,2023-04-19T22:30:00.000+00:00,transformer,,Temperature,C,13.1
776894,Brookside Way - Blakedown,2023-04-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
776894,Brookside Way - Blakedown,2023-04-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776894,Brookside Way - Blakedown,2023-04-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
776894,Brookside Way - Blakedown,2023-04-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-04-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
776894,Brookside Way - Blakedown,2023-04-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-04-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-04-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-04-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,1.3
776894,Brookside Way - Blakedown,2023-04-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.65
776894,Brookside Way - Blakedown,2023-04-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.41
776894,Brookside Way - Blakedown,2023-04-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-04-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
776894,Brookside Way - Blakedown,2023-04-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
776894,Brookside Way - Blakedown,2023-04-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
776894,Brookside Way - Blakedown,2023-04-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-04-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-04-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
776894,Brookside Way - Blakedown,2023-04-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
776894,Brookside Way - Blakedown,2023-04-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
776894,Brookside Way - Blakedown,2023-04-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776894,Brookside Way - Blakedown,2023-04-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776894,Brookside Way - Blakedown,2023-04-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-04-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-04-19T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-19T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-19T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-19T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
776894,Brookside Way - Blakedown,2023-04-19T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
776894,Brookside Way - Blakedown,2023-04-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
776894,Brookside Way - Blakedown,2023-04-19T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
776894,Brookside Way - Blakedown,2023-04-19T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.0
776894,Brookside Way - Blakedown,2023-04-19T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.9
776894,Brookside Way - Blakedown,2023-04-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.0
776894,Brookside Way - Blakedown,2023-04-19T22:20:00.000+00:00,transformer,,Temperature,C,13.1
776894,Brookside Way - Blakedown,2023-04-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-04-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
776894,Brookside Way - Blakedown,2023-04-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-04-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776894,Brookside Way - Blakedown,2023-04-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-04-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
776894,Brookside Way - Blakedown,2023-04-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-04-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776894,Brookside Way - Blakedown,2023-04-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-04-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,3.81
776894,Brookside Way - Blakedown,2023-04-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.78
776894,Brookside Way - Blakedown,2023-04-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.88
776894,Brookside Way - Blakedown,2023-04-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-04-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
776894,Brookside Way - Blakedown,2023-04-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
776894,Brookside Way - Blakedown,2023-04-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
776894,Brookside Way - Blakedown,2023-04-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-04-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-04-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-04-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
776894,Brookside Way - Blakedown,2023-04-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
776894,Brookside Way - Blakedown,2023-04-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
776894,Brookside Way - Blakedown,2023-04-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-04-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-04-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-04-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-04-19T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-19T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
776894,Brookside Way - Blakedown,2023-04-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
776894,Brookside Way - Blakedown,2023-04-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
776894,Brookside Way - Blakedown,2023-04-19T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-04-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-04-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
776894,Brookside Way - Blakedown,2023-04-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-04-19T22:10:00.000+00:00,transformer,,Temperature,C,13.5
776894,Brookside Way - Blakedown,2023-04-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-04-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
776894,Brookside Way - Blakedown,2023-04-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-04-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
776894,Brookside Way - Blakedown,2023-04-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-04-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
776894,Brookside Way - Blakedown,2023-04-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-04-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-04-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-04-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.65
776894,Brookside Way - Blakedown,2023-04-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.52
776894,Brookside Way - Blakedown,2023-04-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.28
776894,Brookside Way - Blakedown,2023-04-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-04-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-04-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
776894,Brookside Way - Blakedown,2023-04-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-04-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-04-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-04-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-04-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
776894,Brookside Way - Blakedown,2023-04-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
776894,Brookside Way - Blakedown,2023-04-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
776894,Brookside Way - Blakedown,2023-04-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-04-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-04-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-04-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-04-19T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-19T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-19T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-19T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
776894,Brookside Way - Blakedown,2023-04-19T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
776894,Brookside Way - Blakedown,2023-04-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
776894,Brookside Way - Blakedown,2023-04-19T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-04-19T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
776894,Brookside Way - Blakedown,2023-04-19T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.8
776894,Brookside Way - Blakedown,2023-04-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.4
776894,Brookside Way - Blakedown,2023-04-19T22:00:00.000+00:00,transformer,,Temperature,C,13.6
776894,Brookside Way - Blakedown,2023-04-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-04-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
776894,Brookside Way - Blakedown,2023-04-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-04-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
776894,Brookside Way - Blakedown,2023-04-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-04-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
776894,Brookside Way - Blakedown,2023-04-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-04-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-04-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-04-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.02
776894,Brookside Way - Blakedown,2023-04-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.2
776894,Brookside Way - Blakedown,2023-04-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.02
776894,Brookside Way - Blakedown,2023-04-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-04-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
776894,Brookside Way - Blakedown,2023-04-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
776894,Brookside Way - Blakedown,2023-04-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
776894,Brookside Way - Blakedown,2023-04-19T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-04-19T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-04-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
776894,Brookside Way - Blakedown,2023-04-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
776894,Brookside Way - Blakedown,2023-04-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
776894,Brookside Way - Blakedown,2023-04-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776894,Brookside Way - Blakedown,2023-04-19T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-04-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-04-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-04-19T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-19T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-19T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-19T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
776894,Brookside Way - Blakedown,2023-04-19T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
776894,Brookside Way - Blakedown,2023-04-19T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
776894,Brookside Way - Blakedown,2023-04-19T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-04-19T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
776894,Brookside Way - Blakedown,2023-04-19T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.2
776894,Brookside Way - Blakedown,2023-04-19T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.2
776894,Brookside Way - Blakedown,2023-04-19T21:50:00.000+00:00,transformer,,Temperature,C,13.9
776894,Brookside Way - Blakedown,2023-04-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
776894,Brookside Way - Blakedown,2023-04-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-04-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
776894,Brookside Way - Blakedown,2023-04-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-04-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
776894,Brookside Way - Blakedown,2023-04-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-04-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776894,Brookside Way - Blakedown,2023-04-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-04-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.73
776894,Brookside Way - Blakedown,2023-04-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.76
776894,Brookside Way - Blakedown,2023-04-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.19
776894,Brookside Way - Blakedown,2023-04-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-04-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
776894,Brookside Way - Blakedown,2023-04-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
776894,Brookside Way - Blakedown,2023-04-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
776894,Brookside Way - Blakedown,2023-04-19T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-04-19T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-04-19T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-19T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
776894,Brookside Way - Blakedown,2023-04-19T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
776894,Brookside Way - Blakedown,2023-04-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
776894,Brookside Way - Blakedown,2023-04-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-04-19T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-04-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-04-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-04-19T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-19T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-19T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-19T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
776894,Brookside Way - Blakedown,2023-04-19T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
776894,Brookside Way - Blakedown,2023-04-19T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
776894,Brookside Way - Blakedown,2023-04-19T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-04-19T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-04-19T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.1
776894,Brookside Way - Blakedown,2023-04-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.2
776894,Brookside Way - Blakedown,2023-04-19T21:40:00.000+00:00,transformer,,Temperature,C,13.9
776894,Brookside Way - Blakedown,2023-04-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-04-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
776894,Brookside Way - Blakedown,2023-04-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-04-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776894,Brookside Way - Blakedown,2023-04-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-04-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
776894,Brookside Way - Blakedown,2023-04-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-04-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-04-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-04-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.23
776894,Brookside Way - Blakedown,2023-04-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.26
776894,Brookside Way - Blakedown,2023-04-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.13
776894,Brookside Way - Blakedown,2023-04-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-04-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-04-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
776894,Brookside Way - Blakedown,2023-04-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
776894,Brookside Way - Blakedown,2023-04-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-04-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-04-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-04-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
776894,Brookside Way - Blakedown,2023-04-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
776894,Brookside Way - Blakedown,2023-04-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
776894,Brookside Way - Blakedown,2023-04-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-04-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-04-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-04-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776894,Brookside Way - Blakedown,2023-04-19T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-19T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-19T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-19T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-04-19T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
776894,Brookside Way - Blakedown,2023-04-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
776894,Brookside Way - Blakedown,2023-04-19T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-04-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-04-19T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-04-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
776894,Brookside Way - Blakedown,2023-04-19T21:30:00.000+00:00,transformer,,Temperature,C,14.0
776894,Brookside Way - Blakedown,2023-04-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-04-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
776894,Brookside Way - Blakedown,2023-04-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776894,Brookside Way - Blakedown,2023-04-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-04-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
776894,Brookside Way - Blakedown,2023-04-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-04-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776894,Brookside Way - Blakedown,2023-04-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-04-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.25
776894,Brookside Way - Blakedown,2023-04-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.77
776894,Brookside Way - Blakedown,2023-04-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.4
776894,Brookside Way - Blakedown,2023-04-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-04-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-04-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
776894,Brookside Way - Blakedown,2023-04-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
776894,Brookside Way - Blakedown,2023-04-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-04-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-04-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-04-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
776894,Brookside Way - Blakedown,2023-04-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
776894,Brookside Way - Blakedown,2023-04-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
776894,Brookside Way - Blakedown,2023-04-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-04-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-04-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-04-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-04-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
