Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
776894,Brookside Way - Blakedown,2023-04-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
776894,Brookside Way - Blakedown,2023-04-19T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-04-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-04-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.9
776894,Brookside Way - Blakedown,2023-04-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.8
776894,Brookside Way - Blakedown,2023-04-19T21:20:00.000+00:00,transformer,,Temperature,C,14.0
776894,Brookside Way - Blakedown,2023-04-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-04-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
776894,Brookside Way - Blakedown,2023-04-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-04-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
776894,Brookside Way - Blakedown,2023-04-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-04-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
776894,Brookside Way - Blakedown,2023-04-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-04-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776894,Brookside Way - Blakedown,2023-04-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-04-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.46
776894,Brookside Way - Blakedown,2023-04-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.71
776894,Brookside Way - Blakedown,2023-04-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.73
776894,Brookside Way - Blakedown,2023-04-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
776894,Brookside Way - Blakedown,2023-04-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
776894,Brookside Way - Blakedown,2023-04-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
776894,Brookside Way - Blakedown,2023-04-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
776894,Brookside Way - Blakedown,2023-04-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-04-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-04-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-04-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
776894,Brookside Way - Blakedown,2023-04-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
776894,Brookside Way - Blakedown,2023-04-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
776894,Brookside Way - Blakedown,2023-04-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-04-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
776894,Brookside Way - Blakedown,2023-04-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-04-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-04-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-04-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
776894,Brookside Way - Blakedown,2023-04-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
776894,Brookside Way - Blakedown,2023-04-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-04-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
776894,Brookside Way - Blakedown,2023-04-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.1
776894,Brookside Way - Blakedown,2023-04-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.2
776894,Brookside Way - Blakedown,2023-04-19T21:10:00.000+00:00,transformer,,Temperature,C,14.2
776894,Brookside Way - Blakedown,2023-04-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-04-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
776894,Brookside Way - Blakedown,2023-04-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-04-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
776894,Brookside Way - Blakedown,2023-04-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-04-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
776894,Brookside Way - Blakedown,2023-04-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-04-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776894,Brookside Way - Blakedown,2023-04-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-04-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.34
776894,Brookside Way - Blakedown,2023-04-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.12
776894,Brookside Way - Blakedown,2023-04-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.67
776894,Brookside Way - Blakedown,2023-04-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-04-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
776894,Brookside Way - Blakedown,2023-04-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
776894,Brookside Way - Blakedown,2023-04-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
776894,Brookside Way - Blakedown,2023-04-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-04-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-04-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
776894,Brookside Way - Blakedown,2023-04-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
776894,Brookside Way - Blakedown,2023-04-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
776894,Brookside Way - Blakedown,2023-04-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-04-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-04-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
776894,Brookside Way - Blakedown,2023-04-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-04-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
776894,Brookside Way - Blakedown,2023-04-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
776894,Brookside Way - Blakedown,2023-04-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
776894,Brookside Way - Blakedown,2023-04-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-04-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
776894,Brookside Way - Blakedown,2023-04-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.3
776894,Brookside Way - Blakedown,2023-04-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.3
776894,Brookside Way - Blakedown,2023-04-19T21:00:00.000+00:00,transformer,,Temperature,C,14.4
776894,Brookside Way - Blakedown,2023-04-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-04-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
776894,Brookside Way - Blakedown,2023-04-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-04-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776894,Brookside Way - Blakedown,2023-04-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-04-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
776894,Brookside Way - Blakedown,2023-04-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-04-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-04-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.5
776894,Brookside Way - Blakedown,2023-04-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.47
776894,Brookside Way - Blakedown,2023-04-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.21
776894,Brookside Way - Blakedown,2023-04-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-04-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
776894,Brookside Way - Blakedown,2023-04-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
776894,Brookside Way - Blakedown,2023-04-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
776894,Brookside Way - Blakedown,2023-04-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-04-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-04-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-04-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
776894,Brookside Way - Blakedown,2023-04-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
776894,Brookside Way - Blakedown,2023-04-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
776894,Brookside Way - Blakedown,2023-04-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-04-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-04-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-04-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-04-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776894,Brookside Way - Blakedown,2023-04-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
776894,Brookside Way - Blakedown,2023-04-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
776894,Brookside Way - Blakedown,2023-04-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-04-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-04-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-04-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-04-19T20:50:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-04-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-04-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776894,Brookside Way - Blakedown,2023-04-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-04-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776894,Brookside Way - Blakedown,2023-04-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-04-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
776894,Brookside Way - Blakedown,2023-04-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-04-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-04-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-04-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.48
776894,Brookside Way - Blakedown,2023-04-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.7
776894,Brookside Way - Blakedown,2023-04-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.82
776894,Brookside Way - Blakedown,2023-04-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-04-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
776894,Brookside Way - Blakedown,2023-04-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
776894,Brookside Way - Blakedown,2023-04-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
776894,Brookside Way - Blakedown,2023-04-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-04-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-04-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-04-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
776894,Brookside Way - Blakedown,2023-04-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
776894,Brookside Way - Blakedown,2023-04-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
776894,Brookside Way - Blakedown,2023-04-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-04-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-04-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-04-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776894,Brookside Way - Blakedown,2023-04-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-04-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
776894,Brookside Way - Blakedown,2023-04-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-04-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
776894,Brookside Way - Blakedown,2023-04-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-04-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-04-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
776894,Brookside Way - Blakedown,2023-04-19T20:40:00.000+00:00,transformer,,Temperature,C,15.0
776894,Brookside Way - Blakedown,2023-04-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-04-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
776894,Brookside Way - Blakedown,2023-04-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-04-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
776894,Brookside Way - Blakedown,2023-04-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-04-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
776894,Brookside Way - Blakedown,2023-04-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-04-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-04-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-04-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.2
776894,Brookside Way - Blakedown,2023-04-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.69
776894,Brookside Way - Blakedown,2023-04-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.07
776894,Brookside Way - Blakedown,2023-04-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-04-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-04-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
776894,Brookside Way - Blakedown,2023-04-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-04-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-04-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-04-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-04-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
776894,Brookside Way - Blakedown,2023-04-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
776894,Brookside Way - Blakedown,2023-04-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
776894,Brookside Way - Blakedown,2023-04-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-04-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-04-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-04-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-04-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-04-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
776894,Brookside Way - Blakedown,2023-04-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
776894,Brookside Way - Blakedown,2023-04-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-04-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
776894,Brookside Way - Blakedown,2023-04-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-04-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.2
776894,Brookside Way - Blakedown,2023-04-19T20:30:00.000+00:00,transformer,,Temperature,C,15.3
776894,Brookside Way - Blakedown,2023-04-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-04-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
776894,Brookside Way - Blakedown,2023-04-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-04-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
776894,Brookside Way - Blakedown,2023-04-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-04-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
776894,Brookside Way - Blakedown,2023-04-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-04-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776894,Brookside Way - Blakedown,2023-04-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-04-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.57
776894,Brookside Way - Blakedown,2023-04-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.75
776894,Brookside Way - Blakedown,2023-04-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.12
776894,Brookside Way - Blakedown,2023-04-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-04-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
776894,Brookside Way - Blakedown,2023-04-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
776894,Brookside Way - Blakedown,2023-04-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
776894,Brookside Way - Blakedown,2023-04-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-04-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-04-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-04-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
776894,Brookside Way - Blakedown,2023-04-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
776894,Brookside Way - Blakedown,2023-04-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
776894,Brookside Way - Blakedown,2023-04-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-04-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-04-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-04-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-04-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776894,Brookside Way - Blakedown,2023-04-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
776894,Brookside Way - Blakedown,2023-04-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
776894,Brookside Way - Blakedown,2023-04-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-04-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-04-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
776894,Brookside Way - Blakedown,2023-04-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
776894,Brookside Way - Blakedown,2023-04-19T20:20:00.000+00:00,transformer,,Temperature,C,15.6
776894,Brookside Way - Blakedown,2023-04-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-04-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
776894,Brookside Way - Blakedown,2023-04-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-04-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776894,Brookside Way - Blakedown,2023-04-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776894,Brookside Way - Blakedown,2023-04-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-04-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776894,Brookside Way - Blakedown,2023-04-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-04-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.32
776894,Brookside Way - Blakedown,2023-04-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.13
776894,Brookside Way - Blakedown,2023-04-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.37
776894,Brookside Way - Blakedown,2023-04-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
776894,Brookside Way - Blakedown,2023-04-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-04-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
776894,Brookside Way - Blakedown,2023-04-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
776894,Brookside Way - Blakedown,2023-04-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-04-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776894,Brookside Way - Blakedown,2023-04-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-04-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
776894,Brookside Way - Blakedown,2023-04-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
776894,Brookside Way - Blakedown,2023-04-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
776894,Brookside Way - Blakedown,2023-04-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-04-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-04-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-04-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-04-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
776894,Brookside Way - Blakedown,2023-04-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
776894,Brookside Way - Blakedown,2023-04-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
776894,Brookside Way - Blakedown,2023-04-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-04-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
776894,Brookside Way - Blakedown,2023-04-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
776894,Brookside Way - Blakedown,2023-04-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
776894,Brookside Way - Blakedown,2023-04-19T20:10:00.000+00:00,transformer,,Temperature,C,15.7
776894,Brookside Way - Blakedown,2023-04-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
776894,Brookside Way - Blakedown,2023-04-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776894,Brookside Way - Blakedown,2023-04-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
776894,Brookside Way - Blakedown,2023-04-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-04-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
776894,Brookside Way - Blakedown,2023-04-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-04-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.31
776894,Brookside Way - Blakedown,2023-04-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.58
776894,Brookside Way - Blakedown,2023-04-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.55
776894,Brookside Way - Blakedown,2023-04-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-04-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
776894,Brookside Way - Blakedown,2023-04-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
776894,Brookside Way - Blakedown,2023-04-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
776894,Brookside Way - Blakedown,2023-04-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-04-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-04-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
776894,Brookside Way - Blakedown,2023-04-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
776894,Brookside Way - Blakedown,2023-04-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
776894,Brookside Way - Blakedown,2023-04-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-04-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-04-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-04-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-04-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
776894,Brookside Way - Blakedown,2023-04-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
776894,Brookside Way - Blakedown,2023-04-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
776894,Brookside Way - Blakedown,2023-04-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-04-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
776894,Brookside Way - Blakedown,2023-04-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.0
776894,Brookside Way - Blakedown,2023-04-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.1
776894,Brookside Way - Blakedown,2023-04-19T20:00:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-04-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
776894,Brookside Way - Blakedown,2023-04-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-04-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
776894,Brookside Way - Blakedown,2023-04-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
776894,Brookside Way - Blakedown,2023-04-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-04-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776894,Brookside Way - Blakedown,2023-04-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-04-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.97
776894,Brookside Way - Blakedown,2023-04-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.55
776894,Brookside Way - Blakedown,2023-04-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.61
776894,Brookside Way - Blakedown,2023-04-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-04-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
776894,Brookside Way - Blakedown,2023-04-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
776894,Brookside Way - Blakedown,2023-04-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
776894,Brookside Way - Blakedown,2023-04-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-04-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-04-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-04-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
776894,Brookside Way - Blakedown,2023-04-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
776894,Brookside Way - Blakedown,2023-04-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
776894,Brookside Way - Blakedown,2023-04-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-04-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
776894,Brookside Way - Blakedown,2023-04-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-04-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-04-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-04-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
776894,Brookside Way - Blakedown,2023-04-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
776894,Brookside Way - Blakedown,2023-04-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
776894,Brookside Way - Blakedown,2023-04-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-04-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.1
776894,Brookside Way - Blakedown,2023-04-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.7
776894,Brookside Way - Blakedown,2023-04-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.0
776894,Brookside Way - Blakedown,2023-04-19T19:50:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-04-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
776894,Brookside Way - Blakedown,2023-04-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-04-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
776894,Brookside Way - Blakedown,2023-04-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
776894,Brookside Way - Blakedown,2023-04-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-04-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776894,Brookside Way - Blakedown,2023-04-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-04-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
776894,Brookside Way - Blakedown,2023-04-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.32
776894,Brookside Way - Blakedown,2023-04-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.29
776894,Brookside Way - Blakedown,2023-04-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-04-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
776894,Brookside Way - Blakedown,2023-04-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
776894,Brookside Way - Blakedown,2023-04-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
776894,Brookside Way - Blakedown,2023-04-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-04-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-04-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
776894,Brookside Way - Blakedown,2023-04-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
776894,Brookside Way - Blakedown,2023-04-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
776894,Brookside Way - Blakedown,2023-04-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-04-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-04-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
776894,Brookside Way - Blakedown,2023-04-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-04-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-04-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
776894,Brookside Way - Blakedown,2023-04-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
776894,Brookside Way - Blakedown,2023-04-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
776894,Brookside Way - Blakedown,2023-04-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-04-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
776894,Brookside Way - Blakedown,2023-04-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-04-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
776894,Brookside Way - Blakedown,2023-04-19T19:40:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-04-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
776894,Brookside Way - Blakedown,2023-04-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
776894,Brookside Way - Blakedown,2023-04-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
776894,Brookside Way - Blakedown,2023-04-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-04-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776894,Brookside Way - Blakedown,2023-04-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-04-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.37
776894,Brookside Way - Blakedown,2023-04-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.28
776894,Brookside Way - Blakedown,2023-04-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.81
776894,Brookside Way - Blakedown,2023-04-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-04-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
776894,Brookside Way - Blakedown,2023-04-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
776894,Brookside Way - Blakedown,2023-04-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
776894,Brookside Way - Blakedown,2023-04-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-04-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776894,Brookside Way - Blakedown,2023-04-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-04-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
776894,Brookside Way - Blakedown,2023-04-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
776894,Brookside Way - Blakedown,2023-04-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
776894,Brookside Way - Blakedown,2023-04-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-04-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-04-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
776894,Brookside Way - Blakedown,2023-04-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-04-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-04-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
776894,Brookside Way - Blakedown,2023-04-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
776894,Brookside Way - Blakedown,2023-04-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-04-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
776894,Brookside Way - Blakedown,2023-04-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
776894,Brookside Way - Blakedown,2023-04-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
776894,Brookside Way - Blakedown,2023-04-19T19:30:00.000+00:00,transformer,,Temperature,C,16.3
776894,Brookside Way - Blakedown,2023-04-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
776894,Brookside Way - Blakedown,2023-04-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-04-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776894,Brookside Way - Blakedown,2023-04-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-04-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776894,Brookside Way - Blakedown,2023-04-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-04-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.77
776894,Brookside Way - Blakedown,2023-04-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.59
776894,Brookside Way - Blakedown,2023-04-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.75
776894,Brookside Way - Blakedown,2023-04-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-04-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
776894,Brookside Way - Blakedown,2023-04-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
776894,Brookside Way - Blakedown,2023-04-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
776894,Brookside Way - Blakedown,2023-04-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-04-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
776894,Brookside Way - Blakedown,2023-04-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-04-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
776894,Brookside Way - Blakedown,2023-04-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
776894,Brookside Way - Blakedown,2023-04-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
776894,Brookside Way - Blakedown,2023-04-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-04-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-04-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-04-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-04-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-04-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-04-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
776894,Brookside Way - Blakedown,2023-04-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
776894,Brookside Way - Blakedown,2023-04-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
776894,Brookside Way - Blakedown,2023-04-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.1
776894,Brookside Way - Blakedown,2023-04-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.4
776894,Brookside Way - Blakedown,2023-04-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.8
776894,Brookside Way - Blakedown,2023-04-19T19:20:00.000+00:00,transformer,,Temperature,C,16.4
776894,Brookside Way - Blakedown,2023-04-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
776894,Brookside Way - Blakedown,2023-04-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-04-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776894,Brookside Way - Blakedown,2023-04-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
776894,Brookside Way - Blakedown,2023-04-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-04-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776894,Brookside Way - Blakedown,2023-04-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-04-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.8
776894,Brookside Way - Blakedown,2023-04-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.77
776894,Brookside Way - Blakedown,2023-04-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.18
776894,Brookside Way - Blakedown,2023-04-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-04-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
776894,Brookside Way - Blakedown,2023-04-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
776894,Brookside Way - Blakedown,2023-04-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
776894,Brookside Way - Blakedown,2023-04-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-04-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-04-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-04-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
776894,Brookside Way - Blakedown,2023-04-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
776894,Brookside Way - Blakedown,2023-04-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
776894,Brookside Way - Blakedown,2023-04-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-04-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-04-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
776894,Brookside Way - Blakedown,2023-04-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-04-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-04-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
776894,Brookside Way - Blakedown,2023-04-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
776894,Brookside Way - Blakedown,2023-04-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-04-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
