Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.3
776894,Brookside Way - Blakedown,2023-04-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.7
776894,Brookside Way - Blakedown,2023-04-19T19:10:00.000+00:00,transformer,,Temperature,C,16.8
776894,Brookside Way - Blakedown,2023-04-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
776894,Brookside Way - Blakedown,2023-04-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-04-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
776894,Brookside Way - Blakedown,2023-04-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
776894,Brookside Way - Blakedown,2023-04-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-04-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776894,Brookside Way - Blakedown,2023-04-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-04-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.52
776894,Brookside Way - Blakedown,2023-04-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.66
776894,Brookside Way - Blakedown,2023-04-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.13
776894,Brookside Way - Blakedown,2023-04-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
776894,Brookside Way - Blakedown,2023-04-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
776894,Brookside Way - Blakedown,2023-04-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
776894,Brookside Way - Blakedown,2023-04-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
776894,Brookside Way - Blakedown,2023-04-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-04-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-04-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-04-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
776894,Brookside Way - Blakedown,2023-04-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.91
776894,Brookside Way - Blakedown,2023-04-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
776894,Brookside Way - Blakedown,2023-04-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-04-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
776894,Brookside Way - Blakedown,2023-04-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
776894,Brookside Way - Blakedown,2023-04-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776894,Brookside Way - Blakedown,2023-04-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-04-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
776894,Brookside Way - Blakedown,2023-04-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
776894,Brookside Way - Blakedown,2023-04-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
776894,Brookside Way - Blakedown,2023-04-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.8
776894,Brookside Way - Blakedown,2023-04-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.4
776894,Brookside Way - Blakedown,2023-04-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.0
776894,Brookside Way - Blakedown,2023-04-19T19:00:00.000+00:00,transformer,,Temperature,C,17.1
776894,Brookside Way - Blakedown,2023-04-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
776894,Brookside Way - Blakedown,2023-04-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-04-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
776894,Brookside Way - Blakedown,2023-04-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
776894,Brookside Way - Blakedown,2023-04-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-04-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776894,Brookside Way - Blakedown,2023-04-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-04-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.77
776894,Brookside Way - Blakedown,2023-04-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.17
776894,Brookside Way - Blakedown,2023-04-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.45
776894,Brookside Way - Blakedown,2023-04-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
776894,Brookside Way - Blakedown,2023-04-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
776894,Brookside Way - Blakedown,2023-04-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
776894,Brookside Way - Blakedown,2023-04-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
776894,Brookside Way - Blakedown,2023-04-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-04-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776894,Brookside Way - Blakedown,2023-04-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-04-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
776894,Brookside Way - Blakedown,2023-04-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
776894,Brookside Way - Blakedown,2023-04-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
776894,Brookside Way - Blakedown,2023-04-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776894,Brookside Way - Blakedown,2023-04-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-04-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
776894,Brookside Way - Blakedown,2023-04-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-04-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
776894,Brookside Way - Blakedown,2023-04-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
776894,Brookside Way - Blakedown,2023-04-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
776894,Brookside Way - Blakedown,2023-04-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
776894,Brookside Way - Blakedown,2023-04-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.2
776894,Brookside Way - Blakedown,2023-04-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.4
776894,Brookside Way - Blakedown,2023-04-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.8
776894,Brookside Way - Blakedown,2023-04-19T18:50:00.000+00:00,transformer,,Temperature,C,17.3
776894,Brookside Way - Blakedown,2023-04-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
776894,Brookside Way - Blakedown,2023-04-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-04-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
776894,Brookside Way - Blakedown,2023-04-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
776894,Brookside Way - Blakedown,2023-04-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-04-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776894,Brookside Way - Blakedown,2023-04-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-04-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.44
776894,Brookside Way - Blakedown,2023-04-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.97
776894,Brookside Way - Blakedown,2023-04-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.13
776894,Brookside Way - Blakedown,2023-04-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-04-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
776894,Brookside Way - Blakedown,2023-04-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
776894,Brookside Way - Blakedown,2023-04-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
776894,Brookside Way - Blakedown,2023-04-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-04-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-04-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-04-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
776894,Brookside Way - Blakedown,2023-04-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
776894,Brookside Way - Blakedown,2023-04-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
776894,Brookside Way - Blakedown,2023-04-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-04-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-04-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
776894,Brookside Way - Blakedown,2023-04-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-04-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-04-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
776894,Brookside Way - Blakedown,2023-04-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
776894,Brookside Way - Blakedown,2023-04-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-04-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
776894,Brookside Way - Blakedown,2023-04-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-04-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
776894,Brookside Way - Blakedown,2023-04-19T18:40:00.000+00:00,transformer,,Temperature,C,17.5
776894,Brookside Way - Blakedown,2023-04-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
776894,Brookside Way - Blakedown,2023-04-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
776894,Brookside Way - Blakedown,2023-04-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
776894,Brookside Way - Blakedown,2023-04-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-04-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776894,Brookside Way - Blakedown,2023-04-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-04-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.33
776894,Brookside Way - Blakedown,2023-04-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.5
776894,Brookside Way - Blakedown,2023-04-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.51
776894,Brookside Way - Blakedown,2023-04-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-04-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
776894,Brookside Way - Blakedown,2023-04-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
776894,Brookside Way - Blakedown,2023-04-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
776894,Brookside Way - Blakedown,2023-04-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-04-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-04-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
776894,Brookside Way - Blakedown,2023-04-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
776894,Brookside Way - Blakedown,2023-04-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
776894,Brookside Way - Blakedown,2023-04-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776894,Brookside Way - Blakedown,2023-04-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-04-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
776894,Brookside Way - Blakedown,2023-04-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-04-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-04-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
776894,Brookside Way - Blakedown,2023-04-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
776894,Brookside Way - Blakedown,2023-04-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
776894,Brookside Way - Blakedown,2023-04-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-04-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.3
776894,Brookside Way - Blakedown,2023-04-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.5
776894,Brookside Way - Blakedown,2023-04-19T18:30:00.000+00:00,transformer,,Temperature,C,18.0
776894,Brookside Way - Blakedown,2023-04-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
776894,Brookside Way - Blakedown,2023-04-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
776894,Brookside Way - Blakedown,2023-04-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
776894,Brookside Way - Blakedown,2023-04-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-04-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776894,Brookside Way - Blakedown,2023-04-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-04-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.11
776894,Brookside Way - Blakedown,2023-04-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.81
776894,Brookside Way - Blakedown,2023-04-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.92
776894,Brookside Way - Blakedown,2023-04-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
776894,Brookside Way - Blakedown,2023-04-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
776894,Brookside Way - Blakedown,2023-04-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
776894,Brookside Way - Blakedown,2023-04-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
776894,Brookside Way - Blakedown,2023-04-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-04-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-04-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
776894,Brookside Way - Blakedown,2023-04-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
776894,Brookside Way - Blakedown,2023-04-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
776894,Brookside Way - Blakedown,2023-04-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-04-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-04-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
776894,Brookside Way - Blakedown,2023-04-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-04-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-04-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
776894,Brookside Way - Blakedown,2023-04-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
776894,Brookside Way - Blakedown,2023-04-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
776894,Brookside Way - Blakedown,2023-04-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
776894,Brookside Way - Blakedown,2023-04-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.4
776894,Brookside Way - Blakedown,2023-04-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.7
776894,Brookside Way - Blakedown,2023-04-19T18:20:00.000+00:00,transformer,,Temperature,C,18.1
776894,Brookside Way - Blakedown,2023-04-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
776894,Brookside Way - Blakedown,2023-04-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
776894,Brookside Way - Blakedown,2023-04-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
776894,Brookside Way - Blakedown,2023-04-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-04-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776894,Brookside Way - Blakedown,2023-04-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-04-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.71
776894,Brookside Way - Blakedown,2023-04-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
776894,Brookside Way - Blakedown,2023-04-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.96
776894,Brookside Way - Blakedown,2023-04-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-04-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
776894,Brookside Way - Blakedown,2023-04-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
776894,Brookside Way - Blakedown,2023-04-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
776894,Brookside Way - Blakedown,2023-04-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-04-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-04-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-04-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
776894,Brookside Way - Blakedown,2023-04-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
776894,Brookside Way - Blakedown,2023-04-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
776894,Brookside Way - Blakedown,2023-04-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-04-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-04-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
776894,Brookside Way - Blakedown,2023-04-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-04-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-04-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-04-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
776894,Brookside Way - Blakedown,2023-04-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
776894,Brookside Way - Blakedown,2023-04-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.9
776894,Brookside Way - Blakedown,2023-04-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.7
776894,Brookside Way - Blakedown,2023-04-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.9
776894,Brookside Way - Blakedown,2023-04-19T18:10:00.000+00:00,transformer,,Temperature,C,18.3
776894,Brookside Way - Blakedown,2023-04-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
776894,Brookside Way - Blakedown,2023-04-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
776894,Brookside Way - Blakedown,2023-04-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
776894,Brookside Way - Blakedown,2023-04-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-04-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776894,Brookside Way - Blakedown,2023-04-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-04-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.78
776894,Brookside Way - Blakedown,2023-04-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.73
776894,Brookside Way - Blakedown,2023-04-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.28
776894,Brookside Way - Blakedown,2023-04-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
776894,Brookside Way - Blakedown,2023-04-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
776894,Brookside Way - Blakedown,2023-04-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
776894,Brookside Way - Blakedown,2023-04-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
776894,Brookside Way - Blakedown,2023-04-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-04-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-04-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-04-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
776894,Brookside Way - Blakedown,2023-04-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
776894,Brookside Way - Blakedown,2023-04-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
776894,Brookside Way - Blakedown,2023-04-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-04-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-04-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
776894,Brookside Way - Blakedown,2023-04-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-04-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-04-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-04-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
776894,Brookside Way - Blakedown,2023-04-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
776894,Brookside Way - Blakedown,2023-04-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-04-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.4
776894,Brookside Way - Blakedown,2023-04-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.9
776894,Brookside Way - Blakedown,2023-04-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.9
776894,Brookside Way - Blakedown,2023-04-19T18:00:00.000+00:00,transformer,,Temperature,C,18.9
776894,Brookside Way - Blakedown,2023-04-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
776894,Brookside Way - Blakedown,2023-04-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
776894,Brookside Way - Blakedown,2023-04-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776894,Brookside Way - Blakedown,2023-04-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-04-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776894,Brookside Way - Blakedown,2023-04-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-04-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.3
776894,Brookside Way - Blakedown,2023-04-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.75
776894,Brookside Way - Blakedown,2023-04-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.84
776894,Brookside Way - Blakedown,2023-04-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-04-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
776894,Brookside Way - Blakedown,2023-04-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
776894,Brookside Way - Blakedown,2023-04-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
776894,Brookside Way - Blakedown,2023-04-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-04-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-04-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
776894,Brookside Way - Blakedown,2023-04-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
776894,Brookside Way - Blakedown,2023-04-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
776894,Brookside Way - Blakedown,2023-04-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-04-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-04-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
776894,Brookside Way - Blakedown,2023-04-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-04-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-04-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
776894,Brookside Way - Blakedown,2023-04-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
776894,Brookside Way - Blakedown,2023-04-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-04-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.7
776894,Brookside Way - Blakedown,2023-04-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.9
776894,Brookside Way - Blakedown,2023-04-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.7
776894,Brookside Way - Blakedown,2023-04-19T17:50:00.000+00:00,transformer,,Temperature,C,19.4
776894,Brookside Way - Blakedown,2023-04-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
776894,Brookside Way - Blakedown,2023-04-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-04-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
776894,Brookside Way - Blakedown,2023-04-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
776894,Brookside Way - Blakedown,2023-04-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-04-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776894,Brookside Way - Blakedown,2023-04-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-04-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
776894,Brookside Way - Blakedown,2023-04-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
776894,Brookside Way - Blakedown,2023-04-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.98
776894,Brookside Way - Blakedown,2023-04-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-04-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
776894,Brookside Way - Blakedown,2023-04-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
776894,Brookside Way - Blakedown,2023-04-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
776894,Brookside Way - Blakedown,2023-04-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-04-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-04-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
776894,Brookside Way - Blakedown,2023-04-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
776894,Brookside Way - Blakedown,2023-04-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
776894,Brookside Way - Blakedown,2023-04-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-04-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-04-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-04-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-04-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-04-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
776894,Brookside Way - Blakedown,2023-04-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
776894,Brookside Way - Blakedown,2023-04-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-04-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
776894,Brookside Way - Blakedown,2023-04-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.3
776894,Brookside Way - Blakedown,2023-04-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
776894,Brookside Way - Blakedown,2023-04-19T17:40:00.000+00:00,transformer,,Temperature,C,20.0
776894,Brookside Way - Blakedown,2023-04-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
776894,Brookside Way - Blakedown,2023-04-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
776894,Brookside Way - Blakedown,2023-04-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
776894,Brookside Way - Blakedown,2023-04-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-04-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-04-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-04-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.47
776894,Brookside Way - Blakedown,2023-04-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.38
776894,Brookside Way - Blakedown,2023-04-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.56
776894,Brookside Way - Blakedown,2023-04-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-04-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-04-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
776894,Brookside Way - Blakedown,2023-04-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
776894,Brookside Way - Blakedown,2023-04-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-04-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-04-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
776894,Brookside Way - Blakedown,2023-04-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
776894,Brookside Way - Blakedown,2023-04-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
776894,Brookside Way - Blakedown,2023-04-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776894,Brookside Way - Blakedown,2023-04-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-04-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-04-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-04-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
776894,Brookside Way - Blakedown,2023-04-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
776894,Brookside Way - Blakedown,2023-04-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
776894,Brookside Way - Blakedown,2023-04-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-04-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
776894,Brookside Way - Blakedown,2023-04-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.2
776894,Brookside Way - Blakedown,2023-04-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.1
776894,Brookside Way - Blakedown,2023-04-19T17:30:00.000+00:00,transformer,,Temperature,C,20.5
776894,Brookside Way - Blakedown,2023-04-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
776894,Brookside Way - Blakedown,2023-04-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
776894,Brookside Way - Blakedown,2023-04-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
776894,Brookside Way - Blakedown,2023-04-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-04-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-04-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-04-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.39
776894,Brookside Way - Blakedown,2023-04-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.29
776894,Brookside Way - Blakedown,2023-04-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.66
776894,Brookside Way - Blakedown,2023-04-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-04-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
776894,Brookside Way - Blakedown,2023-04-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
776894,Brookside Way - Blakedown,2023-04-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
776894,Brookside Way - Blakedown,2023-04-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-04-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-04-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
776894,Brookside Way - Blakedown,2023-04-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
776894,Brookside Way - Blakedown,2023-04-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
776894,Brookside Way - Blakedown,2023-04-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-04-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-04-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-04-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-04-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
776894,Brookside Way - Blakedown,2023-04-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
776894,Brookside Way - Blakedown,2023-04-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
776894,Brookside Way - Blakedown,2023-04-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-04-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
776894,Brookside Way - Blakedown,2023-04-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.5
776894,Brookside Way - Blakedown,2023-04-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
776894,Brookside Way - Blakedown,2023-04-19T17:20:00.000+00:00,transformer,,Temperature,C,21.2
776894,Brookside Way - Blakedown,2023-04-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
776894,Brookside Way - Blakedown,2023-04-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
776894,Brookside Way - Blakedown,2023-04-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
776894,Brookside Way - Blakedown,2023-04-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-04-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-04-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.4
776894,Brookside Way - Blakedown,2023-04-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.94
776894,Brookside Way - Blakedown,2023-04-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.42
776894,Brookside Way - Blakedown,2023-04-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-04-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
776894,Brookside Way - Blakedown,2023-04-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
776894,Brookside Way - Blakedown,2023-04-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
776894,Brookside Way - Blakedown,2023-04-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-04-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
776894,Brookside Way - Blakedown,2023-04-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
776894,Brookside Way - Blakedown,2023-04-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
776894,Brookside Way - Blakedown,2023-04-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-04-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-04-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-04-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-04-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-04-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
776894,Brookside Way - Blakedown,2023-04-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
776894,Brookside Way - Blakedown,2023-04-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
776894,Brookside Way - Blakedown,2023-04-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-04-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
776894,Brookside Way - Blakedown,2023-04-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
776894,Brookside Way - Blakedown,2023-04-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-04-19T17:10:00.000+00:00,transformer,,Temperature,C,21.2
776894,Brookside Way - Blakedown,2023-04-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
776894,Brookside Way - Blakedown,2023-04-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
776894,Brookside Way - Blakedown,2023-04-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-04-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
776894,Brookside Way - Blakedown,2023-04-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-04-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-04-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.8
776894,Brookside Way - Blakedown,2023-04-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.86
776894,Brookside Way - Blakedown,2023-04-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.36
776894,Brookside Way - Blakedown,2023-04-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-04-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
776894,Brookside Way - Blakedown,2023-04-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
776894,Brookside Way - Blakedown,2023-04-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
776894,Brookside Way - Blakedown,2023-04-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-04-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-04-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
776894,Brookside Way - Blakedown,2023-04-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
776894,Brookside Way - Blakedown,2023-04-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
776894,Brookside Way - Blakedown,2023-04-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-04-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-04-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
776894,Brookside Way - Blakedown,2023-04-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-04-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-04-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
776894,Brookside Way - Blakedown,2023-04-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
776894,Brookside Way - Blakedown,2023-04-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-04-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
776894,Brookside Way - Blakedown,2023-04-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.6
776894,Brookside Way - Blakedown,2023-04-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.9
776894,Brookside Way - Blakedown,2023-04-19T17:00:00.000+00:00,transformer,,Temperature,C,21.2
776894,Brookside Way - Blakedown,2023-04-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
