Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
776894,Brookside Way - Blakedown,2023-04-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
776894,Brookside Way - Blakedown,2023-04-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
776894,Brookside Way - Blakedown,2023-04-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-04-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-04-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.75
776894,Brookside Way - Blakedown,2023-04-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.37
776894,Brookside Way - Blakedown,2023-04-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.72
776894,Brookside Way - Blakedown,2023-04-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-04-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
776894,Brookside Way - Blakedown,2023-04-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
776894,Brookside Way - Blakedown,2023-04-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
776894,Brookside Way - Blakedown,2023-04-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-04-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-04-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-04-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.54
776894,Brookside Way - Blakedown,2023-04-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
776894,Brookside Way - Blakedown,2023-04-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
776894,Brookside Way - Blakedown,2023-04-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-04-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
776894,Brookside Way - Blakedown,2023-04-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-04-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-04-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-04-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
776894,Brookside Way - Blakedown,2023-04-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
776894,Brookside Way - Blakedown,2023-04-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-04-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
776894,Brookside Way - Blakedown,2023-04-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
776894,Brookside Way - Blakedown,2023-04-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
776894,Brookside Way - Blakedown,2023-04-19T16:50:00.000+00:00,transformer,,Temperature,C,21.2
776894,Brookside Way - Blakedown,2023-04-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-04-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
776894,Brookside Way - Blakedown,2023-04-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776894,Brookside Way - Blakedown,2023-04-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-04-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
776894,Brookside Way - Blakedown,2023-04-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-04-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-04-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.86
776894,Brookside Way - Blakedown,2023-04-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.8
776894,Brookside Way - Blakedown,2023-04-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.03
776894,Brookside Way - Blakedown,2023-04-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-04-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-04-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
776894,Brookside Way - Blakedown,2023-04-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
776894,Brookside Way - Blakedown,2023-04-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-04-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-04-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-04-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.13
776894,Brookside Way - Blakedown,2023-04-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
776894,Brookside Way - Blakedown,2023-04-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-04-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-04-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
776894,Brookside Way - Blakedown,2023-04-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
776894,Brookside Way - Blakedown,2023-04-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-04-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-04-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
776894,Brookside Way - Blakedown,2023-04-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-04-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-04-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
776894,Brookside Way - Blakedown,2023-04-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.3
776894,Brookside Way - Blakedown,2023-04-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
776894,Brookside Way - Blakedown,2023-04-19T16:40:00.000+00:00,transformer,,Temperature,C,21.3
776894,Brookside Way - Blakedown,2023-04-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
776894,Brookside Way - Blakedown,2023-04-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
776894,Brookside Way - Blakedown,2023-04-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-04-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
776894,Brookside Way - Blakedown,2023-04-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-04-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-04-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.34
776894,Brookside Way - Blakedown,2023-04-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.43
776894,Brookside Way - Blakedown,2023-04-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.79
776894,Brookside Way - Blakedown,2023-04-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
776894,Brookside Way - Blakedown,2023-04-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
776894,Brookside Way - Blakedown,2023-04-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
776894,Brookside Way - Blakedown,2023-04-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
776894,Brookside Way - Blakedown,2023-04-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-04-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-04-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.87
776894,Brookside Way - Blakedown,2023-04-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
776894,Brookside Way - Blakedown,2023-04-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
776894,Brookside Way - Blakedown,2023-04-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-04-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
776894,Brookside Way - Blakedown,2023-04-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-04-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-04-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-04-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
776894,Brookside Way - Blakedown,2023-04-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-04-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-04-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
776894,Brookside Way - Blakedown,2023-04-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.4
776894,Brookside Way - Blakedown,2023-04-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.6
776894,Brookside Way - Blakedown,2023-04-19T16:30:00.000+00:00,transformer,,Temperature,C,21.0
776894,Brookside Way - Blakedown,2023-04-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
776894,Brookside Way - Blakedown,2023-04-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776894,Brookside Way - Blakedown,2023-04-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
776894,Brookside Way - Blakedown,2023-04-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-04-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-04-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.07
776894,Brookside Way - Blakedown,2023-04-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.31
776894,Brookside Way - Blakedown,2023-04-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.34
776894,Brookside Way - Blakedown,2023-04-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
776894,Brookside Way - Blakedown,2023-04-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
776894,Brookside Way - Blakedown,2023-04-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
776894,Brookside Way - Blakedown,2023-04-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
776894,Brookside Way - Blakedown,2023-04-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-04-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-04-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-04-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.09
776894,Brookside Way - Blakedown,2023-04-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
776894,Brookside Way - Blakedown,2023-04-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
776894,Brookside Way - Blakedown,2023-04-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-04-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
776894,Brookside Way - Blakedown,2023-04-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-04-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-04-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776894,Brookside Way - Blakedown,2023-04-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-04-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
776894,Brookside Way - Blakedown,2023-04-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-04-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-04-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.6
776894,Brookside Way - Blakedown,2023-04-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.7
776894,Brookside Way - Blakedown,2023-04-19T16:20:00.000+00:00,transformer,,Temperature,C,20.7
776894,Brookside Way - Blakedown,2023-04-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
776894,Brookside Way - Blakedown,2023-04-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776894,Brookside Way - Blakedown,2023-04-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776894,Brookside Way - Blakedown,2023-04-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-04-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-04-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.62
776894,Brookside Way - Blakedown,2023-04-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.52
776894,Brookside Way - Blakedown,2023-04-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.28
776894,Brookside Way - Blakedown,2023-04-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-04-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
776894,Brookside Way - Blakedown,2023-04-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
776894,Brookside Way - Blakedown,2023-04-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
776894,Brookside Way - Blakedown,2023-04-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-04-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-04-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-04-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
776894,Brookside Way - Blakedown,2023-04-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
776894,Brookside Way - Blakedown,2023-04-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
776894,Brookside Way - Blakedown,2023-04-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-04-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
776894,Brookside Way - Blakedown,2023-04-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
776894,Brookside Way - Blakedown,2023-04-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-04-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-04-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-04-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
776894,Brookside Way - Blakedown,2023-04-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-04-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
776894,Brookside Way - Blakedown,2023-04-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.5
776894,Brookside Way - Blakedown,2023-04-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
776894,Brookside Way - Blakedown,2023-04-19T16:10:00.000+00:00,transformer,,Temperature,C,21.0
776894,Brookside Way - Blakedown,2023-04-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
776894,Brookside Way - Blakedown,2023-04-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
776894,Brookside Way - Blakedown,2023-04-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-04-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
776894,Brookside Way - Blakedown,2023-04-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-04-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-04-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.9
776894,Brookside Way - Blakedown,2023-04-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.52
776894,Brookside Way - Blakedown,2023-04-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.41
776894,Brookside Way - Blakedown,2023-04-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
776894,Brookside Way - Blakedown,2023-04-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
776894,Brookside Way - Blakedown,2023-04-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
776894,Brookside Way - Blakedown,2023-04-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
776894,Brookside Way - Blakedown,2023-04-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-04-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-04-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
776894,Brookside Way - Blakedown,2023-04-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
776894,Brookside Way - Blakedown,2023-04-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
776894,Brookside Way - Blakedown,2023-04-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-04-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-04-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-04-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-04-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
776894,Brookside Way - Blakedown,2023-04-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-04-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
776894,Brookside Way - Blakedown,2023-04-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-04-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
776894,Brookside Way - Blakedown,2023-04-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.7
776894,Brookside Way - Blakedown,2023-04-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.8
776894,Brookside Way - Blakedown,2023-04-19T16:00:00.000+00:00,transformer,,Temperature,C,20.7
776894,Brookside Way - Blakedown,2023-04-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
776894,Brookside Way - Blakedown,2023-04-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
776894,Brookside Way - Blakedown,2023-04-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-04-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
776894,Brookside Way - Blakedown,2023-04-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-04-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-04-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.74
776894,Brookside Way - Blakedown,2023-04-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.86
776894,Brookside Way - Blakedown,2023-04-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.89
776894,Brookside Way - Blakedown,2023-04-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-04-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
776894,Brookside Way - Blakedown,2023-04-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
776894,Brookside Way - Blakedown,2023-04-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
776894,Brookside Way - Blakedown,2023-04-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-04-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-04-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
776894,Brookside Way - Blakedown,2023-04-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
776894,Brookside Way - Blakedown,2023-04-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
776894,Brookside Way - Blakedown,2023-04-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
776894,Brookside Way - Blakedown,2023-04-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-04-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
776894,Brookside Way - Blakedown,2023-04-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-04-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
776894,Brookside Way - Blakedown,2023-04-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
776894,Brookside Way - Blakedown,2023-04-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
776894,Brookside Way - Blakedown,2023-04-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-04-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
776894,Brookside Way - Blakedown,2023-04-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.6
776894,Brookside Way - Blakedown,2023-04-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
776894,Brookside Way - Blakedown,2023-04-19T15:50:00.000+00:00,transformer,,Temperature,C,20.3
776894,Brookside Way - Blakedown,2023-04-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-04-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
776894,Brookside Way - Blakedown,2023-04-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
776894,Brookside Way - Blakedown,2023-04-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-04-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
776894,Brookside Way - Blakedown,2023-04-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-04-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-04-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.27
776894,Brookside Way - Blakedown,2023-04-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.32
776894,Brookside Way - Blakedown,2023-04-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.04
776894,Brookside Way - Blakedown,2023-04-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-04-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
776894,Brookside Way - Blakedown,2023-04-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
776894,Brookside Way - Blakedown,2023-04-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
776894,Brookside Way - Blakedown,2023-04-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-04-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-04-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
776894,Brookside Way - Blakedown,2023-04-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.51
776894,Brookside Way - Blakedown,2023-04-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
776894,Brookside Way - Blakedown,2023-04-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-04-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-04-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
776894,Brookside Way - Blakedown,2023-04-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-04-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
776894,Brookside Way - Blakedown,2023-04-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-04-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
776894,Brookside Way - Blakedown,2023-04-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-04-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.9
776894,Brookside Way - Blakedown,2023-04-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.8
776894,Brookside Way - Blakedown,2023-04-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.4
776894,Brookside Way - Blakedown,2023-04-19T15:40:00.000+00:00,transformer,,Temperature,C,19.9
776894,Brookside Way - Blakedown,2023-04-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776894,Brookside Way - Blakedown,2023-04-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
776894,Brookside Way - Blakedown,2023-04-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-04-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
776894,Brookside Way - Blakedown,2023-04-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-04-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-04-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-04-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.25
776894,Brookside Way - Blakedown,2023-04-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.61
776894,Brookside Way - Blakedown,2023-04-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.24
776894,Brookside Way - Blakedown,2023-04-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
776894,Brookside Way - Blakedown,2023-04-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
776894,Brookside Way - Blakedown,2023-04-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
776894,Brookside Way - Blakedown,2023-04-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
776894,Brookside Way - Blakedown,2023-04-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-04-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-04-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
776894,Brookside Way - Blakedown,2023-04-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
776894,Brookside Way - Blakedown,2023-04-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
776894,Brookside Way - Blakedown,2023-04-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-04-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-04-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
776894,Brookside Way - Blakedown,2023-04-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-04-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-04-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
776894,Brookside Way - Blakedown,2023-04-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-04-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
776894,Brookside Way - Blakedown,2023-04-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-04-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-04-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
776894,Brookside Way - Blakedown,2023-04-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
776894,Brookside Way - Blakedown,2023-04-19T15:30:00.000+00:00,transformer,,Temperature,C,19.9
776894,Brookside Way - Blakedown,2023-04-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-04-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
776894,Brookside Way - Blakedown,2023-04-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
776894,Brookside Way - Blakedown,2023-04-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
776894,Brookside Way - Blakedown,2023-04-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-04-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-04-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.57
776894,Brookside Way - Blakedown,2023-04-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.88
776894,Brookside Way - Blakedown,2023-04-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.9
776894,Brookside Way - Blakedown,2023-04-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-04-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
776894,Brookside Way - Blakedown,2023-04-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
776894,Brookside Way - Blakedown,2023-04-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
776894,Brookside Way - Blakedown,2023-04-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-04-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-04-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
776894,Brookside Way - Blakedown,2023-04-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
776894,Brookside Way - Blakedown,2023-04-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
776894,Brookside Way - Blakedown,2023-04-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-04-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-04-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-04-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-04-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-04-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
776894,Brookside Way - Blakedown,2023-04-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-04-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
776894,Brookside Way - Blakedown,2023-04-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-04-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
776894,Brookside Way - Blakedown,2023-04-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.4
776894,Brookside Way - Blakedown,2023-04-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.9
776894,Brookside Way - Blakedown,2023-04-19T15:20:00.000+00:00,transformer,,Temperature,C,20.1
776894,Brookside Way - Blakedown,2023-04-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-04-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
776894,Brookside Way - Blakedown,2023-04-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
776894,Brookside Way - Blakedown,2023-04-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-04-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776894,Brookside Way - Blakedown,2023-04-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-04-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-04-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.81
776894,Brookside Way - Blakedown,2023-04-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.01
776894,Brookside Way - Blakedown,2023-04-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.96
776894,Brookside Way - Blakedown,2023-04-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-04-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
776894,Brookside Way - Blakedown,2023-04-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
776894,Brookside Way - Blakedown,2023-04-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
776894,Brookside Way - Blakedown,2023-04-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-04-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-04-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-04-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
776894,Brookside Way - Blakedown,2023-04-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
776894,Brookside Way - Blakedown,2023-04-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
776894,Brookside Way - Blakedown,2023-04-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-04-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
776894,Brookside Way - Blakedown,2023-04-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-04-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-04-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
776894,Brookside Way - Blakedown,2023-04-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
776894,Brookside Way - Blakedown,2023-04-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
776894,Brookside Way - Blakedown,2023-04-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-04-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.6
776894,Brookside Way - Blakedown,2023-04-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.5
776894,Brookside Way - Blakedown,2023-04-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.7
776894,Brookside Way - Blakedown,2023-04-19T15:10:00.000+00:00,transformer,,Temperature,C,20.1
776894,Brookside Way - Blakedown,2023-04-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-04-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
776894,Brookside Way - Blakedown,2023-04-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
776894,Brookside Way - Blakedown,2023-04-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-04-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
776894,Brookside Way - Blakedown,2023-04-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-04-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-04-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.16
776894,Brookside Way - Blakedown,2023-04-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.6
776894,Brookside Way - Blakedown,2023-04-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.28
776894,Brookside Way - Blakedown,2023-04-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-04-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
776894,Brookside Way - Blakedown,2023-04-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
776894,Brookside Way - Blakedown,2023-04-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
776894,Brookside Way - Blakedown,2023-04-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-04-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-04-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.61
776894,Brookside Way - Blakedown,2023-04-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
776894,Brookside Way - Blakedown,2023-04-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
776894,Brookside Way - Blakedown,2023-04-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-04-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
776894,Brookside Way - Blakedown,2023-04-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-04-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-04-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776894,Brookside Way - Blakedown,2023-04-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
776894,Brookside Way - Blakedown,2023-04-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
776894,Brookside Way - Blakedown,2023-04-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-04-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.6
776894,Brookside Way - Blakedown,2023-04-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.6
776894,Brookside Way - Blakedown,2023-04-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.2
776894,Brookside Way - Blakedown,2023-04-19T15:00:00.000+00:00,transformer,,Temperature,C,20.0
776894,Brookside Way - Blakedown,2023-04-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-04-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
776894,Brookside Way - Blakedown,2023-04-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
776894,Brookside Way - Blakedown,2023-04-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-04-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
776894,Brookside Way - Blakedown,2023-04-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-04-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-04-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-04-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.61
776894,Brookside Way - Blakedown,2023-04-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.65
776894,Brookside Way - Blakedown,2023-04-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.48
776894,Brookside Way - Blakedown,2023-04-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-04-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
776894,Brookside Way - Blakedown,2023-04-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
776894,Brookside Way - Blakedown,2023-04-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
776894,Brookside Way - Blakedown,2023-04-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-04-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-04-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.86
776894,Brookside Way - Blakedown,2023-04-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
776894,Brookside Way - Blakedown,2023-04-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-04-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-04-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
776894,Brookside Way - Blakedown,2023-04-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-04-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-04-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-04-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
776894,Brookside Way - Blakedown,2023-04-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-04-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-04-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
776894,Brookside Way - Blakedown,2023-04-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-04-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-04-19T14:50:00.000+00:00,transformer,,Temperature,C,19.8
776894,Brookside Way - Blakedown,2023-04-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-04-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
776894,Brookside Way - Blakedown,2023-04-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
776894,Brookside Way - Blakedown,2023-04-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
