Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
776894,Brookside Way - Blakedown,2023-04-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-04-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776894,Brookside Way - Blakedown,2023-04-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-04-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.98
776894,Brookside Way - Blakedown,2023-04-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.41
776894,Brookside Way - Blakedown,2023-04-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-04-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
776894,Brookside Way - Blakedown,2023-04-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-04-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
776894,Brookside Way - Blakedown,2023-04-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
776894,Brookside Way - Blakedown,2023-04-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-04-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-04-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
776894,Brookside Way - Blakedown,2023-04-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
776894,Brookside Way - Blakedown,2023-04-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
776894,Brookside Way - Blakedown,2023-04-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-04-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
776894,Brookside Way - Blakedown,2023-04-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-04-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776894,Brookside Way - Blakedown,2023-04-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776894,Brookside Way - Blakedown,2023-04-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
776894,Brookside Way - Blakedown,2023-04-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
776894,Brookside Way - Blakedown,2023-04-19T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
776894,Brookside Way - Blakedown,2023-04-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.6
776894,Brookside Way - Blakedown,2023-04-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.9
776894,Brookside Way - Blakedown,2023-04-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.8
776894,Brookside Way - Blakedown,2023-04-19T14:40:00.000+00:00,transformer,,Temperature,C,19.5
776894,Brookside Way - Blakedown,2023-04-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-04-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
776894,Brookside Way - Blakedown,2023-04-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
776894,Brookside Way - Blakedown,2023-04-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-04-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776894,Brookside Way - Blakedown,2023-04-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-04-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776894,Brookside Way - Blakedown,2023-04-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-04-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.57
776894,Brookside Way - Blakedown,2023-04-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.07
776894,Brookside Way - Blakedown,2023-04-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.68
776894,Brookside Way - Blakedown,2023-04-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
776894,Brookside Way - Blakedown,2023-04-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
776894,Brookside Way - Blakedown,2023-04-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
776894,Brookside Way - Blakedown,2023-04-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
776894,Brookside Way - Blakedown,2023-04-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-04-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-04-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-04-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.42
776894,Brookside Way - Blakedown,2023-04-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
776894,Brookside Way - Blakedown,2023-04-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
776894,Brookside Way - Blakedown,2023-04-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-04-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
776894,Brookside Way - Blakedown,2023-04-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-04-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-04-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
776894,Brookside Way - Blakedown,2023-04-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-04-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
776894,Brookside Way - Blakedown,2023-04-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-04-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-04-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-04-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-04-19T14:30:00.000+00:00,transformer,,Temperature,C,19.2
776894,Brookside Way - Blakedown,2023-04-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776894,Brookside Way - Blakedown,2023-04-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
776894,Brookside Way - Blakedown,2023-04-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-04-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
776894,Brookside Way - Blakedown,2023-04-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-04-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
776894,Brookside Way - Blakedown,2023-04-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-04-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-04-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.38
776894,Brookside Way - Blakedown,2023-04-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.63
776894,Brookside Way - Blakedown,2023-04-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.52
776894,Brookside Way - Blakedown,2023-04-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-04-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-04-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-04-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-04-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-04-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-04-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
776894,Brookside Way - Blakedown,2023-04-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
776894,Brookside Way - Blakedown,2023-04-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
776894,Brookside Way - Blakedown,2023-04-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-04-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
776894,Brookside Way - Blakedown,2023-04-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-04-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-04-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-04-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-04-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
776894,Brookside Way - Blakedown,2023-04-19T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-04-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
776894,Brookside Way - Blakedown,2023-04-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
776894,Brookside Way - Blakedown,2023-04-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
776894,Brookside Way - Blakedown,2023-04-19T14:20:00.000+00:00,transformer,,Temperature,C,19.1
776894,Brookside Way - Blakedown,2023-04-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776894,Brookside Way - Blakedown,2023-04-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
776894,Brookside Way - Blakedown,2023-04-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
776894,Brookside Way - Blakedown,2023-04-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-04-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
776894,Brookside Way - Blakedown,2023-04-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-04-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-04-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.21
776894,Brookside Way - Blakedown,2023-04-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.71
776894,Brookside Way - Blakedown,2023-04-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.04
776894,Brookside Way - Blakedown,2023-04-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
776894,Brookside Way - Blakedown,2023-04-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
776894,Brookside Way - Blakedown,2023-04-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
776894,Brookside Way - Blakedown,2023-04-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
776894,Brookside Way - Blakedown,2023-04-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-04-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-04-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-04-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
776894,Brookside Way - Blakedown,2023-04-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
776894,Brookside Way - Blakedown,2023-04-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
776894,Brookside Way - Blakedown,2023-04-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-04-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
776894,Brookside Way - Blakedown,2023-04-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-04-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-04-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-04-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-04-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-04-19T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-04-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
776894,Brookside Way - Blakedown,2023-04-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.6
776894,Brookside Way - Blakedown,2023-04-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.5
776894,Brookside Way - Blakedown,2023-04-19T14:10:00.000+00:00,transformer,,Temperature,C,19.2
776894,Brookside Way - Blakedown,2023-04-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-04-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
776894,Brookside Way - Blakedown,2023-04-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
776894,Brookside Way - Blakedown,2023-04-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.33
776894,Brookside Way - Blakedown,2023-04-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-04-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-04-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.21
776894,Brookside Way - Blakedown,2023-04-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.17
776894,Brookside Way - Blakedown,2023-04-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.59
776894,Brookside Way - Blakedown,2023-04-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
776894,Brookside Way - Blakedown,2023-04-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
776894,Brookside Way - Blakedown,2023-04-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
776894,Brookside Way - Blakedown,2023-04-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
776894,Brookside Way - Blakedown,2023-04-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-04-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-04-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-04-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.43
776894,Brookside Way - Blakedown,2023-04-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
776894,Brookside Way - Blakedown,2023-04-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
776894,Brookside Way - Blakedown,2023-04-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-04-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
776894,Brookside Way - Blakedown,2023-04-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-04-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-04-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
776894,Brookside Way - Blakedown,2023-04-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-04-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-04-19T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-04-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
776894,Brookside Way - Blakedown,2023-04-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
776894,Brookside Way - Blakedown,2023-04-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.1
776894,Brookside Way - Blakedown,2023-04-19T14:00:00.000+00:00,transformer,,Temperature,C,19.3
776894,Brookside Way - Blakedown,2023-04-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776894,Brookside Way - Blakedown,2023-04-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
776894,Brookside Way - Blakedown,2023-04-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-04-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
776894,Brookside Way - Blakedown,2023-04-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
776894,Brookside Way - Blakedown,2023-04-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-04-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-04-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.36
776894,Brookside Way - Blakedown,2023-04-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.67
776894,Brookside Way - Blakedown,2023-04-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.97
776894,Brookside Way - Blakedown,2023-04-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
776894,Brookside Way - Blakedown,2023-04-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
776894,Brookside Way - Blakedown,2023-04-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
776894,Brookside Way - Blakedown,2023-04-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
776894,Brookside Way - Blakedown,2023-04-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776894,Brookside Way - Blakedown,2023-04-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-04-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.04
776894,Brookside Way - Blakedown,2023-04-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
776894,Brookside Way - Blakedown,2023-04-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-04-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-04-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-04-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-04-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776894,Brookside Way - Blakedown,2023-04-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
776894,Brookside Way - Blakedown,2023-04-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-04-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
776894,Brookside Way - Blakedown,2023-04-19T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-04-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.4
776894,Brookside Way - Blakedown,2023-04-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.1
776894,Brookside Way - Blakedown,2023-04-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.4
776894,Brookside Way - Blakedown,2023-04-19T13:50:00.000+00:00,transformer,,Temperature,C,19.6
776894,Brookside Way - Blakedown,2023-04-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776894,Brookside Way - Blakedown,2023-04-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
776894,Brookside Way - Blakedown,2023-04-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
776894,Brookside Way - Blakedown,2023-04-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-04-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
776894,Brookside Way - Blakedown,2023-04-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-04-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-04-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.99
776894,Brookside Way - Blakedown,2023-04-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.68
776894,Brookside Way - Blakedown,2023-04-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.81
776894,Brookside Way - Blakedown,2023-04-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
776894,Brookside Way - Blakedown,2023-04-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
776894,Brookside Way - Blakedown,2023-04-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
776894,Brookside Way - Blakedown,2023-04-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
776894,Brookside Way - Blakedown,2023-04-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-04-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-04-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-04-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
776894,Brookside Way - Blakedown,2023-04-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
776894,Brookside Way - Blakedown,2023-04-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
776894,Brookside Way - Blakedown,2023-04-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-04-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-04-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-04-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-04-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-04-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-04-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
776894,Brookside Way - Blakedown,2023-04-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-04-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-04-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.5
776894,Brookside Way - Blakedown,2023-04-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
776894,Brookside Way - Blakedown,2023-04-19T13:40:00.000+00:00,transformer,,Temperature,C,19.9
776894,Brookside Way - Blakedown,2023-04-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776894,Brookside Way - Blakedown,2023-04-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
776894,Brookside Way - Blakedown,2023-04-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
776894,Brookside Way - Blakedown,2023-04-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-04-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776894,Brookside Way - Blakedown,2023-04-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-04-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-04-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.51
776894,Brookside Way - Blakedown,2023-04-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.27
776894,Brookside Way - Blakedown,2023-04-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.22
776894,Brookside Way - Blakedown,2023-04-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-04-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
776894,Brookside Way - Blakedown,2023-04-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
776894,Brookside Way - Blakedown,2023-04-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
776894,Brookside Way - Blakedown,2023-04-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-04-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-04-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-04-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.79
776894,Brookside Way - Blakedown,2023-04-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
776894,Brookside Way - Blakedown,2023-04-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
776894,Brookside Way - Blakedown,2023-04-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-04-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
776894,Brookside Way - Blakedown,2023-04-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-04-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-04-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776894,Brookside Way - Blakedown,2023-04-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-04-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
776894,Brookside Way - Blakedown,2023-04-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-04-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
776894,Brookside Way - Blakedown,2023-04-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.3
776894,Brookside Way - Blakedown,2023-04-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
776894,Brookside Way - Blakedown,2023-04-19T13:30:00.000+00:00,transformer,,Temperature,C,20.2
776894,Brookside Way - Blakedown,2023-04-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776894,Brookside Way - Blakedown,2023-04-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776894,Brookside Way - Blakedown,2023-04-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
776894,Brookside Way - Blakedown,2023-04-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-04-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776894,Brookside Way - Blakedown,2023-04-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-04-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-04-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.32
776894,Brookside Way - Blakedown,2023-04-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.48
776894,Brookside Way - Blakedown,2023-04-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.54
776894,Brookside Way - Blakedown,2023-04-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-04-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
776894,Brookside Way - Blakedown,2023-04-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
776894,Brookside Way - Blakedown,2023-04-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
776894,Brookside Way - Blakedown,2023-04-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-04-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
776894,Brookside Way - Blakedown,2023-04-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
776894,Brookside Way - Blakedown,2023-04-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
776894,Brookside Way - Blakedown,2023-04-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-04-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-04-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-04-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-04-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
776894,Brookside Way - Blakedown,2023-04-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
776894,Brookside Way - Blakedown,2023-04-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
776894,Brookside Way - Blakedown,2023-04-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-04-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-04-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-04-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
776894,Brookside Way - Blakedown,2023-04-19T13:20:00.000+00:00,transformer,,Temperature,C,20.3
776894,Brookside Way - Blakedown,2023-04-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776894,Brookside Way - Blakedown,2023-04-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776894,Brookside Way - Blakedown,2023-04-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
776894,Brookside Way - Blakedown,2023-04-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-04-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
776894,Brookside Way - Blakedown,2023-04-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-04-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-04-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.5
776894,Brookside Way - Blakedown,2023-04-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.99
776894,Brookside Way - Blakedown,2023-04-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.29
776894,Brookside Way - Blakedown,2023-04-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-04-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
776894,Brookside Way - Blakedown,2023-04-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
776894,Brookside Way - Blakedown,2023-04-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
776894,Brookside Way - Blakedown,2023-04-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-04-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-04-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
776894,Brookside Way - Blakedown,2023-04-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
776894,Brookside Way - Blakedown,2023-04-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
776894,Brookside Way - Blakedown,2023-04-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-04-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-04-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-04-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-04-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-04-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-04-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.35
776894,Brookside Way - Blakedown,2023-04-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-04-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-04-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
776894,Brookside Way - Blakedown,2023-04-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-04-19T13:10:00.000+00:00,transformer,,Temperature,C,20.6
776894,Brookside Way - Blakedown,2023-04-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776894,Brookside Way - Blakedown,2023-04-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776894,Brookside Way - Blakedown,2023-04-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-04-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
776894,Brookside Way - Blakedown,2023-04-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-04-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
776894,Brookside Way - Blakedown,2023-04-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-04-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-04-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-04-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.78
776894,Brookside Way - Blakedown,2023-04-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.04
776894,Brookside Way - Blakedown,2023-04-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.6
776894,Brookside Way - Blakedown,2023-04-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-04-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
776894,Brookside Way - Blakedown,2023-04-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-04-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
776894,Brookside Way - Blakedown,2023-04-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-04-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-04-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
776894,Brookside Way - Blakedown,2023-04-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
776894,Brookside Way - Blakedown,2023-04-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
776894,Brookside Way - Blakedown,2023-04-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-04-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-04-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-04-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-04-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
776894,Brookside Way - Blakedown,2023-04-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-04-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
776894,Brookside Way - Blakedown,2023-04-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-04-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
776894,Brookside Way - Blakedown,2023-04-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-04-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-04-19T13:00:00.000+00:00,transformer,,Temperature,C,20.9
776894,Brookside Way - Blakedown,2023-04-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776894,Brookside Way - Blakedown,2023-04-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
776894,Brookside Way - Blakedown,2023-04-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-04-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
776894,Brookside Way - Blakedown,2023-04-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-04-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-04-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
776894,Brookside Way - Blakedown,2023-04-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.65
776894,Brookside Way - Blakedown,2023-04-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.27
776894,Brookside Way - Blakedown,2023-04-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-04-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-04-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
776894,Brookside Way - Blakedown,2023-04-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-04-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-04-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-04-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
776894,Brookside Way - Blakedown,2023-04-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
776894,Brookside Way - Blakedown,2023-04-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
776894,Brookside Way - Blakedown,2023-04-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-04-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-04-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-04-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-04-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
776894,Brookside Way - Blakedown,2023-04-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
776894,Brookside Way - Blakedown,2023-04-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
776894,Brookside Way - Blakedown,2023-04-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-04-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-04-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.2
776894,Brookside Way - Blakedown,2023-04-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
776894,Brookside Way - Blakedown,2023-04-19T12:50:00.000+00:00,transformer,,Temperature,C,21.5
776894,Brookside Way - Blakedown,2023-04-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776894,Brookside Way - Blakedown,2023-04-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
776894,Brookside Way - Blakedown,2023-04-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
776894,Brookside Way - Blakedown,2023-04-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-04-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776894,Brookside Way - Blakedown,2023-04-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-04-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-04-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.86
776894,Brookside Way - Blakedown,2023-04-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.68
776894,Brookside Way - Blakedown,2023-04-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.52
776894,Brookside Way - Blakedown,2023-04-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-04-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
776894,Brookside Way - Blakedown,2023-04-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
776894,Brookside Way - Blakedown,2023-04-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
776894,Brookside Way - Blakedown,2023-04-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-04-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-04-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
776894,Brookside Way - Blakedown,2023-04-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
776894,Brookside Way - Blakedown,2023-04-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
776894,Brookside Way - Blakedown,2023-04-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-04-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
776894,Brookside Way - Blakedown,2023-04-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-04-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-04-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
776894,Brookside Way - Blakedown,2023-04-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
776894,Brookside Way - Blakedown,2023-04-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
776894,Brookside Way - Blakedown,2023-04-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
776894,Brookside Way - Blakedown,2023-04-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-04-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.9
776894,Brookside Way - Blakedown,2023-04-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.7
776894,Brookside Way - Blakedown,2023-04-19T12:40:00.000+00:00,transformer,,Temperature,C,21.4
776894,Brookside Way - Blakedown,2023-04-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776894,Brookside Way - Blakedown,2023-04-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776894,Brookside Way - Blakedown,2023-04-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776894,Brookside Way - Blakedown,2023-04-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-04-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
776894,Brookside Way - Blakedown,2023-04-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-04-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
