Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-19T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-04-19T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-19T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
776894,Brookside Way - Blakedown,2023-04-19T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
776894,Brookside Way - Blakedown,2023-04-19T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
776894,Brookside Way - Blakedown,2023-04-19T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-04-19T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-04-19T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
776894,Brookside Way - Blakedown,2023-04-19T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-04-19T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-19T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-19T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-19T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776894,Brookside Way - Blakedown,2023-04-19T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
776894,Brookside Way - Blakedown,2023-04-19T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-04-19T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
776894,Brookside Way - Blakedown,2023-04-19T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.4
776894,Brookside Way - Blakedown,2023-04-19T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.2
776894,Brookside Way - Blakedown,2023-04-19T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.3
776894,Brookside Way - Blakedown,2023-04-19T08:10:00.000+00:00,transformer,,Temperature,C,16.7
776894,Brookside Way - Blakedown,2023-04-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776894,Brookside Way - Blakedown,2023-04-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
776894,Brookside Way - Blakedown,2023-04-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
776894,Brookside Way - Blakedown,2023-04-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
776894,Brookside Way - Blakedown,2023-04-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-04-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-04-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-04-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.31
776894,Brookside Way - Blakedown,2023-04-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.24
776894,Brookside Way - Blakedown,2023-04-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.44
776894,Brookside Way - Blakedown,2023-04-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-04-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
776894,Brookside Way - Blakedown,2023-04-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
776894,Brookside Way - Blakedown,2023-04-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
776894,Brookside Way - Blakedown,2023-04-19T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-19T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-04-19T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-19T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
776894,Brookside Way - Blakedown,2023-04-19T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
776894,Brookside Way - Blakedown,2023-04-19T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
776894,Brookside Way - Blakedown,2023-04-19T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-04-19T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-04-19T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-04-19T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-04-19T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-19T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-19T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-19T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-04-19T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
776894,Brookside Way - Blakedown,2023-04-19T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
776894,Brookside Way - Blakedown,2023-04-19T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-04-19T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-04-19T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.6
776894,Brookside Way - Blakedown,2023-04-19T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.8
776894,Brookside Way - Blakedown,2023-04-19T08:00:00.000+00:00,transformer,,Temperature,C,17.0
776894,Brookside Way - Blakedown,2023-04-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776894,Brookside Way - Blakedown,2023-04-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
776894,Brookside Way - Blakedown,2023-04-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
776894,Brookside Way - Blakedown,2023-04-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-04-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
776894,Brookside Way - Blakedown,2023-04-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-04-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-04-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-04-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.93
776894,Brookside Way - Blakedown,2023-04-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.92
776894,Brookside Way - Blakedown,2023-04-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.33
776894,Brookside Way - Blakedown,2023-04-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-04-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
776894,Brookside Way - Blakedown,2023-04-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
776894,Brookside Way - Blakedown,2023-04-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
776894,Brookside Way - Blakedown,2023-04-19T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-19T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-04-19T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-04-19T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
776894,Brookside Way - Blakedown,2023-04-19T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
776894,Brookside Way - Blakedown,2023-04-19T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
776894,Brookside Way - Blakedown,2023-04-19T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-04-19T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-04-19T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-04-19T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-04-19T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-19T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-19T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-19T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776894,Brookside Way - Blakedown,2023-04-19T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
776894,Brookside Way - Blakedown,2023-04-19T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-04-19T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-04-19T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.1
776894,Brookside Way - Blakedown,2023-04-19T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.1
776894,Brookside Way - Blakedown,2023-04-19T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.5
776894,Brookside Way - Blakedown,2023-04-19T07:50:00.000+00:00,transformer,,Temperature,C,17.2
776894,Brookside Way - Blakedown,2023-04-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776894,Brookside Way - Blakedown,2023-04-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
776894,Brookside Way - Blakedown,2023-04-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-04-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776894,Brookside Way - Blakedown,2023-04-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-04-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776894,Brookside Way - Blakedown,2023-04-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-04-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-04-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-04-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.44
776894,Brookside Way - Blakedown,2023-04-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.18
776894,Brookside Way - Blakedown,2023-04-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.68
776894,Brookside Way - Blakedown,2023-04-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
776894,Brookside Way - Blakedown,2023-04-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
776894,Brookside Way - Blakedown,2023-04-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
776894,Brookside Way - Blakedown,2023-04-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
776894,Brookside Way - Blakedown,2023-04-19T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-04-19T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-04-19T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-04-19T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
776894,Brookside Way - Blakedown,2023-04-19T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
776894,Brookside Way - Blakedown,2023-04-19T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
776894,Brookside Way - Blakedown,2023-04-19T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-04-19T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-04-19T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-04-19T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-04-19T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-19T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-19T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-19T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
776894,Brookside Way - Blakedown,2023-04-19T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
776894,Brookside Way - Blakedown,2023-04-19T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
776894,Brookside Way - Blakedown,2023-04-19T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-04-19T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
776894,Brookside Way - Blakedown,2023-04-19T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.7
776894,Brookside Way - Blakedown,2023-04-19T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
776894,Brookside Way - Blakedown,2023-04-19T07:40:00.000+00:00,transformer,,Temperature,C,17.4
776894,Brookside Way - Blakedown,2023-04-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776894,Brookside Way - Blakedown,2023-04-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
776894,Brookside Way - Blakedown,2023-04-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776894,Brookside Way - Blakedown,2023-04-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-04-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
776894,Brookside Way - Blakedown,2023-04-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-04-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-04-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.3
776894,Brookside Way - Blakedown,2023-04-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.47
776894,Brookside Way - Blakedown,2023-04-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.12
776894,Brookside Way - Blakedown,2023-04-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
776894,Brookside Way - Blakedown,2023-04-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-04-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
776894,Brookside Way - Blakedown,2023-04-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
776894,Brookside Way - Blakedown,2023-04-19T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776894,Brookside Way - Blakedown,2023-04-19T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-04-19T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-19T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
776894,Brookside Way - Blakedown,2023-04-19T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
776894,Brookside Way - Blakedown,2023-04-19T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
776894,Brookside Way - Blakedown,2023-04-19T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-04-19T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-04-19T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-04-19T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-04-19T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-19T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-19T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-19T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776894,Brookside Way - Blakedown,2023-04-19T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
776894,Brookside Way - Blakedown,2023-04-19T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
776894,Brookside Way - Blakedown,2023-04-19T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-04-19T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
776894,Brookside Way - Blakedown,2023-04-19T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
776894,Brookside Way - Blakedown,2023-04-19T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
776894,Brookside Way - Blakedown,2023-04-19T07:30:00.000+00:00,transformer,,Temperature,C,18.0
776894,Brookside Way - Blakedown,2023-04-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776894,Brookside Way - Blakedown,2023-04-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
776894,Brookside Way - Blakedown,2023-04-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
776894,Brookside Way - Blakedown,2023-04-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-04-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
776894,Brookside Way - Blakedown,2023-04-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-04-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-04-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-04-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.14
776894,Brookside Way - Blakedown,2023-04-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.91
776894,Brookside Way - Blakedown,2023-04-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.2
776894,Brookside Way - Blakedown,2023-04-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-04-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
776894,Brookside Way - Blakedown,2023-04-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
776894,Brookside Way - Blakedown,2023-04-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
776894,Brookside Way - Blakedown,2023-04-19T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-04-19T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-04-19T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-19T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
776894,Brookside Way - Blakedown,2023-04-19T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
776894,Brookside Way - Blakedown,2023-04-19T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
776894,Brookside Way - Blakedown,2023-04-19T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-04-19T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-04-19T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-04-19T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-04-19T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-19T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-19T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-19T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776894,Brookside Way - Blakedown,2023-04-19T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
776894,Brookside Way - Blakedown,2023-04-19T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
776894,Brookside Way - Blakedown,2023-04-19T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-04-19T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-04-19T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.7
776894,Brookside Way - Blakedown,2023-04-19T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.8
776894,Brookside Way - Blakedown,2023-04-19T07:20:00.000+00:00,transformer,,Temperature,C,17.7
776894,Brookside Way - Blakedown,2023-04-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776894,Brookside Way - Blakedown,2023-04-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
776894,Brookside Way - Blakedown,2023-04-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
776894,Brookside Way - Blakedown,2023-04-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-04-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
776894,Brookside Way - Blakedown,2023-04-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-04-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-04-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.53
776894,Brookside Way - Blakedown,2023-04-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.33
776894,Brookside Way - Blakedown,2023-04-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.97
776894,Brookside Way - Blakedown,2023-04-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-04-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
776894,Brookside Way - Blakedown,2023-04-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
776894,Brookside Way - Blakedown,2023-04-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
776894,Brookside Way - Blakedown,2023-04-19T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-04-19T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-04-19T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-19T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
776894,Brookside Way - Blakedown,2023-04-19T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
776894,Brookside Way - Blakedown,2023-04-19T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
776894,Brookside Way - Blakedown,2023-04-19T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776894,Brookside Way - Blakedown,2023-04-19T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-04-19T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-04-19T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-04-19T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-19T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-19T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-19T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
776894,Brookside Way - Blakedown,2023-04-19T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-04-19T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-04-19T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
776894,Brookside Way - Blakedown,2023-04-19T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.0
776894,Brookside Way - Blakedown,2023-04-19T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.6
776894,Brookside Way - Blakedown,2023-04-19T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.4
776894,Brookside Way - Blakedown,2023-04-19T07:10:00.000+00:00,transformer,,Temperature,C,16.7
776894,Brookside Way - Blakedown,2023-04-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776894,Brookside Way - Blakedown,2023-04-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
776894,Brookside Way - Blakedown,2023-04-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
776894,Brookside Way - Blakedown,2023-04-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-04-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
776894,Brookside Way - Blakedown,2023-04-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776894,Brookside Way - Blakedown,2023-04-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-04-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.41
776894,Brookside Way - Blakedown,2023-04-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.88
776894,Brookside Way - Blakedown,2023-04-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.7
776894,Brookside Way - Blakedown,2023-04-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
776894,Brookside Way - Blakedown,2023-04-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
776894,Brookside Way - Blakedown,2023-04-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
776894,Brookside Way - Blakedown,2023-04-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
776894,Brookside Way - Blakedown,2023-04-19T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-04-19T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-04-19T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-04-19T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
776894,Brookside Way - Blakedown,2023-04-19T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
776894,Brookside Way - Blakedown,2023-04-19T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
776894,Brookside Way - Blakedown,2023-04-19T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776894,Brookside Way - Blakedown,2023-04-19T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-04-19T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-04-19T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-04-19T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-19T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-19T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-19T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
776894,Brookside Way - Blakedown,2023-04-19T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-04-19T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
776894,Brookside Way - Blakedown,2023-04-19T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-04-19T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
776894,Brookside Way - Blakedown,2023-04-19T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.3
776894,Brookside Way - Blakedown,2023-04-19T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.7
776894,Brookside Way - Blakedown,2023-04-19T07:00:00.000+00:00,transformer,,Temperature,C,16.4
776894,Brookside Way - Blakedown,2023-04-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776894,Brookside Way - Blakedown,2023-04-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
776894,Brookside Way - Blakedown,2023-04-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
776894,Brookside Way - Blakedown,2023-04-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-04-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
776894,Brookside Way - Blakedown,2023-04-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-04-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-04-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.13
776894,Brookside Way - Blakedown,2023-04-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.02
776894,Brookside Way - Blakedown,2023-04-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.12
776894,Brookside Way - Blakedown,2023-04-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-04-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
776894,Brookside Way - Blakedown,2023-04-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
776894,Brookside Way - Blakedown,2023-04-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
776894,Brookside Way - Blakedown,2023-04-19T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-19T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-04-19T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-04-19T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
776894,Brookside Way - Blakedown,2023-04-19T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
776894,Brookside Way - Blakedown,2023-04-19T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
776894,Brookside Way - Blakedown,2023-04-19T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-04-19T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-04-19T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-04-19T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-04-19T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-19T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-19T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-19T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
776894,Brookside Way - Blakedown,2023-04-19T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-04-19T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
776894,Brookside Way - Blakedown,2023-04-19T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-04-19T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
776894,Brookside Way - Blakedown,2023-04-19T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-04-19T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
776894,Brookside Way - Blakedown,2023-04-19T06:50:00.000+00:00,transformer,,Temperature,C,15.7
776894,Brookside Way - Blakedown,2023-04-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776894,Brookside Way - Blakedown,2023-04-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
776894,Brookside Way - Blakedown,2023-04-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776894,Brookside Way - Blakedown,2023-04-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-04-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
776894,Brookside Way - Blakedown,2023-04-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-04-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-04-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.63
776894,Brookside Way - Blakedown,2023-04-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.95
776894,Brookside Way - Blakedown,2023-04-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.87
776894,Brookside Way - Blakedown,2023-04-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
776894,Brookside Way - Blakedown,2023-04-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-04-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
776894,Brookside Way - Blakedown,2023-04-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
776894,Brookside Way - Blakedown,2023-04-19T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-19T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-04-19T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-04-19T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
776894,Brookside Way - Blakedown,2023-04-19T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
776894,Brookside Way - Blakedown,2023-04-19T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
776894,Brookside Way - Blakedown,2023-04-19T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-04-19T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
776894,Brookside Way - Blakedown,2023-04-19T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-04-19T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-04-19T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-19T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-19T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776894,Brookside Way - Blakedown,2023-04-19T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
776894,Brookside Way - Blakedown,2023-04-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
776894,Brookside Way - Blakedown,2023-04-19T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
776894,Brookside Way - Blakedown,2023-04-19T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.1
776894,Brookside Way - Blakedown,2023-04-19T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.6
776894,Brookside Way - Blakedown,2023-04-19T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.5
776894,Brookside Way - Blakedown,2023-04-19T06:40:00.000+00:00,transformer,,Temperature,C,14.9
776894,Brookside Way - Blakedown,2023-04-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776894,Brookside Way - Blakedown,2023-04-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776894,Brookside Way - Blakedown,2023-04-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
776894,Brookside Way - Blakedown,2023-04-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
776894,Brookside Way - Blakedown,2023-04-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-04-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-04-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-04-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.46
776894,Brookside Way - Blakedown,2023-04-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.3
776894,Brookside Way - Blakedown,2023-04-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.9
776894,Brookside Way - Blakedown,2023-04-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
776894,Brookside Way - Blakedown,2023-04-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
776894,Brookside Way - Blakedown,2023-04-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
776894,Brookside Way - Blakedown,2023-04-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
776894,Brookside Way - Blakedown,2023-04-19T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-04-19T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-04-19T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-04-19T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
776894,Brookside Way - Blakedown,2023-04-19T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
776894,Brookside Way - Blakedown,2023-04-19T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
776894,Brookside Way - Blakedown,2023-04-19T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-04-19T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
776894,Brookside Way - Blakedown,2023-04-19T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-04-19T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-04-19T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-19T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-19T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-19T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-04-19T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-04-19T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
776894,Brookside Way - Blakedown,2023-04-19T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-04-19T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
776894,Brookside Way - Blakedown,2023-04-19T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.9
776894,Brookside Way - Blakedown,2023-04-19T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.6
776894,Brookside Way - Blakedown,2023-04-19T06:30:00.000+00:00,transformer,,Temperature,C,14.4
776894,Brookside Way - Blakedown,2023-04-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776894,Brookside Way - Blakedown,2023-04-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
776894,Brookside Way - Blakedown,2023-04-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-04-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.18
776894,Brookside Way - Blakedown,2023-04-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
776894,Brookside Way - Blakedown,2023-04-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-04-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-04-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.18
776894,Brookside Way - Blakedown,2023-04-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.42
776894,Brookside Way - Blakedown,2023-04-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.93
776894,Brookside Way - Blakedown,2023-04-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-04-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
776894,Brookside Way - Blakedown,2023-04-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
776894,Brookside Way - Blakedown,2023-04-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
776894,Brookside Way - Blakedown,2023-04-19T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-04-19T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-04-19T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-19T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
776894,Brookside Way - Blakedown,2023-04-19T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
776894,Brookside Way - Blakedown,2023-04-19T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
776894,Brookside Way - Blakedown,2023-04-19T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776894,Brookside Way - Blakedown,2023-04-19T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-04-19T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-04-19T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-04-19T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-19T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-19T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-19T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
776894,Brookside Way - Blakedown,2023-04-19T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
776894,Brookside Way - Blakedown,2023-04-19T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
776894,Brookside Way - Blakedown,2023-04-19T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
776894,Brookside Way - Blakedown,2023-04-19T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.1
776894,Brookside Way - Blakedown,2023-04-19T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.4
776894,Brookside Way - Blakedown,2023-04-19T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.5
776894,Brookside Way - Blakedown,2023-04-19T06:20:00.000+00:00,transformer,,Temperature,C,14.0
776894,Brookside Way - Blakedown,2023-04-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-04-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
776894,Brookside Way - Blakedown,2023-04-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-04-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.06
776894,Brookside Way - Blakedown,2023-04-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.95
776894,Brookside Way - Blakedown,2023-04-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-04-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-04-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.64
776894,Brookside Way - Blakedown,2023-04-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.52
776894,Brookside Way - Blakedown,2023-04-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.39
776894,Brookside Way - Blakedown,2023-04-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
776894,Brookside Way - Blakedown,2023-04-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
776894,Brookside Way - Blakedown,2023-04-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
776894,Brookside Way - Blakedown,2023-04-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
776894,Brookside Way - Blakedown,2023-04-19T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-04-19T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-04-19T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-04-19T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
776894,Brookside Way - Blakedown,2023-04-19T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
776894,Brookside Way - Blakedown,2023-04-19T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
776894,Brookside Way - Blakedown,2023-04-19T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-04-19T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-04-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-04-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-04-19T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-19T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-19T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
776894,Brookside Way - Blakedown,2023-04-19T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
776894,Brookside Way - Blakedown,2023-04-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
776894,Brookside Way - Blakedown,2023-04-19T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-04-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.9
776894,Brookside Way - Blakedown,2023-04-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.9
776894,Brookside Way - Blakedown,2023-04-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.2
776894,Brookside Way - Blakedown,2023-04-19T06:10:00.000+00:00,transformer,,Temperature,C,13.7
776894,Brookside Way - Blakedown,2023-04-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-04-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
776894,Brookside Way - Blakedown,2023-04-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
776894,Brookside Way - Blakedown,2023-04-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
776894,Brookside Way - Blakedown,2023-04-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-04-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-04-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.39
776894,Brookside Way - Blakedown,2023-04-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.16
776894,Brookside Way - Blakedown,2023-04-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.88
776894,Brookside Way - Blakedown,2023-04-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-04-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
776894,Brookside Way - Blakedown,2023-04-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
776894,Brookside Way - Blakedown,2023-04-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
776894,Brookside Way - Blakedown,2023-04-19T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-19T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-04-19T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-04-19T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
776894,Brookside Way - Blakedown,2023-04-19T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
