Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-20T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-04-20T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-04-20T23:30:00.000+00:00,transformer,,Temperature,C,14.6
776894,Brookside Way - Blakedown,2023-04-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776894,Brookside Way - Blakedown,2023-04-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776894,Brookside Way - Blakedown,2023-04-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
776894,Brookside Way - Blakedown,2023-04-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776894,Brookside Way - Blakedown,2023-04-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
776894,Brookside Way - Blakedown,2023-04-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-04-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-04-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-04-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.94
776894,Brookside Way - Blakedown,2023-04-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.65
776894,Brookside Way - Blakedown,2023-04-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.08
776894,Brookside Way - Blakedown,2023-04-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-04-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-04-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-04-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-04-20T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-04-20T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-04-20T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-04-20T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-04-20T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
776894,Brookside Way - Blakedown,2023-04-20T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
776894,Brookside Way - Blakedown,2023-04-20T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-04-20T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-04-20T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776894,Brookside Way - Blakedown,2023-04-20T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-04-20T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-04-20T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-20T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-20T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-04-20T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-04-20T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-04-20T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
776894,Brookside Way - Blakedown,2023-04-20T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.6
776894,Brookside Way - Blakedown,2023-04-20T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,168.8
776894,Brookside Way - Blakedown,2023-04-20T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,167.1
776894,Brookside Way - Blakedown,2023-04-20T23:20:00.000+00:00,transformer,,Temperature,C,14.7
776894,Brookside Way - Blakedown,2023-04-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
776894,Brookside Way - Blakedown,2023-04-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776894,Brookside Way - Blakedown,2023-04-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
776894,Brookside Way - Blakedown,2023-04-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776894,Brookside Way - Blakedown,2023-04-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
776894,Brookside Way - Blakedown,2023-04-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-04-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-04-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-04-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.34
776894,Brookside Way - Blakedown,2023-04-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.82
776894,Brookside Way - Blakedown,2023-04-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.05
776894,Brookside Way - Blakedown,2023-04-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
776894,Brookside Way - Blakedown,2023-04-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
776894,Brookside Way - Blakedown,2023-04-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
776894,Brookside Way - Blakedown,2023-04-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
776894,Brookside Way - Blakedown,2023-04-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-04-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-04-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-04-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
776894,Brookside Way - Blakedown,2023-04-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
776894,Brookside Way - Blakedown,2023-04-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
776894,Brookside Way - Blakedown,2023-04-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776894,Brookside Way - Blakedown,2023-04-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-04-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-04-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-04-20T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-20T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-20T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-20T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
776894,Brookside Way - Blakedown,2023-04-20T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-04-20T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
776894,Brookside Way - Blakedown,2023-04-20T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-04-20T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.4
776894,Brookside Way - Blakedown,2023-04-20T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.1
776894,Brookside Way - Blakedown,2023-04-20T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.6
776894,Brookside Way - Blakedown,2023-04-20T23:10:00.000+00:00,transformer,,Temperature,C,14.7
776894,Brookside Way - Blakedown,2023-04-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
776894,Brookside Way - Blakedown,2023-04-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776894,Brookside Way - Blakedown,2023-04-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
776894,Brookside Way - Blakedown,2023-04-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776894,Brookside Way - Blakedown,2023-04-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
776894,Brookside Way - Blakedown,2023-04-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-04-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-04-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-04-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.3
776894,Brookside Way - Blakedown,2023-04-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.42
776894,Brookside Way - Blakedown,2023-04-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.08
776894,Brookside Way - Blakedown,2023-04-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
776894,Brookside Way - Blakedown,2023-04-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
776894,Brookside Way - Blakedown,2023-04-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
776894,Brookside Way - Blakedown,2023-04-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
776894,Brookside Way - Blakedown,2023-04-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-04-20T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-04-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-04-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
776894,Brookside Way - Blakedown,2023-04-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
776894,Brookside Way - Blakedown,2023-04-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
776894,Brookside Way - Blakedown,2023-04-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-04-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-04-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-04-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-04-20T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-20T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-20T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-20T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
776894,Brookside Way - Blakedown,2023-04-20T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
776894,Brookside Way - Blakedown,2023-04-20T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-04-20T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-04-20T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.4
776894,Brookside Way - Blakedown,2023-04-20T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.2
776894,Brookside Way - Blakedown,2023-04-20T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.4
776894,Brookside Way - Blakedown,2023-04-20T23:00:00.000+00:00,transformer,,Temperature,C,14.9
776894,Brookside Way - Blakedown,2023-04-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
776894,Brookside Way - Blakedown,2023-04-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776894,Brookside Way - Blakedown,2023-04-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
776894,Brookside Way - Blakedown,2023-04-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776894,Brookside Way - Blakedown,2023-04-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
776894,Brookside Way - Blakedown,2023-04-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-04-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-04-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-04-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-04-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.83
776894,Brookside Way - Blakedown,2023-04-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.52
776894,Brookside Way - Blakedown,2023-04-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
776894,Brookside Way - Blakedown,2023-04-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
776894,Brookside Way - Blakedown,2023-04-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
776894,Brookside Way - Blakedown,2023-04-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
776894,Brookside Way - Blakedown,2023-04-20T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-04-20T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-04-20T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-04-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
776894,Brookside Way - Blakedown,2023-04-20T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
776894,Brookside Way - Blakedown,2023-04-20T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
776894,Brookside Way - Blakedown,2023-04-20T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-04-20T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-04-20T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-04-20T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-04-20T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-20T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-20T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-20T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
776894,Brookside Way - Blakedown,2023-04-20T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
776894,Brookside Way - Blakedown,2023-04-20T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
776894,Brookside Way - Blakedown,2023-04-20T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
776894,Brookside Way - Blakedown,2023-04-20T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.7
776894,Brookside Way - Blakedown,2023-04-20T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.6
776894,Brookside Way - Blakedown,2023-04-20T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.8
776894,Brookside Way - Blakedown,2023-04-20T22:50:00.000+00:00,transformer,,Temperature,C,15.0
776894,Brookside Way - Blakedown,2023-04-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
776894,Brookside Way - Blakedown,2023-04-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776894,Brookside Way - Blakedown,2023-04-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
776894,Brookside Way - Blakedown,2023-04-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776894,Brookside Way - Blakedown,2023-04-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
776894,Brookside Way - Blakedown,2023-04-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-04-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-04-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-04-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.24
776894,Brookside Way - Blakedown,2023-04-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.84
776894,Brookside Way - Blakedown,2023-04-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.59
776894,Brookside Way - Blakedown,2023-04-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
776894,Brookside Way - Blakedown,2023-04-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
776894,Brookside Way - Blakedown,2023-04-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
776894,Brookside Way - Blakedown,2023-04-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
776894,Brookside Way - Blakedown,2023-04-20T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-20T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-04-20T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-04-20T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
776894,Brookside Way - Blakedown,2023-04-20T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
776894,Brookside Way - Blakedown,2023-04-20T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
776894,Brookside Way - Blakedown,2023-04-20T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776894,Brookside Way - Blakedown,2023-04-20T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
776894,Brookside Way - Blakedown,2023-04-20T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-04-20T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-04-20T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-20T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-20T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-20T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
776894,Brookside Way - Blakedown,2023-04-20T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
776894,Brookside Way - Blakedown,2023-04-20T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
776894,Brookside Way - Blakedown,2023-04-20T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-04-20T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
776894,Brookside Way - Blakedown,2023-04-20T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.9
776894,Brookside Way - Blakedown,2023-04-20T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.4
776894,Brookside Way - Blakedown,2023-04-20T22:40:00.000+00:00,transformer,,Temperature,C,15.2
776894,Brookside Way - Blakedown,2023-04-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-04-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
776894,Brookside Way - Blakedown,2023-04-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776894,Brookside Way - Blakedown,2023-04-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
776894,Brookside Way - Blakedown,2023-04-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-04-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
776894,Brookside Way - Blakedown,2023-04-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-04-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-04-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-04-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.69
776894,Brookside Way - Blakedown,2023-04-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.75
776894,Brookside Way - Blakedown,2023-04-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.29
776894,Brookside Way - Blakedown,2023-04-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-04-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
776894,Brookside Way - Blakedown,2023-04-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
776894,Brookside Way - Blakedown,2023-04-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
776894,Brookside Way - Blakedown,2023-04-20T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-04-20T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-04-20T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-04-20T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
776894,Brookside Way - Blakedown,2023-04-20T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
776894,Brookside Way - Blakedown,2023-04-20T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
776894,Brookside Way - Blakedown,2023-04-20T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-04-20T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-04-20T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-04-20T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-04-20T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-20T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-20T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-20T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
776894,Brookside Way - Blakedown,2023-04-20T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
776894,Brookside Way - Blakedown,2023-04-20T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-04-20T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
776894,Brookside Way - Blakedown,2023-04-20T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.9
776894,Brookside Way - Blakedown,2023-04-20T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.3
776894,Brookside Way - Blakedown,2023-04-20T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.5
776894,Brookside Way - Blakedown,2023-04-20T22:30:00.000+00:00,transformer,,Temperature,C,15.4
776894,Brookside Way - Blakedown,2023-04-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776894,Brookside Way - Blakedown,2023-04-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776894,Brookside Way - Blakedown,2023-04-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
776894,Brookside Way - Blakedown,2023-04-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-04-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
776894,Brookside Way - Blakedown,2023-04-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-04-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-04-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-04-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.07
776894,Brookside Way - Blakedown,2023-04-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.25
776894,Brookside Way - Blakedown,2023-04-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.38
776894,Brookside Way - Blakedown,2023-04-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
776894,Brookside Way - Blakedown,2023-04-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
776894,Brookside Way - Blakedown,2023-04-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
776894,Brookside Way - Blakedown,2023-04-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
776894,Brookside Way - Blakedown,2023-04-20T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-04-20T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-04-20T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-04-20T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
776894,Brookside Way - Blakedown,2023-04-20T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
776894,Brookside Way - Blakedown,2023-04-20T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
776894,Brookside Way - Blakedown,2023-04-20T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-04-20T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-04-20T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-04-20T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-04-20T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-20T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-20T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-20T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-04-20T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
776894,Brookside Way - Blakedown,2023-04-20T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
776894,Brookside Way - Blakedown,2023-04-20T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-04-20T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-04-20T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.6
776894,Brookside Way - Blakedown,2023-04-20T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.4
776894,Brookside Way - Blakedown,2023-04-20T22:20:00.000+00:00,transformer,,Temperature,C,15.5
776894,Brookside Way - Blakedown,2023-04-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
776894,Brookside Way - Blakedown,2023-04-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776894,Brookside Way - Blakedown,2023-04-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
776894,Brookside Way - Blakedown,2023-04-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-04-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
776894,Brookside Way - Blakedown,2023-04-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-04-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-04-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-04-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.35
776894,Brookside Way - Blakedown,2023-04-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.8
776894,Brookside Way - Blakedown,2023-04-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.23
776894,Brookside Way - Blakedown,2023-04-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-04-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-04-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
776894,Brookside Way - Blakedown,2023-04-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
776894,Brookside Way - Blakedown,2023-04-20T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-04-20T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-04-20T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-04-20T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
776894,Brookside Way - Blakedown,2023-04-20T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
776894,Brookside Way - Blakedown,2023-04-20T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
776894,Brookside Way - Blakedown,2023-04-20T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776894,Brookside Way - Blakedown,2023-04-20T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-04-20T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-04-20T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-04-20T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-20T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-20T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-20T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-04-20T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
776894,Brookside Way - Blakedown,2023-04-20T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
776894,Brookside Way - Blakedown,2023-04-20T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
776894,Brookside Way - Blakedown,2023-04-20T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.4
776894,Brookside Way - Blakedown,2023-04-20T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,173.9
776894,Brookside Way - Blakedown,2023-04-20T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,171.9
776894,Brookside Way - Blakedown,2023-04-20T22:10:00.000+00:00,transformer,,Temperature,C,15.6
776894,Brookside Way - Blakedown,2023-04-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
776894,Brookside Way - Blakedown,2023-04-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776894,Brookside Way - Blakedown,2023-04-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
776894,Brookside Way - Blakedown,2023-04-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-04-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
776894,Brookside Way - Blakedown,2023-04-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-04-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776894,Brookside Way - Blakedown,2023-04-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-04-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.96
776894,Brookside Way - Blakedown,2023-04-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.93
776894,Brookside Way - Blakedown,2023-04-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.95
776894,Brookside Way - Blakedown,2023-04-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
776894,Brookside Way - Blakedown,2023-04-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
776894,Brookside Way - Blakedown,2023-04-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
776894,Brookside Way - Blakedown,2023-04-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
776894,Brookside Way - Blakedown,2023-04-20T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-04-20T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-04-20T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-04-20T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
776894,Brookside Way - Blakedown,2023-04-20T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
776894,Brookside Way - Blakedown,2023-04-20T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
776894,Brookside Way - Blakedown,2023-04-20T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-04-20T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-04-20T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-04-20T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
776894,Brookside Way - Blakedown,2023-04-20T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-20T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-20T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-20T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-04-20T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
776894,Brookside Way - Blakedown,2023-04-20T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
776894,Brookside Way - Blakedown,2023-04-20T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-04-20T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
776894,Brookside Way - Blakedown,2023-04-20T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.4
776894,Brookside Way - Blakedown,2023-04-20T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.1
776894,Brookside Way - Blakedown,2023-04-20T22:00:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-04-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776894,Brookside Way - Blakedown,2023-04-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-04-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
776894,Brookside Way - Blakedown,2023-04-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-04-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
776894,Brookside Way - Blakedown,2023-04-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-04-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-04-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-04-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.73
776894,Brookside Way - Blakedown,2023-04-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
776894,Brookside Way - Blakedown,2023-04-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.95
776894,Brookside Way - Blakedown,2023-04-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-04-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
776894,Brookside Way - Blakedown,2023-04-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
776894,Brookside Way - Blakedown,2023-04-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
776894,Brookside Way - Blakedown,2023-04-20T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-20T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-04-20T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-04-20T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
776894,Brookside Way - Blakedown,2023-04-20T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
776894,Brookside Way - Blakedown,2023-04-20T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
776894,Brookside Way - Blakedown,2023-04-20T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-04-20T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-04-20T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-04-20T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-04-20T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-20T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-20T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-20T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
776894,Brookside Way - Blakedown,2023-04-20T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
776894,Brookside Way - Blakedown,2023-04-20T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
776894,Brookside Way - Blakedown,2023-04-20T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-04-20T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.5
776894,Brookside Way - Blakedown,2023-04-20T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.9
776894,Brookside Way - Blakedown,2023-04-20T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.3
776894,Brookside Way - Blakedown,2023-04-20T21:50:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-04-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
776894,Brookside Way - Blakedown,2023-04-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-04-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
776894,Brookside Way - Blakedown,2023-04-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-04-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776894,Brookside Way - Blakedown,2023-04-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-04-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-04-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-04-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.28
776894,Brookside Way - Blakedown,2023-04-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.74
776894,Brookside Way - Blakedown,2023-04-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.27
776894,Brookside Way - Blakedown,2023-04-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
776894,Brookside Way - Blakedown,2023-04-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
776894,Brookside Way - Blakedown,2023-04-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
776894,Brookside Way - Blakedown,2023-04-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
776894,Brookside Way - Blakedown,2023-04-20T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-04-20T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-04-20T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-04-20T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
776894,Brookside Way - Blakedown,2023-04-20T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
776894,Brookside Way - Blakedown,2023-04-20T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
776894,Brookside Way - Blakedown,2023-04-20T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-04-20T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-04-20T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
776894,Brookside Way - Blakedown,2023-04-20T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
776894,Brookside Way - Blakedown,2023-04-20T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-20T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-20T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-20T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
776894,Brookside Way - Blakedown,2023-04-20T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
776894,Brookside Way - Blakedown,2023-04-20T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
776894,Brookside Way - Blakedown,2023-04-20T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-04-20T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.9
776894,Brookside Way - Blakedown,2023-04-20T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.1
776894,Brookside Way - Blakedown,2023-04-20T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.0
776894,Brookside Way - Blakedown,2023-04-20T21:40:00.000+00:00,transformer,,Temperature,C,15.9
776894,Brookside Way - Blakedown,2023-04-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-04-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
776894,Brookside Way - Blakedown,2023-04-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-04-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
776894,Brookside Way - Blakedown,2023-04-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-04-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
776894,Brookside Way - Blakedown,2023-04-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-04-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-04-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-04-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.32
776894,Brookside Way - Blakedown,2023-04-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.96
776894,Brookside Way - Blakedown,2023-04-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.71
776894,Brookside Way - Blakedown,2023-04-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-04-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
776894,Brookside Way - Blakedown,2023-04-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
776894,Brookside Way - Blakedown,2023-04-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
776894,Brookside Way - Blakedown,2023-04-20T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-20T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-04-20T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-04-20T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
776894,Brookside Way - Blakedown,2023-04-20T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
776894,Brookside Way - Blakedown,2023-04-20T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
776894,Brookside Way - Blakedown,2023-04-20T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-04-20T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-04-20T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-04-20T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-04-20T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-20T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-20T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-04-20T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-04-20T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
776894,Brookside Way - Blakedown,2023-04-20T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
776894,Brookside Way - Blakedown,2023-04-20T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
776894,Brookside Way - Blakedown,2023-04-20T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.3
776894,Brookside Way - Blakedown,2023-04-20T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,191.8
776894,Brookside Way - Blakedown,2023-04-20T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,190.1
776894,Brookside Way - Blakedown,2023-04-20T21:30:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-04-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-04-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
776894,Brookside Way - Blakedown,2023-04-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-04-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
776894,Brookside Way - Blakedown,2023-04-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-04-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
776894,Brookside Way - Blakedown,2023-04-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-04-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776894,Brookside Way - Blakedown,2023-04-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-04-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.45
776894,Brookside Way - Blakedown,2023-04-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.16
776894,Brookside Way - Blakedown,2023-04-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.81
776894,Brookside Way - Blakedown,2023-04-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
776894,Brookside Way - Blakedown,2023-04-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
776894,Brookside Way - Blakedown,2023-04-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
776894,Brookside Way - Blakedown,2023-04-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
776894,Brookside Way - Blakedown,2023-04-20T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-20T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-04-20T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-04-20T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
776894,Brookside Way - Blakedown,2023-04-20T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
776894,Brookside Way - Blakedown,2023-04-20T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
776894,Brookside Way - Blakedown,2023-04-20T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776894,Brookside Way - Blakedown,2023-04-20T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-04-20T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-04-20T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-04-20T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-20T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-20T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-20T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-04-20T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
776894,Brookside Way - Blakedown,2023-04-20T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
776894,Brookside Way - Blakedown,2023-04-20T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-04-20T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
776894,Brookside Way - Blakedown,2023-04-20T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.1
776894,Brookside Way - Blakedown,2023-04-20T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.8
776894,Brookside Way - Blakedown,2023-04-20T21:20:00.000+00:00,transformer,,Temperature,C,15.9
776894,Brookside Way - Blakedown,2023-04-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
