Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
776894,Brookside Way - Blakedown,2023-04-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-04-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776894,Brookside Way - Blakedown,2023-04-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-04-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
776894,Brookside Way - Blakedown,2023-04-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-04-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-04-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-04-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.35
776894,Brookside Way - Blakedown,2023-04-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.36
776894,Brookside Way - Blakedown,2023-04-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.02
776894,Brookside Way - Blakedown,2023-04-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-04-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
776894,Brookside Way - Blakedown,2023-04-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
776894,Brookside Way - Blakedown,2023-04-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
776894,Brookside Way - Blakedown,2023-04-20T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-20T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-04-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-04-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
776894,Brookside Way - Blakedown,2023-04-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
776894,Brookside Way - Blakedown,2023-04-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
776894,Brookside Way - Blakedown,2023-04-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-04-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-04-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-04-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-04-20T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-20T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-20T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-04-20T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
776894,Brookside Way - Blakedown,2023-04-20T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
776894,Brookside Way - Blakedown,2023-04-20T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
776894,Brookside Way - Blakedown,2023-04-20T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-04-20T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
776894,Brookside Way - Blakedown,2023-04-20T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.7
776894,Brookside Way - Blakedown,2023-04-20T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
776894,Brookside Way - Blakedown,2023-04-20T21:10:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-04-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-04-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
776894,Brookside Way - Blakedown,2023-04-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-04-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
776894,Brookside Way - Blakedown,2023-04-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-04-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
776894,Brookside Way - Blakedown,2023-04-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-04-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776894,Brookside Way - Blakedown,2023-04-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-04-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.1
776894,Brookside Way - Blakedown,2023-04-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.53
776894,Brookside Way - Blakedown,2023-04-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.29
776894,Brookside Way - Blakedown,2023-04-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-04-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
776894,Brookside Way - Blakedown,2023-04-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
776894,Brookside Way - Blakedown,2023-04-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
776894,Brookside Way - Blakedown,2023-04-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-04-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-04-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
776894,Brookside Way - Blakedown,2023-04-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
776894,Brookside Way - Blakedown,2023-04-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
776894,Brookside Way - Blakedown,2023-04-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-04-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-04-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-04-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776894,Brookside Way - Blakedown,2023-04-20T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-20T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-20T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-04-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-04-20T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
776894,Brookside Way - Blakedown,2023-04-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
776894,Brookside Way - Blakedown,2023-04-20T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-04-20T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.5
776894,Brookside Way - Blakedown,2023-04-20T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.5
776894,Brookside Way - Blakedown,2023-04-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.9
776894,Brookside Way - Blakedown,2023-04-20T21:00:00.000+00:00,transformer,,Temperature,C,16.2
776894,Brookside Way - Blakedown,2023-04-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-04-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
776894,Brookside Way - Blakedown,2023-04-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776894,Brookside Way - Blakedown,2023-04-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-04-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776894,Brookside Way - Blakedown,2023-04-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-04-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-04-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-04-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.32
776894,Brookside Way - Blakedown,2023-04-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.91
776894,Brookside Way - Blakedown,2023-04-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.42
776894,Brookside Way - Blakedown,2023-04-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
776894,Brookside Way - Blakedown,2023-04-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
776894,Brookside Way - Blakedown,2023-04-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
776894,Brookside Way - Blakedown,2023-04-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
776894,Brookside Way - Blakedown,2023-04-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-04-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-04-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-04-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
776894,Brookside Way - Blakedown,2023-04-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
776894,Brookside Way - Blakedown,2023-04-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
776894,Brookside Way - Blakedown,2023-04-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-04-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-04-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-04-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-04-20T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-20T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-20T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-20T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-04-20T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
776894,Brookside Way - Blakedown,2023-04-20T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
776894,Brookside Way - Blakedown,2023-04-20T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
776894,Brookside Way - Blakedown,2023-04-20T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.5
776894,Brookside Way - Blakedown,2023-04-20T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.9
776894,Brookside Way - Blakedown,2023-04-20T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.7
776894,Brookside Way - Blakedown,2023-04-20T20:50:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-04-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-04-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
776894,Brookside Way - Blakedown,2023-04-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-04-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776894,Brookside Way - Blakedown,2023-04-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-04-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
776894,Brookside Way - Blakedown,2023-04-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-04-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776894,Brookside Way - Blakedown,2023-04-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-04-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.3
776894,Brookside Way - Blakedown,2023-04-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.27
776894,Brookside Way - Blakedown,2023-04-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.54
776894,Brookside Way - Blakedown,2023-04-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
776894,Brookside Way - Blakedown,2023-04-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
776894,Brookside Way - Blakedown,2023-04-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
776894,Brookside Way - Blakedown,2023-04-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
776894,Brookside Way - Blakedown,2023-04-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-04-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-04-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
776894,Brookside Way - Blakedown,2023-04-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
776894,Brookside Way - Blakedown,2023-04-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
776894,Brookside Way - Blakedown,2023-04-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-04-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-04-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
776894,Brookside Way - Blakedown,2023-04-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-04-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-04-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
776894,Brookside Way - Blakedown,2023-04-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
776894,Brookside Way - Blakedown,2023-04-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
776894,Brookside Way - Blakedown,2023-04-20T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-04-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.3
776894,Brookside Way - Blakedown,2023-04-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.9
776894,Brookside Way - Blakedown,2023-04-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.2
776894,Brookside Way - Blakedown,2023-04-20T20:40:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-04-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
776894,Brookside Way - Blakedown,2023-04-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-04-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
776894,Brookside Way - Blakedown,2023-04-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-04-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
776894,Brookside Way - Blakedown,2023-04-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-04-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776894,Brookside Way - Blakedown,2023-04-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-04-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.09
776894,Brookside Way - Blakedown,2023-04-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.92
776894,Brookside Way - Blakedown,2023-04-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.74
776894,Brookside Way - Blakedown,2023-04-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-04-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
776894,Brookside Way - Blakedown,2023-04-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
776894,Brookside Way - Blakedown,2023-04-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
776894,Brookside Way - Blakedown,2023-04-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-04-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-04-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-04-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
776894,Brookside Way - Blakedown,2023-04-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
776894,Brookside Way - Blakedown,2023-04-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
776894,Brookside Way - Blakedown,2023-04-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-04-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-04-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
776894,Brookside Way - Blakedown,2023-04-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-04-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-04-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
776894,Brookside Way - Blakedown,2023-04-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
776894,Brookside Way - Blakedown,2023-04-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
776894,Brookside Way - Blakedown,2023-04-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-04-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
776894,Brookside Way - Blakedown,2023-04-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.6
776894,Brookside Way - Blakedown,2023-04-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.2
776894,Brookside Way - Blakedown,2023-04-20T20:30:00.000+00:00,transformer,,Temperature,C,16.3
776894,Brookside Way - Blakedown,2023-04-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-04-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776894,Brookside Way - Blakedown,2023-04-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-04-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
776894,Brookside Way - Blakedown,2023-04-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-04-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
776894,Brookside Way - Blakedown,2023-04-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-04-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776894,Brookside Way - Blakedown,2023-04-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-04-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.05
776894,Brookside Way - Blakedown,2023-04-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.78
776894,Brookside Way - Blakedown,2023-04-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.43
776894,Brookside Way - Blakedown,2023-04-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-04-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
776894,Brookside Way - Blakedown,2023-04-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
776894,Brookside Way - Blakedown,2023-04-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
776894,Brookside Way - Blakedown,2023-04-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-04-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-04-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-04-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
776894,Brookside Way - Blakedown,2023-04-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
776894,Brookside Way - Blakedown,2023-04-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
776894,Brookside Way - Blakedown,2023-04-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-04-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-04-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-04-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-04-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-04-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
776894,Brookside Way - Blakedown,2023-04-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
776894,Brookside Way - Blakedown,2023-04-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
776894,Brookside Way - Blakedown,2023-04-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-04-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.0
776894,Brookside Way - Blakedown,2023-04-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.7
776894,Brookside Way - Blakedown,2023-04-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.5
776894,Brookside Way - Blakedown,2023-04-20T20:20:00.000+00:00,transformer,,Temperature,C,16.7
776894,Brookside Way - Blakedown,2023-04-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-04-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
776894,Brookside Way - Blakedown,2023-04-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-04-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776894,Brookside Way - Blakedown,2023-04-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-04-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
776894,Brookside Way - Blakedown,2023-04-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-04-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776894,Brookside Way - Blakedown,2023-04-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-04-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.45
776894,Brookside Way - Blakedown,2023-04-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.35
776894,Brookside Way - Blakedown,2023-04-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.21
776894,Brookside Way - Blakedown,2023-04-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
776894,Brookside Way - Blakedown,2023-04-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
776894,Brookside Way - Blakedown,2023-04-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
776894,Brookside Way - Blakedown,2023-04-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
776894,Brookside Way - Blakedown,2023-04-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-04-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-04-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-04-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
776894,Brookside Way - Blakedown,2023-04-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
776894,Brookside Way - Blakedown,2023-04-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
776894,Brookside Way - Blakedown,2023-04-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-04-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-04-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
776894,Brookside Way - Blakedown,2023-04-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
776894,Brookside Way - Blakedown,2023-04-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
776894,Brookside Way - Blakedown,2023-04-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
776894,Brookside Way - Blakedown,2023-04-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
776894,Brookside Way - Blakedown,2023-04-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-04-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.2
776894,Brookside Way - Blakedown,2023-04-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,191.4
776894,Brookside Way - Blakedown,2023-04-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,189.9
776894,Brookside Way - Blakedown,2023-04-20T20:10:00.000+00:00,transformer,,Temperature,C,16.8
776894,Brookside Way - Blakedown,2023-04-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
776894,Brookside Way - Blakedown,2023-04-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-04-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
776894,Brookside Way - Blakedown,2023-04-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
776894,Brookside Way - Blakedown,2023-04-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-04-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
776894,Brookside Way - Blakedown,2023-04-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-04-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
776894,Brookside Way - Blakedown,2023-04-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.92
776894,Brookside Way - Blakedown,2023-04-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.48
776894,Brookside Way - Blakedown,2023-04-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
776894,Brookside Way - Blakedown,2023-04-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
776894,Brookside Way - Blakedown,2023-04-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
776894,Brookside Way - Blakedown,2023-04-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
776894,Brookside Way - Blakedown,2023-04-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-04-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-04-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-04-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
776894,Brookside Way - Blakedown,2023-04-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.48
776894,Brookside Way - Blakedown,2023-04-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
776894,Brookside Way - Blakedown,2023-04-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-04-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-04-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
776894,Brookside Way - Blakedown,2023-04-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-04-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
776894,Brookside Way - Blakedown,2023-04-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
776894,Brookside Way - Blakedown,2023-04-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
776894,Brookside Way - Blakedown,2023-04-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-04-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.1
776894,Brookside Way - Blakedown,2023-04-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.6
776894,Brookside Way - Blakedown,2023-04-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.8
776894,Brookside Way - Blakedown,2023-04-20T20:00:00.000+00:00,transformer,,Temperature,C,17.0
776894,Brookside Way - Blakedown,2023-04-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
776894,Brookside Way - Blakedown,2023-04-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-04-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
776894,Brookside Way - Blakedown,2023-04-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-04-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-04-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776894,Brookside Way - Blakedown,2023-04-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-04-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.81
776894,Brookside Way - Blakedown,2023-04-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.67
776894,Brookside Way - Blakedown,2023-04-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.87
776894,Brookside Way - Blakedown,2023-04-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
776894,Brookside Way - Blakedown,2023-04-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
776894,Brookside Way - Blakedown,2023-04-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
776894,Brookside Way - Blakedown,2023-04-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
776894,Brookside Way - Blakedown,2023-04-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-04-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-04-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-04-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
776894,Brookside Way - Blakedown,2023-04-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
776894,Brookside Way - Blakedown,2023-04-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
776894,Brookside Way - Blakedown,2023-04-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-04-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-04-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
776894,Brookside Way - Blakedown,2023-04-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-04-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
776894,Brookside Way - Blakedown,2023-04-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
776894,Brookside Way - Blakedown,2023-04-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
776894,Brookside Way - Blakedown,2023-04-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-04-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
776894,Brookside Way - Blakedown,2023-04-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.2
776894,Brookside Way - Blakedown,2023-04-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.8
776894,Brookside Way - Blakedown,2023-04-20T19:50:00.000+00:00,transformer,,Temperature,C,17.3
776894,Brookside Way - Blakedown,2023-04-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-04-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
776894,Brookside Way - Blakedown,2023-04-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-04-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
776894,Brookside Way - Blakedown,2023-04-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
776894,Brookside Way - Blakedown,2023-04-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-04-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776894,Brookside Way - Blakedown,2023-04-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-04-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.8
776894,Brookside Way - Blakedown,2023-04-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.49
776894,Brookside Way - Blakedown,2023-04-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.29
776894,Brookside Way - Blakedown,2023-04-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-04-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
776894,Brookside Way - Blakedown,2023-04-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
776894,Brookside Way - Blakedown,2023-04-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
776894,Brookside Way - Blakedown,2023-04-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-04-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-04-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-04-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
776894,Brookside Way - Blakedown,2023-04-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
776894,Brookside Way - Blakedown,2023-04-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
776894,Brookside Way - Blakedown,2023-04-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-04-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-04-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-04-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-04-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-04-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
776894,Brookside Way - Blakedown,2023-04-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
776894,Brookside Way - Blakedown,2023-04-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
776894,Brookside Way - Blakedown,2023-04-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-04-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-04-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
776894,Brookside Way - Blakedown,2023-04-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-04-20T19:40:00.000+00:00,transformer,,Temperature,C,17.7
776894,Brookside Way - Blakedown,2023-04-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
776894,Brookside Way - Blakedown,2023-04-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-04-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
776894,Brookside Way - Blakedown,2023-04-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
776894,Brookside Way - Blakedown,2023-04-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-04-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776894,Brookside Way - Blakedown,2023-04-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-04-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.11
776894,Brookside Way - Blakedown,2023-04-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.49
776894,Brookside Way - Blakedown,2023-04-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.14
776894,Brookside Way - Blakedown,2023-04-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-04-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
776894,Brookside Way - Blakedown,2023-04-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
776894,Brookside Way - Blakedown,2023-04-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
776894,Brookside Way - Blakedown,2023-04-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-04-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-04-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-04-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.11
776894,Brookside Way - Blakedown,2023-04-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
776894,Brookside Way - Blakedown,2023-04-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
776894,Brookside Way - Blakedown,2023-04-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-04-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-04-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-04-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-04-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-04-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
776894,Brookside Way - Blakedown,2023-04-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
776894,Brookside Way - Blakedown,2023-04-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
776894,Brookside Way - Blakedown,2023-04-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-04-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
776894,Brookside Way - Blakedown,2023-04-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.1
776894,Brookside Way - Blakedown,2023-04-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.6
776894,Brookside Way - Blakedown,2023-04-20T19:30:00.000+00:00,transformer,,Temperature,C,18.1
776894,Brookside Way - Blakedown,2023-04-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
776894,Brookside Way - Blakedown,2023-04-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-04-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
776894,Brookside Way - Blakedown,2023-04-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
776894,Brookside Way - Blakedown,2023-04-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-04-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776894,Brookside Way - Blakedown,2023-04-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-04-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.65
776894,Brookside Way - Blakedown,2023-04-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.1
776894,Brookside Way - Blakedown,2023-04-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.65
776894,Brookside Way - Blakedown,2023-04-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-04-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
776894,Brookside Way - Blakedown,2023-04-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
776894,Brookside Way - Blakedown,2023-04-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
776894,Brookside Way - Blakedown,2023-04-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-04-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-04-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
776894,Brookside Way - Blakedown,2023-04-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
776894,Brookside Way - Blakedown,2023-04-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
776894,Brookside Way - Blakedown,2023-04-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-04-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-04-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-04-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-04-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-04-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
776894,Brookside Way - Blakedown,2023-04-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
776894,Brookside Way - Blakedown,2023-04-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
776894,Brookside Way - Blakedown,2023-04-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
776894,Brookside Way - Blakedown,2023-04-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.1
776894,Brookside Way - Blakedown,2023-04-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.0
776894,Brookside Way - Blakedown,2023-04-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,172.4
776894,Brookside Way - Blakedown,2023-04-20T19:20:00.000+00:00,transformer,,Temperature,C,18.1
776894,Brookside Way - Blakedown,2023-04-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
776894,Brookside Way - Blakedown,2023-04-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776894,Brookside Way - Blakedown,2023-04-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
776894,Brookside Way - Blakedown,2023-04-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-04-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776894,Brookside Way - Blakedown,2023-04-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-04-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.02
776894,Brookside Way - Blakedown,2023-04-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.98
776894,Brookside Way - Blakedown,2023-04-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.35
776894,Brookside Way - Blakedown,2023-04-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
776894,Brookside Way - Blakedown,2023-04-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
776894,Brookside Way - Blakedown,2023-04-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
776894,Brookside Way - Blakedown,2023-04-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
776894,Brookside Way - Blakedown,2023-04-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-04-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-04-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-04-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
776894,Brookside Way - Blakedown,2023-04-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
776894,Brookside Way - Blakedown,2023-04-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
776894,Brookside Way - Blakedown,2023-04-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-04-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-04-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-04-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-04-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-04-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-04-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
776894,Brookside Way - Blakedown,2023-04-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
776894,Brookside Way - Blakedown,2023-04-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
776894,Brookside Way - Blakedown,2023-04-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
776894,Brookside Way - Blakedown,2023-04-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.5
776894,Brookside Way - Blakedown,2023-04-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,190.0
776894,Brookside Way - Blakedown,2023-04-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,192.1
776894,Brookside Way - Blakedown,2023-04-20T19:10:00.000+00:00,transformer,,Temperature,C,18.3
776894,Brookside Way - Blakedown,2023-04-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
776894,Brookside Way - Blakedown,2023-04-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
776894,Brookside Way - Blakedown,2023-04-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
