Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
776894,Brookside Way - Blakedown,2023-04-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776894,Brookside Way - Blakedown,2023-04-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-04-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.94
776894,Brookside Way - Blakedown,2023-04-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.32
776894,Brookside Way - Blakedown,2023-04-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.68
776894,Brookside Way - Blakedown,2023-04-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
776894,Brookside Way - Blakedown,2023-04-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
776894,Brookside Way - Blakedown,2023-04-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
776894,Brookside Way - Blakedown,2023-04-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
776894,Brookside Way - Blakedown,2023-04-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776894,Brookside Way - Blakedown,2023-04-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-04-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
776894,Brookside Way - Blakedown,2023-04-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
776894,Brookside Way - Blakedown,2023-04-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
776894,Brookside Way - Blakedown,2023-04-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-04-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
776894,Brookside Way - Blakedown,2023-04-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776894,Brookside Way - Blakedown,2023-04-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-04-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-04-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-04-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
776894,Brookside Way - Blakedown,2023-04-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
776894,Brookside Way - Blakedown,2023-04-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
776894,Brookside Way - Blakedown,2023-04-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-04-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.3
776894,Brookside Way - Blakedown,2023-04-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.0
776894,Brookside Way - Blakedown,2023-04-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,170.7
776894,Brookside Way - Blakedown,2023-04-20T19:00:00.000+00:00,transformer,,Temperature,C,18.6
776894,Brookside Way - Blakedown,2023-04-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
776894,Brookside Way - Blakedown,2023-04-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
776894,Brookside Way - Blakedown,2023-04-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
776894,Brookside Way - Blakedown,2023-04-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-04-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776894,Brookside Way - Blakedown,2023-04-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-04-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.77
776894,Brookside Way - Blakedown,2023-04-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.06
776894,Brookside Way - Blakedown,2023-04-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.48
776894,Brookside Way - Blakedown,2023-04-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
776894,Brookside Way - Blakedown,2023-04-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
776894,Brookside Way - Blakedown,2023-04-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
776894,Brookside Way - Blakedown,2023-04-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
776894,Brookside Way - Blakedown,2023-04-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-04-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-04-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
776894,Brookside Way - Blakedown,2023-04-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
776894,Brookside Way - Blakedown,2023-04-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
776894,Brookside Way - Blakedown,2023-04-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-04-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-04-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-04-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-04-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-04-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
776894,Brookside Way - Blakedown,2023-04-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
776894,Brookside Way - Blakedown,2023-04-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
776894,Brookside Way - Blakedown,2023-04-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
776894,Brookside Way - Blakedown,2023-04-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.5
776894,Brookside Way - Blakedown,2023-04-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.1
776894,Brookside Way - Blakedown,2023-04-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,173.0
776894,Brookside Way - Blakedown,2023-04-20T18:50:00.000+00:00,transformer,,Temperature,C,18.8
776894,Brookside Way - Blakedown,2023-04-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
776894,Brookside Way - Blakedown,2023-04-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
776894,Brookside Way - Blakedown,2023-04-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
776894,Brookside Way - Blakedown,2023-04-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-04-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776894,Brookside Way - Blakedown,2023-04-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-04-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.52
776894,Brookside Way - Blakedown,2023-04-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.71
776894,Brookside Way - Blakedown,2023-04-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.36
776894,Brookside Way - Blakedown,2023-04-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
776894,Brookside Way - Blakedown,2023-04-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
776894,Brookside Way - Blakedown,2023-04-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
776894,Brookside Way - Blakedown,2023-04-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
776894,Brookside Way - Blakedown,2023-04-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-04-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-04-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
776894,Brookside Way - Blakedown,2023-04-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
776894,Brookside Way - Blakedown,2023-04-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
776894,Brookside Way - Blakedown,2023-04-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-04-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-04-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-04-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-04-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-04-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
776894,Brookside Way - Blakedown,2023-04-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
776894,Brookside Way - Blakedown,2023-04-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-04-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
776894,Brookside Way - Blakedown,2023-04-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.7
776894,Brookside Way - Blakedown,2023-04-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,189.0
776894,Brookside Way - Blakedown,2023-04-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,186.6
776894,Brookside Way - Blakedown,2023-04-20T18:40:00.000+00:00,transformer,,Temperature,C,19.0
776894,Brookside Way - Blakedown,2023-04-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
776894,Brookside Way - Blakedown,2023-04-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
776894,Brookside Way - Blakedown,2023-04-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
776894,Brookside Way - Blakedown,2023-04-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-04-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776894,Brookside Way - Blakedown,2023-04-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-04-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.74
776894,Brookside Way - Blakedown,2023-04-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.49
776894,Brookside Way - Blakedown,2023-04-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.37
776894,Brookside Way - Blakedown,2023-04-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
776894,Brookside Way - Blakedown,2023-04-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
776894,Brookside Way - Blakedown,2023-04-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
776894,Brookside Way - Blakedown,2023-04-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
776894,Brookside Way - Blakedown,2023-04-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-04-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-04-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
776894,Brookside Way - Blakedown,2023-04-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
776894,Brookside Way - Blakedown,2023-04-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
776894,Brookside Way - Blakedown,2023-04-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-04-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-04-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-04-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-04-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-04-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
776894,Brookside Way - Blakedown,2023-04-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
776894,Brookside Way - Blakedown,2023-04-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
776894,Brookside Way - Blakedown,2023-04-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
776894,Brookside Way - Blakedown,2023-04-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.1
776894,Brookside Way - Blakedown,2023-04-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.0
776894,Brookside Way - Blakedown,2023-04-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.0
776894,Brookside Way - Blakedown,2023-04-20T18:30:00.000+00:00,transformer,,Temperature,C,19.3
776894,Brookside Way - Blakedown,2023-04-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
776894,Brookside Way - Blakedown,2023-04-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
776894,Brookside Way - Blakedown,2023-04-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-04-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
776894,Brookside Way - Blakedown,2023-04-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-04-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776894,Brookside Way - Blakedown,2023-04-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-04-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.27
776894,Brookside Way - Blakedown,2023-04-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
776894,Brookside Way - Blakedown,2023-04-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.3
776894,Brookside Way - Blakedown,2023-04-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
776894,Brookside Way - Blakedown,2023-04-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
776894,Brookside Way - Blakedown,2023-04-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
776894,Brookside Way - Blakedown,2023-04-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
776894,Brookside Way - Blakedown,2023-04-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-04-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-04-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
776894,Brookside Way - Blakedown,2023-04-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
776894,Brookside Way - Blakedown,2023-04-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
776894,Brookside Way - Blakedown,2023-04-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-04-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-04-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-04-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-04-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
776894,Brookside Way - Blakedown,2023-04-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
776894,Brookside Way - Blakedown,2023-04-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
776894,Brookside Way - Blakedown,2023-04-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
776894,Brookside Way - Blakedown,2023-04-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.6
776894,Brookside Way - Blakedown,2023-04-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,183.5
776894,Brookside Way - Blakedown,2023-04-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,181.4
776894,Brookside Way - Blakedown,2023-04-20T18:20:00.000+00:00,transformer,,Temperature,C,19.7
776894,Brookside Way - Blakedown,2023-04-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776894,Brookside Way - Blakedown,2023-04-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
776894,Brookside Way - Blakedown,2023-04-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-04-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
776894,Brookside Way - Blakedown,2023-04-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-04-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-04-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-04-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.17
776894,Brookside Way - Blakedown,2023-04-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.83
776894,Brookside Way - Blakedown,2023-04-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.49
776894,Brookside Way - Blakedown,2023-04-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
776894,Brookside Way - Blakedown,2023-04-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
776894,Brookside Way - Blakedown,2023-04-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
776894,Brookside Way - Blakedown,2023-04-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
776894,Brookside Way - Blakedown,2023-04-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-04-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-04-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
776894,Brookside Way - Blakedown,2023-04-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
776894,Brookside Way - Blakedown,2023-04-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
776894,Brookside Way - Blakedown,2023-04-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776894,Brookside Way - Blakedown,2023-04-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-04-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-04-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-04-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
776894,Brookside Way - Blakedown,2023-04-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776894,Brookside Way - Blakedown,2023-04-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
776894,Brookside Way - Blakedown,2023-04-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
776894,Brookside Way - Blakedown,2023-04-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-04-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
776894,Brookside Way - Blakedown,2023-04-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-04-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-04-20T18:10:00.000+00:00,transformer,,Temperature,C,20.2
776894,Brookside Way - Blakedown,2023-04-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
776894,Brookside Way - Blakedown,2023-04-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-04-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
776894,Brookside Way - Blakedown,2023-04-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
776894,Brookside Way - Blakedown,2023-04-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-04-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-04-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-04-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.83
776894,Brookside Way - Blakedown,2023-04-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.85
776894,Brookside Way - Blakedown,2023-04-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.73
776894,Brookside Way - Blakedown,2023-04-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-04-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
776894,Brookside Way - Blakedown,2023-04-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
776894,Brookside Way - Blakedown,2023-04-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
776894,Brookside Way - Blakedown,2023-04-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-04-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-04-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
776894,Brookside Way - Blakedown,2023-04-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
776894,Brookside Way - Blakedown,2023-04-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
776894,Brookside Way - Blakedown,2023-04-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776894,Brookside Way - Blakedown,2023-04-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-04-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-04-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-04-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-04-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
776894,Brookside Way - Blakedown,2023-04-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
776894,Brookside Way - Blakedown,2023-04-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
776894,Brookside Way - Blakedown,2023-04-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-04-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
776894,Brookside Way - Blakedown,2023-04-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
776894,Brookside Way - Blakedown,2023-04-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
776894,Brookside Way - Blakedown,2023-04-20T18:00:00.000+00:00,transformer,,Temperature,C,20.8
776894,Brookside Way - Blakedown,2023-04-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
776894,Brookside Way - Blakedown,2023-04-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
776894,Brookside Way - Blakedown,2023-04-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
776894,Brookside Way - Blakedown,2023-04-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-04-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-04-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.7
776894,Brookside Way - Blakedown,2023-04-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
776894,Brookside Way - Blakedown,2023-04-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.73
776894,Brookside Way - Blakedown,2023-04-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-04-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-04-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
776894,Brookside Way - Blakedown,2023-04-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
776894,Brookside Way - Blakedown,2023-04-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-04-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
776894,Brookside Way - Blakedown,2023-04-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
776894,Brookside Way - Blakedown,2023-04-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
776894,Brookside Way - Blakedown,2023-04-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-04-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-04-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-04-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-04-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-04-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-04-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
776894,Brookside Way - Blakedown,2023-04-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
776894,Brookside Way - Blakedown,2023-04-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-04-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.4
776894,Brookside Way - Blakedown,2023-04-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,184.1
776894,Brookside Way - Blakedown,2023-04-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,182.8
776894,Brookside Way - Blakedown,2023-04-20T17:50:00.000+00:00,transformer,,Temperature,C,21.3
776894,Brookside Way - Blakedown,2023-04-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-04-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
776894,Brookside Way - Blakedown,2023-04-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
776894,Brookside Way - Blakedown,2023-04-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.67
776894,Brookside Way - Blakedown,2023-04-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-04-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-04-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
776894,Brookside Way - Blakedown,2023-04-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.6
776894,Brookside Way - Blakedown,2023-04-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.37
776894,Brookside Way - Blakedown,2023-04-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
776894,Brookside Way - Blakedown,2023-04-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
776894,Brookside Way - Blakedown,2023-04-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
776894,Brookside Way - Blakedown,2023-04-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
776894,Brookside Way - Blakedown,2023-04-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-04-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-04-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
776894,Brookside Way - Blakedown,2023-04-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
776894,Brookside Way - Blakedown,2023-04-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
776894,Brookside Way - Blakedown,2023-04-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776894,Brookside Way - Blakedown,2023-04-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-04-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-04-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-04-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-04-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
776894,Brookside Way - Blakedown,2023-04-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
776894,Brookside Way - Blakedown,2023-04-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
776894,Brookside Way - Blakedown,2023-04-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-04-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
776894,Brookside Way - Blakedown,2023-04-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
776894,Brookside Way - Blakedown,2023-04-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
776894,Brookside Way - Blakedown,2023-04-20T17:40:00.000+00:00,transformer,,Temperature,C,22.1
776894,Brookside Way - Blakedown,2023-04-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-04-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
776894,Brookside Way - Blakedown,2023-04-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.27
776894,Brookside Way - Blakedown,2023-04-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.45
776894,Brookside Way - Blakedown,2023-04-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-04-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-04-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.28
776894,Brookside Way - Blakedown,2023-04-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.94
776894,Brookside Way - Blakedown,2023-04-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.63
776894,Brookside Way - Blakedown,2023-04-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-04-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-04-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
776894,Brookside Way - Blakedown,2023-04-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
776894,Brookside Way - Blakedown,2023-04-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-04-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-04-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
776894,Brookside Way - Blakedown,2023-04-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
776894,Brookside Way - Blakedown,2023-04-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
776894,Brookside Way - Blakedown,2023-04-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-04-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-04-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-04-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-04-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
776894,Brookside Way - Blakedown,2023-04-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-04-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
776894,Brookside Way - Blakedown,2023-04-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
776894,Brookside Way - Blakedown,2023-04-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
776894,Brookside Way - Blakedown,2023-04-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-04-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
776894,Brookside Way - Blakedown,2023-04-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.9
776894,Brookside Way - Blakedown,2023-04-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.8
776894,Brookside Way - Blakedown,2023-04-20T17:30:00.000+00:00,transformer,,Temperature,C,22.9
776894,Brookside Way - Blakedown,2023-04-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
776894,Brookside Way - Blakedown,2023-04-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
776894,Brookside Way - Blakedown,2023-04-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.13
776894,Brookside Way - Blakedown,2023-04-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-04-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-04-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-04-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.06
776894,Brookside Way - Blakedown,2023-04-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.64
776894,Brookside Way - Blakedown,2023-04-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.15
776894,Brookside Way - Blakedown,2023-04-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-04-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
776894,Brookside Way - Blakedown,2023-04-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
776894,Brookside Way - Blakedown,2023-04-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
776894,Brookside Way - Blakedown,2023-04-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-04-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-04-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
776894,Brookside Way - Blakedown,2023-04-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
776894,Brookside Way - Blakedown,2023-04-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
776894,Brookside Way - Blakedown,2023-04-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-04-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-04-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
776894,Brookside Way - Blakedown,2023-04-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
776894,Brookside Way - Blakedown,2023-04-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-04-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-04-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
776894,Brookside Way - Blakedown,2023-04-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
776894,Brookside Way - Blakedown,2023-04-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
776894,Brookside Way - Blakedown,2023-04-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-04-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.7
776894,Brookside Way - Blakedown,2023-04-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.5
776894,Brookside Way - Blakedown,2023-04-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.8
776894,Brookside Way - Blakedown,2023-04-20T17:20:00.000+00:00,transformer,,Temperature,C,23.4
776894,Brookside Way - Blakedown,2023-04-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-04-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
776894,Brookside Way - Blakedown,2023-04-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
776894,Brookside Way - Blakedown,2023-04-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.07
776894,Brookside Way - Blakedown,2023-04-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-04-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-04-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.31
776894,Brookside Way - Blakedown,2023-04-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.17
776894,Brookside Way - Blakedown,2023-04-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.74
776894,Brookside Way - Blakedown,2023-04-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
776894,Brookside Way - Blakedown,2023-04-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
776894,Brookside Way - Blakedown,2023-04-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
776894,Brookside Way - Blakedown,2023-04-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
776894,Brookside Way - Blakedown,2023-04-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-04-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-04-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-04-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
776894,Brookside Way - Blakedown,2023-04-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
776894,Brookside Way - Blakedown,2023-04-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
776894,Brookside Way - Blakedown,2023-04-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-04-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-04-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-04-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-04-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-04-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
776894,Brookside Way - Blakedown,2023-04-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
776894,Brookside Way - Blakedown,2023-04-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
776894,Brookside Way - Blakedown,2023-04-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
776894,Brookside Way - Blakedown,2023-04-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.8
776894,Brookside Way - Blakedown,2023-04-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.6
776894,Brookside Way - Blakedown,2023-04-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.7
776894,Brookside Way - Blakedown,2023-04-20T17:10:00.000+00:00,transformer,,Temperature,C,23.5
776894,Brookside Way - Blakedown,2023-04-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-04-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
776894,Brookside Way - Blakedown,2023-04-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
776894,Brookside Way - Blakedown,2023-04-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
776894,Brookside Way - Blakedown,2023-04-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-04-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-04-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-04-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.57
776894,Brookside Way - Blakedown,2023-04-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.21
776894,Brookside Way - Blakedown,2023-04-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.05
776894,Brookside Way - Blakedown,2023-04-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-04-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
776894,Brookside Way - Blakedown,2023-04-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
776894,Brookside Way - Blakedown,2023-04-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
776894,Brookside Way - Blakedown,2023-04-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-04-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-04-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
776894,Brookside Way - Blakedown,2023-04-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
776894,Brookside Way - Blakedown,2023-04-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
776894,Brookside Way - Blakedown,2023-04-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-04-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-04-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-04-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-04-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
776894,Brookside Way - Blakedown,2023-04-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
776894,Brookside Way - Blakedown,2023-04-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
776894,Brookside Way - Blakedown,2023-04-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-04-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
776894,Brookside Way - Blakedown,2023-04-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.2
776894,Brookside Way - Blakedown,2023-04-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.0
776894,Brookside Way - Blakedown,2023-04-20T17:00:00.000+00:00,transformer,,Temperature,C,23.9
776894,Brookside Way - Blakedown,2023-04-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-04-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
776894,Brookside Way - Blakedown,2023-04-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
776894,Brookside Way - Blakedown,2023-04-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
776894,Brookside Way - Blakedown,2023-04-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-04-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
