Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.03
776894,Brookside Way - Blakedown,2023-04-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.64
776894,Brookside Way - Blakedown,2023-04-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.69
776894,Brookside Way - Blakedown,2023-04-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-04-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
776894,Brookside Way - Blakedown,2023-04-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
776894,Brookside Way - Blakedown,2023-04-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
776894,Brookside Way - Blakedown,2023-04-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-04-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
776894,Brookside Way - Blakedown,2023-04-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
776894,Brookside Way - Blakedown,2023-04-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
776894,Brookside Way - Blakedown,2023-04-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-04-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-04-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
776894,Brookside Way - Blakedown,2023-04-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-04-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
776894,Brookside Way - Blakedown,2023-04-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-04-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
776894,Brookside Way - Blakedown,2023-04-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-04-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.6
776894,Brookside Way - Blakedown,2023-04-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.1
776894,Brookside Way - Blakedown,2023-04-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.8
776894,Brookside Way - Blakedown,2023-04-20T16:50:00.000+00:00,transformer,,Temperature,C,24.5
776894,Brookside Way - Blakedown,2023-04-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-04-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
776894,Brookside Way - Blakedown,2023-04-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
776894,Brookside Way - Blakedown,2023-04-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
776894,Brookside Way - Blakedown,2023-04-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-04-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-04-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-04-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.18
776894,Brookside Way - Blakedown,2023-04-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.94
776894,Brookside Way - Blakedown,2023-04-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.24
776894,Brookside Way - Blakedown,2023-04-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
776894,Brookside Way - Blakedown,2023-04-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
776894,Brookside Way - Blakedown,2023-04-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
776894,Brookside Way - Blakedown,2023-04-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
776894,Brookside Way - Blakedown,2023-04-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-04-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-04-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-04-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
776894,Brookside Way - Blakedown,2023-04-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
776894,Brookside Way - Blakedown,2023-04-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
776894,Brookside Way - Blakedown,2023-04-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-04-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-04-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-04-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-04-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-04-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-04-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
776894,Brookside Way - Blakedown,2023-04-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
776894,Brookside Way - Blakedown,2023-04-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
776894,Brookside Way - Blakedown,2023-04-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-04-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
776894,Brookside Way - Blakedown,2023-04-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-04-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-04-20T16:40:00.000+00:00,transformer,,Temperature,C,25.1
776894,Brookside Way - Blakedown,2023-04-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-04-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
776894,Brookside Way - Blakedown,2023-04-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
776894,Brookside Way - Blakedown,2023-04-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-04-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
776894,Brookside Way - Blakedown,2023-04-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-04-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-04-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.57
776894,Brookside Way - Blakedown,2023-04-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.9
776894,Brookside Way - Blakedown,2023-04-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.43
776894,Brookside Way - Blakedown,2023-04-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-04-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-04-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
776894,Brookside Way - Blakedown,2023-04-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
776894,Brookside Way - Blakedown,2023-04-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
776894,Brookside Way - Blakedown,2023-04-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-04-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-04-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
776894,Brookside Way - Blakedown,2023-04-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
776894,Brookside Way - Blakedown,2023-04-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
776894,Brookside Way - Blakedown,2023-04-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-04-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-04-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-04-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-04-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
776894,Brookside Way - Blakedown,2023-04-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
776894,Brookside Way - Blakedown,2023-04-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-04-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
776894,Brookside Way - Blakedown,2023-04-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-04-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.9
776894,Brookside Way - Blakedown,2023-04-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.7
776894,Brookside Way - Blakedown,2023-04-20T16:30:00.000+00:00,transformer,,Temperature,C,24.9
776894,Brookside Way - Blakedown,2023-04-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-04-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
776894,Brookside Way - Blakedown,2023-04-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
776894,Brookside Way - Blakedown,2023-04-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
776894,Brookside Way - Blakedown,2023-04-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-04-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-04-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.8
776894,Brookside Way - Blakedown,2023-04-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.97
776894,Brookside Way - Blakedown,2023-04-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.4
776894,Brookside Way - Blakedown,2023-04-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-04-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
776894,Brookside Way - Blakedown,2023-04-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
776894,Brookside Way - Blakedown,2023-04-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
776894,Brookside Way - Blakedown,2023-04-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-04-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-04-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-04-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
776894,Brookside Way - Blakedown,2023-04-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
776894,Brookside Way - Blakedown,2023-04-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
776894,Brookside Way - Blakedown,2023-04-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-04-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-04-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-04-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-04-20T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-04-20T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-20T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-04-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
776894,Brookside Way - Blakedown,2023-04-20T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
776894,Brookside Way - Blakedown,2023-04-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.55
776894,Brookside Way - Blakedown,2023-04-20T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-04-20T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
776894,Brookside Way - Blakedown,2023-04-20T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.7
776894,Brookside Way - Blakedown,2023-04-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.4
776894,Brookside Way - Blakedown,2023-04-20T16:20:00.000+00:00,transformer,,Temperature,C,25.3
776894,Brookside Way - Blakedown,2023-04-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776894,Brookside Way - Blakedown,2023-04-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
776894,Brookside Way - Blakedown,2023-04-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
776894,Brookside Way - Blakedown,2023-04-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-04-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-04-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
776894,Brookside Way - Blakedown,2023-04-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.58
776894,Brookside Way - Blakedown,2023-04-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.01
776894,Brookside Way - Blakedown,2023-04-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-04-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
776894,Brookside Way - Blakedown,2023-04-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
776894,Brookside Way - Blakedown,2023-04-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
776894,Brookside Way - Blakedown,2023-04-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-04-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-04-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
776894,Brookside Way - Blakedown,2023-04-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
776894,Brookside Way - Blakedown,2023-04-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
776894,Brookside Way - Blakedown,2023-04-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776894,Brookside Way - Blakedown,2023-04-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-04-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-04-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-04-20T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-04-20T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-20T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
776894,Brookside Way - Blakedown,2023-04-20T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
776894,Brookside Way - Blakedown,2023-04-20T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
776894,Brookside Way - Blakedown,2023-04-20T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-04-20T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
776894,Brookside Way - Blakedown,2023-04-20T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.6
776894,Brookside Way - Blakedown,2023-04-20T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,180.2
776894,Brookside Way - Blakedown,2023-04-20T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,177.9
776894,Brookside Way - Blakedown,2023-04-20T16:10:00.000+00:00,transformer,,Temperature,C,25.5
776894,Brookside Way - Blakedown,2023-04-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
776894,Brookside Way - Blakedown,2023-04-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
776894,Brookside Way - Blakedown,2023-04-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
776894,Brookside Way - Blakedown,2023-04-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-04-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-04-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-04-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.79
776894,Brookside Way - Blakedown,2023-04-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.33
776894,Brookside Way - Blakedown,2023-04-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.99
776894,Brookside Way - Blakedown,2023-04-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
776894,Brookside Way - Blakedown,2023-04-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
776894,Brookside Way - Blakedown,2023-04-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
776894,Brookside Way - Blakedown,2023-04-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
776894,Brookside Way - Blakedown,2023-04-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-04-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-04-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-04-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
776894,Brookside Way - Blakedown,2023-04-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
776894,Brookside Way - Blakedown,2023-04-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-04-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
776894,Brookside Way - Blakedown,2023-04-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-04-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-04-20T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-20T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-20T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
776894,Brookside Way - Blakedown,2023-04-20T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
776894,Brookside Way - Blakedown,2023-04-20T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
776894,Brookside Way - Blakedown,2023-04-20T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
776894,Brookside Way - Blakedown,2023-04-20T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-04-20T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.9
776894,Brookside Way - Blakedown,2023-04-20T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.0
776894,Brookside Way - Blakedown,2023-04-20T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.0
776894,Brookside Way - Blakedown,2023-04-20T16:00:00.000+00:00,transformer,,Temperature,C,25.7
776894,Brookside Way - Blakedown,2023-04-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
776894,Brookside Way - Blakedown,2023-04-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
776894,Brookside Way - Blakedown,2023-04-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776894,Brookside Way - Blakedown,2023-04-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-04-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-04-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.02
776894,Brookside Way - Blakedown,2023-04-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.01
776894,Brookside Way - Blakedown,2023-04-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.79
776894,Brookside Way - Blakedown,2023-04-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-04-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
776894,Brookside Way - Blakedown,2023-04-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
776894,Brookside Way - Blakedown,2023-04-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
776894,Brookside Way - Blakedown,2023-04-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-04-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-04-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
776894,Brookside Way - Blakedown,2023-04-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
776894,Brookside Way - Blakedown,2023-04-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
776894,Brookside Way - Blakedown,2023-04-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-04-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-04-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
776894,Brookside Way - Blakedown,2023-04-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-04-20T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-20T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-20T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-04-20T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
776894,Brookside Way - Blakedown,2023-04-20T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
776894,Brookside Way - Blakedown,2023-04-20T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
776894,Brookside Way - Blakedown,2023-04-20T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-04-20T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
776894,Brookside Way - Blakedown,2023-04-20T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.9
776894,Brookside Way - Blakedown,2023-04-20T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
776894,Brookside Way - Blakedown,2023-04-20T15:50:00.000+00:00,transformer,,Temperature,C,26.0
776894,Brookside Way - Blakedown,2023-04-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
776894,Brookside Way - Blakedown,2023-04-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
776894,Brookside Way - Blakedown,2023-04-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-04-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
776894,Brookside Way - Blakedown,2023-04-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-04-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-04-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.19
776894,Brookside Way - Blakedown,2023-04-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.21
776894,Brookside Way - Blakedown,2023-04-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.65
776894,Brookside Way - Blakedown,2023-04-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-04-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-04-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
776894,Brookside Way - Blakedown,2023-04-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
776894,Brookside Way - Blakedown,2023-04-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-04-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-04-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
776894,Brookside Way - Blakedown,2023-04-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
776894,Brookside Way - Blakedown,2023-04-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
776894,Brookside Way - Blakedown,2023-04-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-04-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-04-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776894,Brookside Way - Blakedown,2023-04-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-04-20T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-04-20T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-20T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-20T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
776894,Brookside Way - Blakedown,2023-04-20T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
776894,Brookside Way - Blakedown,2023-04-20T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
776894,Brookside Way - Blakedown,2023-04-20T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-04-20T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.9
776894,Brookside Way - Blakedown,2023-04-20T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.1
776894,Brookside Way - Blakedown,2023-04-20T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.3
776894,Brookside Way - Blakedown,2023-04-20T15:40:00.000+00:00,transformer,,Temperature,C,26.4
776894,Brookside Way - Blakedown,2023-04-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
776894,Brookside Way - Blakedown,2023-04-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
776894,Brookside Way - Blakedown,2023-04-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-04-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
776894,Brookside Way - Blakedown,2023-04-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-04-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-04-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-04-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.76
776894,Brookside Way - Blakedown,2023-04-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.98
776894,Brookside Way - Blakedown,2023-04-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.09
776894,Brookside Way - Blakedown,2023-04-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
776894,Brookside Way - Blakedown,2023-04-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
776894,Brookside Way - Blakedown,2023-04-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
776894,Brookside Way - Blakedown,2023-04-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
776894,Brookside Way - Blakedown,2023-04-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-04-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-04-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
776894,Brookside Way - Blakedown,2023-04-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
776894,Brookside Way - Blakedown,2023-04-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
776894,Brookside Way - Blakedown,2023-04-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-04-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776894,Brookside Way - Blakedown,2023-04-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-04-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-04-20T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-20T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-20T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-20T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
776894,Brookside Way - Blakedown,2023-04-20T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
776894,Brookside Way - Blakedown,2023-04-20T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.61
776894,Brookside Way - Blakedown,2023-04-20T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776894,Brookside Way - Blakedown,2023-04-20T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-04-20T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-04-20T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-04-20T15:30:00.000+00:00,transformer,,Temperature,C,26.9
776894,Brookside Way - Blakedown,2023-04-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
776894,Brookside Way - Blakedown,2023-04-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
776894,Brookside Way - Blakedown,2023-04-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
776894,Brookside Way - Blakedown,2023-04-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-04-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-04-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-04-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.93
776894,Brookside Way - Blakedown,2023-04-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.89
776894,Brookside Way - Blakedown,2023-04-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,3.42
776894,Brookside Way - Blakedown,2023-04-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-04-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-04-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-04-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-04-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-04-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-04-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
776894,Brookside Way - Blakedown,2023-04-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
776894,Brookside Way - Blakedown,2023-04-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-04-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-04-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-04-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-04-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-04-20T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-20T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-20T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-20T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
776894,Brookside Way - Blakedown,2023-04-20T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.32
776894,Brookside Way - Blakedown,2023-04-20T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.17
776894,Brookside Way - Blakedown,2023-04-20T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
776894,Brookside Way - Blakedown,2023-04-20T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.2
776894,Brookside Way - Blakedown,2023-04-20T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.8
776894,Brookside Way - Blakedown,2023-04-20T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.8
776894,Brookside Way - Blakedown,2023-04-20T15:20:00.000+00:00,transformer,,Temperature,C,27.0
776894,Brookside Way - Blakedown,2023-04-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
776894,Brookside Way - Blakedown,2023-04-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-04-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
776894,Brookside Way - Blakedown,2023-04-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
776894,Brookside Way - Blakedown,2023-04-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-04-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-04-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-04-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.75
776894,Brookside Way - Blakedown,2023-04-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.04
776894,Brookside Way - Blakedown,2023-04-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.24
776894,Brookside Way - Blakedown,2023-04-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
776894,Brookside Way - Blakedown,2023-04-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
776894,Brookside Way - Blakedown,2023-04-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
776894,Brookside Way - Blakedown,2023-04-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
776894,Brookside Way - Blakedown,2023-04-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-04-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
776894,Brookside Way - Blakedown,2023-04-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
776894,Brookside Way - Blakedown,2023-04-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.95
776894,Brookside Way - Blakedown,2023-04-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776894,Brookside Way - Blakedown,2023-04-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-04-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-04-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
776894,Brookside Way - Blakedown,2023-04-20T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-20T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-20T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-20T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776894,Brookside Way - Blakedown,2023-04-20T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.47
776894,Brookside Way - Blakedown,2023-04-20T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.37
776894,Brookside Way - Blakedown,2023-04-20T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
776894,Brookside Way - Blakedown,2023-04-20T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.0
776894,Brookside Way - Blakedown,2023-04-20T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,183.2
776894,Brookside Way - Blakedown,2023-04-20T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,181.1
776894,Brookside Way - Blakedown,2023-04-20T15:10:00.000+00:00,transformer,,Temperature,C,27.0
776894,Brookside Way - Blakedown,2023-04-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
776894,Brookside Way - Blakedown,2023-04-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-04-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
776894,Brookside Way - Blakedown,2023-04-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
776894,Brookside Way - Blakedown,2023-04-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-04-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-04-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-04-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.71
776894,Brookside Way - Blakedown,2023-04-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.9
776894,Brookside Way - Blakedown,2023-04-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.58
776894,Brookside Way - Blakedown,2023-04-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
776894,Brookside Way - Blakedown,2023-04-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
776894,Brookside Way - Blakedown,2023-04-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
776894,Brookside Way - Blakedown,2023-04-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
776894,Brookside Way - Blakedown,2023-04-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-04-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-04-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
776894,Brookside Way - Blakedown,2023-04-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
776894,Brookside Way - Blakedown,2023-04-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
776894,Brookside Way - Blakedown,2023-04-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-04-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-04-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-04-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-04-20T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-20T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-20T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-20T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
776894,Brookside Way - Blakedown,2023-04-20T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.41
776894,Brookside Way - Blakedown,2023-04-20T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.56
776894,Brookside Way - Blakedown,2023-04-20T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
776894,Brookside Way - Blakedown,2023-04-20T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.4
776894,Brookside Way - Blakedown,2023-04-20T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.7
776894,Brookside Way - Blakedown,2023-04-20T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.8
776894,Brookside Way - Blakedown,2023-04-20T15:00:00.000+00:00,transformer,,Temperature,C,27.2
776894,Brookside Way - Blakedown,2023-04-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-04-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
776894,Brookside Way - Blakedown,2023-04-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-04-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
776894,Brookside Way - Blakedown,2023-04-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
776894,Brookside Way - Blakedown,2023-04-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-04-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-04-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-04-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.01
776894,Brookside Way - Blakedown,2023-04-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.07
776894,Brookside Way - Blakedown,2023-04-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.92
776894,Brookside Way - Blakedown,2023-04-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
776894,Brookside Way - Blakedown,2023-04-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
776894,Brookside Way - Blakedown,2023-04-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
776894,Brookside Way - Blakedown,2023-04-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
776894,Brookside Way - Blakedown,2023-04-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-04-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
776894,Brookside Way - Blakedown,2023-04-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
776894,Brookside Way - Blakedown,2023-04-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
776894,Brookside Way - Blakedown,2023-04-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-04-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-04-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-04-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-04-20T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-20T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-20T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776894,Brookside Way - Blakedown,2023-04-20T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.39
776894,Brookside Way - Blakedown,2023-04-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.14
776894,Brookside Way - Blakedown,2023-04-20T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-04-20T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
776894,Brookside Way - Blakedown,2023-04-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.9
776894,Brookside Way - Blakedown,2023-04-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.2
776894,Brookside Way - Blakedown,2023-04-20T14:50:00.000+00:00,transformer,,Temperature,C,27.3
776894,Brookside Way - Blakedown,2023-04-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
776894,Brookside Way - Blakedown,2023-04-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
776894,Brookside Way - Blakedown,2023-04-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
776894,Brookside Way - Blakedown,2023-04-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-04-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-04-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-04-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-04-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.83
776894,Brookside Way - Blakedown,2023-04-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.85
776894,Brookside Way - Blakedown,2023-04-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
