Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
776894,Brookside Way - Blakedown,2023-04-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
776894,Brookside Way - Blakedown,2023-04-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
776894,Brookside Way - Blakedown,2023-04-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-04-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-04-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-04-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
776894,Brookside Way - Blakedown,2023-04-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
776894,Brookside Way - Blakedown,2023-04-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
776894,Brookside Way - Blakedown,2023-04-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-04-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-04-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-04-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-04-20T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-20T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-20T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
776894,Brookside Way - Blakedown,2023-04-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
776894,Brookside Way - Blakedown,2023-04-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.27
776894,Brookside Way - Blakedown,2023-04-20T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
776894,Brookside Way - Blakedown,2023-04-20T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.3
776894,Brookside Way - Blakedown,2023-04-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.3
776894,Brookside Way - Blakedown,2023-04-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.4
776894,Brookside Way - Blakedown,2023-04-20T14:40:00.000+00:00,transformer,,Temperature,C,27.5
776894,Brookside Way - Blakedown,2023-04-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
776894,Brookside Way - Blakedown,2023-04-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
776894,Brookside Way - Blakedown,2023-04-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
776894,Brookside Way - Blakedown,2023-04-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-04-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-04-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-04-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.83
776894,Brookside Way - Blakedown,2023-04-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.42
776894,Brookside Way - Blakedown,2023-04-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.4
776894,Brookside Way - Blakedown,2023-04-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
776894,Brookside Way - Blakedown,2023-04-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
776894,Brookside Way - Blakedown,2023-04-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
776894,Brookside Way - Blakedown,2023-04-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
776894,Brookside Way - Blakedown,2023-04-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-04-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
776894,Brookside Way - Blakedown,2023-04-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
776894,Brookside Way - Blakedown,2023-04-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.55
776894,Brookside Way - Blakedown,2023-04-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776894,Brookside Way - Blakedown,2023-04-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-04-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-04-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
776894,Brookside Way - Blakedown,2023-04-20T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-04-20T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-20T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
776894,Brookside Way - Blakedown,2023-04-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
776894,Brookside Way - Blakedown,2023-04-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.53
776894,Brookside Way - Blakedown,2023-04-20T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-04-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-04-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-04-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-04-20T14:30:00.000+00:00,transformer,,Temperature,C,27.4
776894,Brookside Way - Blakedown,2023-04-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
776894,Brookside Way - Blakedown,2023-04-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
776894,Brookside Way - Blakedown,2023-04-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
776894,Brookside Way - Blakedown,2023-04-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-04-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-04-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-04-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.36
776894,Brookside Way - Blakedown,2023-04-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
776894,Brookside Way - Blakedown,2023-04-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.08
776894,Brookside Way - Blakedown,2023-04-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-04-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-04-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-04-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
776894,Brookside Way - Blakedown,2023-04-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-04-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-04-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-04-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.66
776894,Brookside Way - Blakedown,2023-04-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-04-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-04-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-04-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
776894,Brookside Way - Blakedown,2023-04-20T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-04-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-04-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-04-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.06
776894,Brookside Way - Blakedown,2023-04-20T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-04-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-04-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
776894,Brookside Way - Blakedown,2023-04-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-04-20T14:20:00.000+00:00,transformer,,Temperature,C,27.4
776894,Brookside Way - Blakedown,2023-04-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-04-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
776894,Brookside Way - Blakedown,2023-04-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-04-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
776894,Brookside Way - Blakedown,2023-04-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-04-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
776894,Brookside Way - Blakedown,2023-04-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776894,Brookside Way - Blakedown,2023-04-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-04-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-04-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.54
776894,Brookside Way - Blakedown,2023-04-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.72
776894,Brookside Way - Blakedown,2023-04-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-04-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-04-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
776894,Brookside Way - Blakedown,2023-04-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
776894,Brookside Way - Blakedown,2023-04-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-04-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-04-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-04-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
776894,Brookside Way - Blakedown,2023-04-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-04-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.26
776894,Brookside Way - Blakedown,2023-04-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-04-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-04-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-04-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-04-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-04-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
776894,Brookside Way - Blakedown,2023-04-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
776894,Brookside Way - Blakedown,2023-04-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.39
776894,Brookside Way - Blakedown,2023-04-20T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-04-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.3
776894,Brookside Way - Blakedown,2023-04-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.2
776894,Brookside Way - Blakedown,2023-04-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.0
776894,Brookside Way - Blakedown,2023-04-20T14:10:00.000+00:00,transformer,,Temperature,C,27.2
776894,Brookside Way - Blakedown,2023-04-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-04-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
776894,Brookside Way - Blakedown,2023-04-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-04-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
776894,Brookside Way - Blakedown,2023-04-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
776894,Brookside Way - Blakedown,2023-04-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-04-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-04-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-04-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.52
776894,Brookside Way - Blakedown,2023-04-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.21
776894,Brookside Way - Blakedown,2023-04-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.65
776894,Brookside Way - Blakedown,2023-04-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
776894,Brookside Way - Blakedown,2023-04-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
776894,Brookside Way - Blakedown,2023-04-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
776894,Brookside Way - Blakedown,2023-04-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
776894,Brookside Way - Blakedown,2023-04-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-04-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-04-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
776894,Brookside Way - Blakedown,2023-04-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
776894,Brookside Way - Blakedown,2023-04-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.72
776894,Brookside Way - Blakedown,2023-04-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-04-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776894,Brookside Way - Blakedown,2023-04-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-04-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
776894,Brookside Way - Blakedown,2023-04-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-04-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-04-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
776894,Brookside Way - Blakedown,2023-04-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
776894,Brookside Way - Blakedown,2023-04-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.59
776894,Brookside Way - Blakedown,2023-04-20T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-04-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-04-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-04-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
776894,Brookside Way - Blakedown,2023-04-20T14:00:00.000+00:00,transformer,,Temperature,C,27.4
776894,Brookside Way - Blakedown,2023-04-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776894,Brookside Way - Blakedown,2023-04-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
776894,Brookside Way - Blakedown,2023-04-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-04-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
776894,Brookside Way - Blakedown,2023-04-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-04-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
776894,Brookside Way - Blakedown,2023-04-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-04-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-04-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.39
776894,Brookside Way - Blakedown,2023-04-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.36
776894,Brookside Way - Blakedown,2023-04-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.32
776894,Brookside Way - Blakedown,2023-04-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
776894,Brookside Way - Blakedown,2023-04-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-04-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
776894,Brookside Way - Blakedown,2023-04-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
776894,Brookside Way - Blakedown,2023-04-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-04-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-04-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
776894,Brookside Way - Blakedown,2023-04-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
776894,Brookside Way - Blakedown,2023-04-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.59
776894,Brookside Way - Blakedown,2023-04-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-04-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776894,Brookside Way - Blakedown,2023-04-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-04-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-04-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-04-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-04-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
776894,Brookside Way - Blakedown,2023-04-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
776894,Brookside Way - Blakedown,2023-04-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.69
776894,Brookside Way - Blakedown,2023-04-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-04-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.5
776894,Brookside Way - Blakedown,2023-04-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.1
776894,Brookside Way - Blakedown,2023-04-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.3
776894,Brookside Way - Blakedown,2023-04-20T13:50:00.000+00:00,transformer,,Temperature,C,27.4
776894,Brookside Way - Blakedown,2023-04-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776894,Brookside Way - Blakedown,2023-04-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
776894,Brookside Way - Blakedown,2023-04-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-04-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
776894,Brookside Way - Blakedown,2023-04-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
776894,Brookside Way - Blakedown,2023-04-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-04-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-04-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.21
776894,Brookside Way - Blakedown,2023-04-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.55
776894,Brookside Way - Blakedown,2023-04-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.28
776894,Brookside Way - Blakedown,2023-04-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-04-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
776894,Brookside Way - Blakedown,2023-04-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
776894,Brookside Way - Blakedown,2023-04-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
776894,Brookside Way - Blakedown,2023-04-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-04-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-04-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-04-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
776894,Brookside Way - Blakedown,2023-04-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
776894,Brookside Way - Blakedown,2023-04-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.71
776894,Brookside Way - Blakedown,2023-04-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-04-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776894,Brookside Way - Blakedown,2023-04-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-04-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-04-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-04-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-04-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
776894,Brookside Way - Blakedown,2023-04-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
776894,Brookside Way - Blakedown,2023-04-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.82
776894,Brookside Way - Blakedown,2023-04-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-04-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
776894,Brookside Way - Blakedown,2023-04-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.2
776894,Brookside Way - Blakedown,2023-04-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.1
776894,Brookside Way - Blakedown,2023-04-20T13:40:00.000+00:00,transformer,,Temperature,C,27.6
776894,Brookside Way - Blakedown,2023-04-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776894,Brookside Way - Blakedown,2023-04-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
776894,Brookside Way - Blakedown,2023-04-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
776894,Brookside Way - Blakedown,2023-04-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
776894,Brookside Way - Blakedown,2023-04-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-04-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-04-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-04-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.3
776894,Brookside Way - Blakedown,2023-04-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.76
776894,Brookside Way - Blakedown,2023-04-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.53
776894,Brookside Way - Blakedown,2023-04-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
776894,Brookside Way - Blakedown,2023-04-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
776894,Brookside Way - Blakedown,2023-04-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
776894,Brookside Way - Blakedown,2023-04-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
776894,Brookside Way - Blakedown,2023-04-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-04-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-04-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
776894,Brookside Way - Blakedown,2023-04-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.89
776894,Brookside Way - Blakedown,2023-04-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-04-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776894,Brookside Way - Blakedown,2023-04-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-04-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-04-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-04-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-04-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
776894,Brookside Way - Blakedown,2023-04-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.69
776894,Brookside Way - Blakedown,2023-04-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.78
776894,Brookside Way - Blakedown,2023-04-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
776894,Brookside Way - Blakedown,2023-04-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-04-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.7
776894,Brookside Way - Blakedown,2023-04-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.2
776894,Brookside Way - Blakedown,2023-04-20T13:30:00.000+00:00,transformer,,Temperature,C,28.0
776894,Brookside Way - Blakedown,2023-04-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776894,Brookside Way - Blakedown,2023-04-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
776894,Brookside Way - Blakedown,2023-04-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-04-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
776894,Brookside Way - Blakedown,2023-04-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
776894,Brookside Way - Blakedown,2023-04-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-04-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-04-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.9
776894,Brookside Way - Blakedown,2023-04-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.1
776894,Brookside Way - Blakedown,2023-04-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.67
776894,Brookside Way - Blakedown,2023-04-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
776894,Brookside Way - Blakedown,2023-04-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
776894,Brookside Way - Blakedown,2023-04-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
776894,Brookside Way - Blakedown,2023-04-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
776894,Brookside Way - Blakedown,2023-04-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-04-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
776894,Brookside Way - Blakedown,2023-04-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
776894,Brookside Way - Blakedown,2023-04-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.74
776894,Brookside Way - Blakedown,2023-04-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-04-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776894,Brookside Way - Blakedown,2023-04-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-04-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-04-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-04-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-04-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
776894,Brookside Way - Blakedown,2023-04-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.78
776894,Brookside Way - Blakedown,2023-04-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.88
776894,Brookside Way - Blakedown,2023-04-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-04-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.6
776894,Brookside Way - Blakedown,2023-04-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.4
776894,Brookside Way - Blakedown,2023-04-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.4
776894,Brookside Way - Blakedown,2023-04-20T13:20:00.000+00:00,transformer,,Temperature,C,28.0
776894,Brookside Way - Blakedown,2023-04-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776894,Brookside Way - Blakedown,2023-04-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
776894,Brookside Way - Blakedown,2023-04-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-04-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
776894,Brookside Way - Blakedown,2023-04-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
776894,Brookside Way - Blakedown,2023-04-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-04-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-04-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-04-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.92
776894,Brookside Way - Blakedown,2023-04-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-04-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.62
776894,Brookside Way - Blakedown,2023-04-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
776894,Brookside Way - Blakedown,2023-04-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
776894,Brookside Way - Blakedown,2023-04-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
776894,Brookside Way - Blakedown,2023-04-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
776894,Brookside Way - Blakedown,2023-04-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-04-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
776894,Brookside Way - Blakedown,2023-04-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
776894,Brookside Way - Blakedown,2023-04-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.53
776894,Brookside Way - Blakedown,2023-04-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-04-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-04-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-04-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
776894,Brookside Way - Blakedown,2023-04-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-04-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-04-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
776894,Brookside Way - Blakedown,2023-04-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.66
776894,Brookside Way - Blakedown,2023-04-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.07
776894,Brookside Way - Blakedown,2023-04-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-04-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
776894,Brookside Way - Blakedown,2023-04-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.3
776894,Brookside Way - Blakedown,2023-04-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.3
776894,Brookside Way - Blakedown,2023-04-20T13:10:00.000+00:00,transformer,,Temperature,C,27.9
776894,Brookside Way - Blakedown,2023-04-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776894,Brookside Way - Blakedown,2023-04-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
776894,Brookside Way - Blakedown,2023-04-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-04-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
776894,Brookside Way - Blakedown,2023-04-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-04-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
776894,Brookside Way - Blakedown,2023-04-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-04-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-04-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.91
776894,Brookside Way - Blakedown,2023-04-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.16
776894,Brookside Way - Blakedown,2023-04-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.61
776894,Brookside Way - Blakedown,2023-04-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-04-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
776894,Brookside Way - Blakedown,2023-04-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
776894,Brookside Way - Blakedown,2023-04-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
776894,Brookside Way - Blakedown,2023-04-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-04-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-04-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-04-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
776894,Brookside Way - Blakedown,2023-04-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
776894,Brookside Way - Blakedown,2023-04-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.14
776894,Brookside Way - Blakedown,2023-04-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-04-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-04-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-04-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776894,Brookside Way - Blakedown,2023-04-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-04-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
776894,Brookside Way - Blakedown,2023-04-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
776894,Brookside Way - Blakedown,2023-04-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.21
776894,Brookside Way - Blakedown,2023-04-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-04-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-04-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-04-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-04-20T13:00:00.000+00:00,transformer,,Temperature,C,27.7
776894,Brookside Way - Blakedown,2023-04-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776894,Brookside Way - Blakedown,2023-04-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
776894,Brookside Way - Blakedown,2023-04-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-04-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
776894,Brookside Way - Blakedown,2023-04-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
776894,Brookside Way - Blakedown,2023-04-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-04-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-04-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-04-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.66
776894,Brookside Way - Blakedown,2023-04-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.92
776894,Brookside Way - Blakedown,2023-04-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.34
776894,Brookside Way - Blakedown,2023-04-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-04-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-04-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-04-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-04-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-04-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-04-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-04-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
776894,Brookside Way - Blakedown,2023-04-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
776894,Brookside Way - Blakedown,2023-04-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-04-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776894,Brookside Way - Blakedown,2023-04-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-04-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-04-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
776894,Brookside Way - Blakedown,2023-04-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776894,Brookside Way - Blakedown,2023-04-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
776894,Brookside Way - Blakedown,2023-04-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.13
776894,Brookside Way - Blakedown,2023-04-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
776894,Brookside Way - Blakedown,2023-04-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
776894,Brookside Way - Blakedown,2023-04-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.5
776894,Brookside Way - Blakedown,2023-04-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.9
776894,Brookside Way - Blakedown,2023-04-20T12:50:00.000+00:00,transformer,,Temperature,C,27.5
776894,Brookside Way - Blakedown,2023-04-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776894,Brookside Way - Blakedown,2023-04-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
776894,Brookside Way - Blakedown,2023-04-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-04-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
776894,Brookside Way - Blakedown,2023-04-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
776894,Brookside Way - Blakedown,2023-04-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-04-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-04-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-04-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.83
776894,Brookside Way - Blakedown,2023-04-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.71
776894,Brookside Way - Blakedown,2023-04-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.64
776894,Brookside Way - Blakedown,2023-04-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-04-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
776894,Brookside Way - Blakedown,2023-04-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
776894,Brookside Way - Blakedown,2023-04-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
776894,Brookside Way - Blakedown,2023-04-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-04-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-04-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
776894,Brookside Way - Blakedown,2023-04-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
776894,Brookside Way - Blakedown,2023-04-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.48
776894,Brookside Way - Blakedown,2023-04-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776894,Brookside Way - Blakedown,2023-04-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776894,Brookside Way - Blakedown,2023-04-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-04-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-04-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
776894,Brookside Way - Blakedown,2023-04-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776894,Brookside Way - Blakedown,2023-04-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-04-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.95
776894,Brookside Way - Blakedown,2023-04-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-04-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.4
776894,Brookside Way - Blakedown,2023-04-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.0
776894,Brookside Way - Blakedown,2023-04-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.1
776894,Brookside Way - Blakedown,2023-04-20T12:40:00.000+00:00,transformer,,Temperature,C,28.1
776894,Brookside Way - Blakedown,2023-04-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-04-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
776894,Brookside Way - Blakedown,2023-04-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
776894,Brookside Way - Blakedown,2023-04-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
776894,Brookside Way - Blakedown,2023-04-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-04-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-04-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.47
776894,Brookside Way - Blakedown,2023-04-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.19
776894,Brookside Way - Blakedown,2023-04-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.43
776894,Brookside Way - Blakedown,2023-04-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
776894,Brookside Way - Blakedown,2023-04-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
776894,Brookside Way - Blakedown,2023-04-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
776894,Brookside Way - Blakedown,2023-04-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
776894,Brookside Way - Blakedown,2023-04-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
