Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-04-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
776894,Brookside Way - Blakedown,2023-04-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
776894,Brookside Way - Blakedown,2023-04-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.93
776894,Brookside Way - Blakedown,2023-04-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-04-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776894,Brookside Way - Blakedown,2023-04-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-04-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-04-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
776894,Brookside Way - Blakedown,2023-04-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
776894,Brookside Way - Blakedown,2023-04-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.97
776894,Brookside Way - Blakedown,2023-04-20T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
776894,Brookside Way - Blakedown,2023-04-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.1
776894,Brookside Way - Blakedown,2023-04-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.7
776894,Brookside Way - Blakedown,2023-04-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.9
776894,Brookside Way - Blakedown,2023-04-20T12:30:00.000+00:00,transformer,,Temperature,C,28.4
776894,Brookside Way - Blakedown,2023-04-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776894,Brookside Way - Blakedown,2023-04-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
776894,Brookside Way - Blakedown,2023-04-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-04-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
776894,Brookside Way - Blakedown,2023-04-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
776894,Brookside Way - Blakedown,2023-04-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-04-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-04-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.34
776894,Brookside Way - Blakedown,2023-04-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.17
776894,Brookside Way - Blakedown,2023-04-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.9
776894,Brookside Way - Blakedown,2023-04-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
776894,Brookside Way - Blakedown,2023-04-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
776894,Brookside Way - Blakedown,2023-04-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
776894,Brookside Way - Blakedown,2023-04-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
776894,Brookside Way - Blakedown,2023-04-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-04-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-04-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-04-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-04-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
776894,Brookside Way - Blakedown,2023-04-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.6
776894,Brookside Way - Blakedown,2023-04-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-04-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776894,Brookside Way - Blakedown,2023-04-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
776894,Brookside Way - Blakedown,2023-04-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-04-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
776894,Brookside Way - Blakedown,2023-04-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
776894,Brookside Way - Blakedown,2023-04-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.92
776894,Brookside Way - Blakedown,2023-04-20T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
776894,Brookside Way - Blakedown,2023-04-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.9
776894,Brookside Way - Blakedown,2023-04-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.9
776894,Brookside Way - Blakedown,2023-04-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.7
776894,Brookside Way - Blakedown,2023-04-20T12:20:00.000+00:00,transformer,,Temperature,C,28.3
776894,Brookside Way - Blakedown,2023-04-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776894,Brookside Way - Blakedown,2023-04-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
776894,Brookside Way - Blakedown,2023-04-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
776894,Brookside Way - Blakedown,2023-04-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
776894,Brookside Way - Blakedown,2023-04-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-04-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-04-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.02
776894,Brookside Way - Blakedown,2023-04-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.51
776894,Brookside Way - Blakedown,2023-04-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.52
776894,Brookside Way - Blakedown,2023-04-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-04-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
776894,Brookside Way - Blakedown,2023-04-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
776894,Brookside Way - Blakedown,2023-04-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
776894,Brookside Way - Blakedown,2023-04-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776894,Brookside Way - Blakedown,2023-04-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-04-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
776894,Brookside Way - Blakedown,2023-04-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
776894,Brookside Way - Blakedown,2023-04-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.81
776894,Brookside Way - Blakedown,2023-04-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-04-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776894,Brookside Way - Blakedown,2023-04-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-04-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-04-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-20T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-20T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
776894,Brookside Way - Blakedown,2023-04-20T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.79
776894,Brookside Way - Blakedown,2023-04-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.57
776894,Brookside Way - Blakedown,2023-04-20T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-04-20T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
776894,Brookside Way - Blakedown,2023-04-20T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
776894,Brookside Way - Blakedown,2023-04-20T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-04-20T12:10:00.000+00:00,transformer,,Temperature,C,28.5
776894,Brookside Way - Blakedown,2023-04-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776894,Brookside Way - Blakedown,2023-04-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
776894,Brookside Way - Blakedown,2023-04-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
776894,Brookside Way - Blakedown,2023-04-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
776894,Brookside Way - Blakedown,2023-04-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-04-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-04-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.91
776894,Brookside Way - Blakedown,2023-04-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.21
776894,Brookside Way - Blakedown,2023-04-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.38
776894,Brookside Way - Blakedown,2023-04-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-04-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
776894,Brookside Way - Blakedown,2023-04-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
776894,Brookside Way - Blakedown,2023-04-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
776894,Brookside Way - Blakedown,2023-04-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-04-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-04-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-04-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
776894,Brookside Way - Blakedown,2023-04-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
776894,Brookside Way - Blakedown,2023-04-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.47
776894,Brookside Way - Blakedown,2023-04-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-04-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-04-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-04-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776894,Brookside Way - Blakedown,2023-04-20T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-20T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-20T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-20T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
776894,Brookside Way - Blakedown,2023-04-20T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.03
776894,Brookside Way - Blakedown,2023-04-20T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.49
776894,Brookside Way - Blakedown,2023-04-20T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-04-20T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
776894,Brookside Way - Blakedown,2023-04-20T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.4
776894,Brookside Way - Blakedown,2023-04-20T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.0
776894,Brookside Way - Blakedown,2023-04-20T12:00:00.000+00:00,transformer,,Temperature,C,28.1
776894,Brookside Way - Blakedown,2023-04-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776894,Brookside Way - Blakedown,2023-04-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
776894,Brookside Way - Blakedown,2023-04-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
776894,Brookside Way - Blakedown,2023-04-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
776894,Brookside Way - Blakedown,2023-04-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-04-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-04-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.32
776894,Brookside Way - Blakedown,2023-04-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.98
776894,Brookside Way - Blakedown,2023-04-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.96
776894,Brookside Way - Blakedown,2023-04-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
776894,Brookside Way - Blakedown,2023-04-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
776894,Brookside Way - Blakedown,2023-04-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
776894,Brookside Way - Blakedown,2023-04-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
776894,Brookside Way - Blakedown,2023-04-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-04-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-04-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-04-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
776894,Brookside Way - Blakedown,2023-04-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
776894,Brookside Way - Blakedown,2023-04-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.92
776894,Brookside Way - Blakedown,2023-04-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-04-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-04-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-04-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-04-20T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-20T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-20T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-20T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-04-20T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.66
776894,Brookside Way - Blakedown,2023-04-20T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.15
776894,Brookside Way - Blakedown,2023-04-20T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
776894,Brookside Way - Blakedown,2023-04-20T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.3
776894,Brookside Way - Blakedown,2023-04-20T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.0
776894,Brookside Way - Blakedown,2023-04-20T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.0
776894,Brookside Way - Blakedown,2023-04-20T11:50:00.000+00:00,transformer,,Temperature,C,28.3
776894,Brookside Way - Blakedown,2023-04-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-04-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
776894,Brookside Way - Blakedown,2023-04-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
776894,Brookside Way - Blakedown,2023-04-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
776894,Brookside Way - Blakedown,2023-04-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-04-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-04-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.56
776894,Brookside Way - Blakedown,2023-04-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.43
776894,Brookside Way - Blakedown,2023-04-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.07
776894,Brookside Way - Blakedown,2023-04-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-04-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
776894,Brookside Way - Blakedown,2023-04-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
776894,Brookside Way - Blakedown,2023-04-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
776894,Brookside Way - Blakedown,2023-04-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
776894,Brookside Way - Blakedown,2023-04-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-04-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-04-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
776894,Brookside Way - Blakedown,2023-04-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-04-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.41
776894,Brookside Way - Blakedown,2023-04-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-04-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-04-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-04-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-04-20T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-20T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-20T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-20T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
776894,Brookside Way - Blakedown,2023-04-20T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.82
776894,Brookside Way - Blakedown,2023-04-20T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.71
776894,Brookside Way - Blakedown,2023-04-20T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-04-20T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
776894,Brookside Way - Blakedown,2023-04-20T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
776894,Brookside Way - Blakedown,2023-04-20T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-04-20T11:40:00.000+00:00,transformer,,Temperature,C,28.2
776894,Brookside Way - Blakedown,2023-04-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776894,Brookside Way - Blakedown,2023-04-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
776894,Brookside Way - Blakedown,2023-04-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
776894,Brookside Way - Blakedown,2023-04-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
776894,Brookside Way - Blakedown,2023-04-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-04-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-04-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.27
776894,Brookside Way - Blakedown,2023-04-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.18
776894,Brookside Way - Blakedown,2023-04-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.12
776894,Brookside Way - Blakedown,2023-04-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-04-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
776894,Brookside Way - Blakedown,2023-04-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
776894,Brookside Way - Blakedown,2023-04-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
776894,Brookside Way - Blakedown,2023-04-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-04-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-04-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
776894,Brookside Way - Blakedown,2023-04-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
776894,Brookside Way - Blakedown,2023-04-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.28
776894,Brookside Way - Blakedown,2023-04-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-04-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776894,Brookside Way - Blakedown,2023-04-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-04-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
776894,Brookside Way - Blakedown,2023-04-20T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-20T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-04-20T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-20T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
776894,Brookside Way - Blakedown,2023-04-20T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.16
776894,Brookside Way - Blakedown,2023-04-20T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.21
776894,Brookside Way - Blakedown,2023-04-20T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
776894,Brookside Way - Blakedown,2023-04-20T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
776894,Brookside Way - Blakedown,2023-04-20T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.2
776894,Brookside Way - Blakedown,2023-04-20T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.9
776894,Brookside Way - Blakedown,2023-04-20T11:30:00.000+00:00,transformer,,Temperature,C,28.2
776894,Brookside Way - Blakedown,2023-04-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-04-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
776894,Brookside Way - Blakedown,2023-04-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
776894,Brookside Way - Blakedown,2023-04-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
776894,Brookside Way - Blakedown,2023-04-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-04-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-04-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-04-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.74
776894,Brookside Way - Blakedown,2023-04-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.69
776894,Brookside Way - Blakedown,2023-04-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.5
776894,Brookside Way - Blakedown,2023-04-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
776894,Brookside Way - Blakedown,2023-04-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
776894,Brookside Way - Blakedown,2023-04-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
776894,Brookside Way - Blakedown,2023-04-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
776894,Brookside Way - Blakedown,2023-04-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-04-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-04-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
776894,Brookside Way - Blakedown,2023-04-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
776894,Brookside Way - Blakedown,2023-04-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
776894,Brookside Way - Blakedown,2023-04-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-04-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776894,Brookside Way - Blakedown,2023-04-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-04-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-04-20T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-20T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-20T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-20T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-04-20T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.96
776894,Brookside Way - Blakedown,2023-04-20T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.23
776894,Brookside Way - Blakedown,2023-04-20T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
776894,Brookside Way - Blakedown,2023-04-20T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.2
776894,Brookside Way - Blakedown,2023-04-20T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.9
776894,Brookside Way - Blakedown,2023-04-20T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.8
776894,Brookside Way - Blakedown,2023-04-20T11:20:00.000+00:00,transformer,,Temperature,C,28.1
776894,Brookside Way - Blakedown,2023-04-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776894,Brookside Way - Blakedown,2023-04-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
776894,Brookside Way - Blakedown,2023-04-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
776894,Brookside Way - Blakedown,2023-04-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
776894,Brookside Way - Blakedown,2023-04-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-04-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-04-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.68
776894,Brookside Way - Blakedown,2023-04-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.8
776894,Brookside Way - Blakedown,2023-04-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.91
776894,Brookside Way - Blakedown,2023-04-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
776894,Brookside Way - Blakedown,2023-04-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
776894,Brookside Way - Blakedown,2023-04-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
776894,Brookside Way - Blakedown,2023-04-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
776894,Brookside Way - Blakedown,2023-04-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-04-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
776894,Brookside Way - Blakedown,2023-04-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
776894,Brookside Way - Blakedown,2023-04-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
776894,Brookside Way - Blakedown,2023-04-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776894,Brookside Way - Blakedown,2023-04-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776894,Brookside Way - Blakedown,2023-04-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-04-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-04-20T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-20T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-20T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-20T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
776894,Brookside Way - Blakedown,2023-04-20T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
776894,Brookside Way - Blakedown,2023-04-20T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.58
776894,Brookside Way - Blakedown,2023-04-20T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
776894,Brookside Way - Blakedown,2023-04-20T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.8
776894,Brookside Way - Blakedown,2023-04-20T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.0
776894,Brookside Way - Blakedown,2023-04-20T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.6
776894,Brookside Way - Blakedown,2023-04-20T11:10:00.000+00:00,transformer,,Temperature,C,28.1
776894,Brookside Way - Blakedown,2023-04-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776894,Brookside Way - Blakedown,2023-04-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
776894,Brookside Way - Blakedown,2023-04-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
776894,Brookside Way - Blakedown,2023-04-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
776894,Brookside Way - Blakedown,2023-04-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-04-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-04-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.99
776894,Brookside Way - Blakedown,2023-04-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-04-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.4
776894,Brookside Way - Blakedown,2023-04-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
776894,Brookside Way - Blakedown,2023-04-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
776894,Brookside Way - Blakedown,2023-04-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
776894,Brookside Way - Blakedown,2023-04-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
776894,Brookside Way - Blakedown,2023-04-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-04-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
776894,Brookside Way - Blakedown,2023-04-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
776894,Brookside Way - Blakedown,2023-04-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.8
776894,Brookside Way - Blakedown,2023-04-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776894,Brookside Way - Blakedown,2023-04-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776894,Brookside Way - Blakedown,2023-04-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-04-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-04-20T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-20T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-20T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-20T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
776894,Brookside Way - Blakedown,2023-04-20T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
776894,Brookside Way - Blakedown,2023-04-20T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.38
776894,Brookside Way - Blakedown,2023-04-20T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-04-20T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.6
776894,Brookside Way - Blakedown,2023-04-20T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.3
776894,Brookside Way - Blakedown,2023-04-20T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.5
776894,Brookside Way - Blakedown,2023-04-20T11:00:00.000+00:00,transformer,,Temperature,C,28.5
776894,Brookside Way - Blakedown,2023-04-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776894,Brookside Way - Blakedown,2023-04-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
776894,Brookside Way - Blakedown,2023-04-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
776894,Brookside Way - Blakedown,2023-04-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
776894,Brookside Way - Blakedown,2023-04-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-04-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-04-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-04-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.59
776894,Brookside Way - Blakedown,2023-04-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.16
776894,Brookside Way - Blakedown,2023-04-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.19
776894,Brookside Way - Blakedown,2023-04-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-04-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
776894,Brookside Way - Blakedown,2023-04-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
776894,Brookside Way - Blakedown,2023-04-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
776894,Brookside Way - Blakedown,2023-04-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-04-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-04-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
776894,Brookside Way - Blakedown,2023-04-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.96
776894,Brookside Way - Blakedown,2023-04-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776894,Brookside Way - Blakedown,2023-04-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776894,Brookside Way - Blakedown,2023-04-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-04-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-04-20T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-20T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-20T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
776894,Brookside Way - Blakedown,2023-04-20T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.58
776894,Brookside Way - Blakedown,2023-04-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.83
776894,Brookside Way - Blakedown,2023-04-20T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-04-20T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
776894,Brookside Way - Blakedown,2023-04-20T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.4
776894,Brookside Way - Blakedown,2023-04-20T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.8
776894,Brookside Way - Blakedown,2023-04-20T10:50:00.000+00:00,transformer,,Temperature,C,28.6
776894,Brookside Way - Blakedown,2023-04-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776894,Brookside Way - Blakedown,2023-04-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
776894,Brookside Way - Blakedown,2023-04-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
776894,Brookside Way - Blakedown,2023-04-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
776894,Brookside Way - Blakedown,2023-04-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-04-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-04-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-04-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-04-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.25
776894,Brookside Way - Blakedown,2023-04-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.79
776894,Brookside Way - Blakedown,2023-04-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
776894,Brookside Way - Blakedown,2023-04-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
776894,Brookside Way - Blakedown,2023-04-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
776894,Brookside Way - Blakedown,2023-04-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
776894,Brookside Way - Blakedown,2023-04-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-04-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
776894,Brookside Way - Blakedown,2023-04-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
776894,Brookside Way - Blakedown,2023-04-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.61
776894,Brookside Way - Blakedown,2023-04-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-04-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-04-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-04-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
776894,Brookside Way - Blakedown,2023-04-20T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-20T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-20T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-20T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
776894,Brookside Way - Blakedown,2023-04-20T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.55
776894,Brookside Way - Blakedown,2023-04-20T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.31
776894,Brookside Way - Blakedown,2023-04-20T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-04-20T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.9
776894,Brookside Way - Blakedown,2023-04-20T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.0
776894,Brookside Way - Blakedown,2023-04-20T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.8
776894,Brookside Way - Blakedown,2023-04-20T10:40:00.000+00:00,transformer,,Temperature,C,28.9
776894,Brookside Way - Blakedown,2023-04-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776894,Brookside Way - Blakedown,2023-04-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
776894,Brookside Way - Blakedown,2023-04-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
776894,Brookside Way - Blakedown,2023-04-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
776894,Brookside Way - Blakedown,2023-04-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-04-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-04-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-04-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.3
776894,Brookside Way - Blakedown,2023-04-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.58
776894,Brookside Way - Blakedown,2023-04-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.92
776894,Brookside Way - Blakedown,2023-04-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
776894,Brookside Way - Blakedown,2023-04-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
776894,Brookside Way - Blakedown,2023-04-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
776894,Brookside Way - Blakedown,2023-04-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
776894,Brookside Way - Blakedown,2023-04-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-04-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
776894,Brookside Way - Blakedown,2023-04-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-04-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.46
776894,Brookside Way - Blakedown,2023-04-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-04-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776894,Brookside Way - Blakedown,2023-04-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-04-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-04-20T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-20T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-20T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-20T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
776894,Brookside Way - Blakedown,2023-04-20T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
776894,Brookside Way - Blakedown,2023-04-20T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.23
776894,Brookside Way - Blakedown,2023-04-20T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-04-20T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
776894,Brookside Way - Blakedown,2023-04-20T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
776894,Brookside Way - Blakedown,2023-04-20T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-04-20T10:30:00.000+00:00,transformer,,Temperature,C,28.7
776894,Brookside Way - Blakedown,2023-04-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-04-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
776894,Brookside Way - Blakedown,2023-04-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
776894,Brookside Way - Blakedown,2023-04-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
776894,Brookside Way - Blakedown,2023-04-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-04-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-04-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-04-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.51
776894,Brookside Way - Blakedown,2023-04-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-04-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.69
776894,Brookside Way - Blakedown,2023-04-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-04-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-04-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
776894,Brookside Way - Blakedown,2023-04-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
776894,Brookside Way - Blakedown,2023-04-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-04-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
776894,Brookside Way - Blakedown,2023-04-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
