Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.64
776894,Brookside Way - Blakedown,2023-04-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-04-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776894,Brookside Way - Blakedown,2023-04-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-04-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-04-20T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-04-20T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-20T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
776894,Brookside Way - Blakedown,2023-04-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
776894,Brookside Way - Blakedown,2023-04-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
776894,Brookside Way - Blakedown,2023-04-20T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-04-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.4
776894,Brookside Way - Blakedown,2023-04-20T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.0
776894,Brookside Way - Blakedown,2023-04-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.7
776894,Brookside Way - Blakedown,2023-04-20T10:20:00.000+00:00,transformer,,Temperature,C,28.7
776894,Brookside Way - Blakedown,2023-04-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776894,Brookside Way - Blakedown,2023-04-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
776894,Brookside Way - Blakedown,2023-04-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
776894,Brookside Way - Blakedown,2023-04-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
776894,Brookside Way - Blakedown,2023-04-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-04-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-04-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-04-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.25
776894,Brookside Way - Blakedown,2023-04-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.44
776894,Brookside Way - Blakedown,2023-04-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.4
776894,Brookside Way - Blakedown,2023-04-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-04-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
776894,Brookside Way - Blakedown,2023-04-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
776894,Brookside Way - Blakedown,2023-04-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
776894,Brookside Way - Blakedown,2023-04-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-04-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
776894,Brookside Way - Blakedown,2023-04-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
776894,Brookside Way - Blakedown,2023-04-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.5
776894,Brookside Way - Blakedown,2023-04-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-04-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-04-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-04-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
776894,Brookside Way - Blakedown,2023-04-20T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-20T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-20T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-20T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
776894,Brookside Way - Blakedown,2023-04-20T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
776894,Brookside Way - Blakedown,2023-04-20T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
776894,Brookside Way - Blakedown,2023-04-20T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776894,Brookside Way - Blakedown,2023-04-20T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-04-20T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-04-20T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
776894,Brookside Way - Blakedown,2023-04-20T10:10:00.000+00:00,transformer,,Temperature,C,28.6
776894,Brookside Way - Blakedown,2023-04-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776894,Brookside Way - Blakedown,2023-04-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
776894,Brookside Way - Blakedown,2023-04-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
776894,Brookside Way - Blakedown,2023-04-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
776894,Brookside Way - Blakedown,2023-04-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-04-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-04-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-04-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.18
776894,Brookside Way - Blakedown,2023-04-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.34
776894,Brookside Way - Blakedown,2023-04-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,0.38
776894,Brookside Way - Blakedown,2023-04-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
776894,Brookside Way - Blakedown,2023-04-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-04-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
776894,Brookside Way - Blakedown,2023-04-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-04-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
776894,Brookside Way - Blakedown,2023-04-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-04-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776894,Brookside Way - Blakedown,2023-04-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
776894,Brookside Way - Blakedown,2023-04-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
776894,Brookside Way - Blakedown,2023-04-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
776894,Brookside Way - Blakedown,2023-04-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776894,Brookside Way - Blakedown,2023-04-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-04-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-04-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-04-20T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-04-20T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-04-20T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-20T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
776894,Brookside Way - Blakedown,2023-04-20T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.63
776894,Brookside Way - Blakedown,2023-04-20T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
776894,Brookside Way - Blakedown,2023-04-20T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-04-20T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
776894,Brookside Way - Blakedown,2023-04-20T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
776894,Brookside Way - Blakedown,2023-04-20T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
776894,Brookside Way - Blakedown,2023-04-20T10:00:00.000+00:00,transformer,,Temperature,C,28.4
776894,Brookside Way - Blakedown,2023-04-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776894,Brookside Way - Blakedown,2023-04-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
776894,Brookside Way - Blakedown,2023-04-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
776894,Brookside Way - Blakedown,2023-04-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
776894,Brookside Way - Blakedown,2023-04-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
776894,Brookside Way - Blakedown,2023-04-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-04-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
776894,Brookside Way - Blakedown,2023-04-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.41
776894,Brookside Way - Blakedown,2023-04-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.52
776894,Brookside Way - Blakedown,2023-04-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.13
776894,Brookside Way - Blakedown,2023-04-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
776894,Brookside Way - Blakedown,2023-04-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
776894,Brookside Way - Blakedown,2023-04-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
776894,Brookside Way - Blakedown,2023-04-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-04-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.01
776894,Brookside Way - Blakedown,2023-04-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776894,Brookside Way - Blakedown,2023-04-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.94
776894,Brookside Way - Blakedown,2023-04-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
776894,Brookside Way - Blakedown,2023-04-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
776894,Brookside Way - Blakedown,2023-04-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
776894,Brookside Way - Blakedown,2023-04-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776894,Brookside Way - Blakedown,2023-04-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-04-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-04-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-04-20T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-04-20T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-20T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-20T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
776894,Brookside Way - Blakedown,2023-04-20T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.4
776894,Brookside Way - Blakedown,2023-04-20T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
776894,Brookside Way - Blakedown,2023-04-20T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
776894,Brookside Way - Blakedown,2023-04-20T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-04-20T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-04-20T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-04-20T09:50:00.000+00:00,transformer,,Temperature,C,28.5
776894,Brookside Way - Blakedown,2023-04-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776894,Brookside Way - Blakedown,2023-04-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
776894,Brookside Way - Blakedown,2023-04-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
776894,Brookside Way - Blakedown,2023-04-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-04-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
776894,Brookside Way - Blakedown,2023-04-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
776894,Brookside Way - Blakedown,2023-04-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
776894,Brookside Way - Blakedown,2023-04-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
776894,Brookside Way - Blakedown,2023-04-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.52
776894,Brookside Way - Blakedown,2023-04-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.96
776894,Brookside Way - Blakedown,2023-04-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,1.89
776894,Brookside Way - Blakedown,2023-04-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-04-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
776894,Brookside Way - Blakedown,2023-04-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-04-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
776894,Brookside Way - Blakedown,2023-04-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.52
776894,Brookside Way - Blakedown,2023-04-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
776894,Brookside Way - Blakedown,2023-04-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.95
776894,Brookside Way - Blakedown,2023-04-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
776894,Brookside Way - Blakedown,2023-04-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
776894,Brookside Way - Blakedown,2023-04-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
776894,Brookside Way - Blakedown,2023-04-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-04-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776894,Brookside Way - Blakedown,2023-04-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-04-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-04-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-04-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-04-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.19
776894,Brookside Way - Blakedown,2023-04-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
776894,Brookside Way - Blakedown,2023-04-20T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-04-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-04-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.3
776894,Brookside Way - Blakedown,2023-04-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.7
776894,Brookside Way - Blakedown,2023-04-20T09:40:00.000+00:00,transformer,,Temperature,C,27.5
776894,Brookside Way - Blakedown,2023-04-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776894,Brookside Way - Blakedown,2023-04-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
776894,Brookside Way - Blakedown,2023-04-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
776894,Brookside Way - Blakedown,2023-04-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-04-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
776894,Brookside Way - Blakedown,2023-04-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
776894,Brookside Way - Blakedown,2023-04-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
776894,Brookside Way - Blakedown,2023-04-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
776894,Brookside Way - Blakedown,2023-04-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
776894,Brookside Way - Blakedown,2023-04-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.8
776894,Brookside Way - Blakedown,2023-04-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.6
776894,Brookside Way - Blakedown,2023-04-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-04-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
776894,Brookside Way - Blakedown,2023-04-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
776894,Brookside Way - Blakedown,2023-04-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
776894,Brookside Way - Blakedown,2023-04-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
776894,Brookside Way - Blakedown,2023-04-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
776894,Brookside Way - Blakedown,2023-04-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
776894,Brookside Way - Blakedown,2023-04-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
776894,Brookside Way - Blakedown,2023-04-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-04-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
776894,Brookside Way - Blakedown,2023-04-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776894,Brookside Way - Blakedown,2023-04-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776894,Brookside Way - Blakedown,2023-04-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
776894,Brookside Way - Blakedown,2023-04-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-04-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-04-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
776894,Brookside Way - Blakedown,2023-04-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-04-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
776894,Brookside Way - Blakedown,2023-04-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
776894,Brookside Way - Blakedown,2023-04-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.4
776894,Brookside Way - Blakedown,2023-04-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.5
776894,Brookside Way - Blakedown,2023-04-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.2
776894,Brookside Way - Blakedown,2023-04-20T09:30:00.000+00:00,transformer,,Temperature,C,27.5
776894,Brookside Way - Blakedown,2023-04-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776894,Brookside Way - Blakedown,2023-04-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
776894,Brookside Way - Blakedown,2023-04-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776894,Brookside Way - Blakedown,2023-04-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-04-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
776894,Brookside Way - Blakedown,2023-04-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
776894,Brookside Way - Blakedown,2023-04-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-04-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
776894,Brookside Way - Blakedown,2023-04-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.64
776894,Brookside Way - Blakedown,2023-04-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.82
776894,Brookside Way - Blakedown,2023-04-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.77
776894,Brookside Way - Blakedown,2023-04-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-04-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
776894,Brookside Way - Blakedown,2023-04-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
776894,Brookside Way - Blakedown,2023-04-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
776894,Brookside Way - Blakedown,2023-04-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-04-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-04-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
776894,Brookside Way - Blakedown,2023-04-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
776894,Brookside Way - Blakedown,2023-04-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
776894,Brookside Way - Blakedown,2023-04-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776894,Brookside Way - Blakedown,2023-04-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776894,Brookside Way - Blakedown,2023-04-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
776894,Brookside Way - Blakedown,2023-04-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-04-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-04-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-04-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
776894,Brookside Way - Blakedown,2023-04-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
776894,Brookside Way - Blakedown,2023-04-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
776894,Brookside Way - Blakedown,2023-04-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-04-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
776894,Brookside Way - Blakedown,2023-04-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.5
776894,Brookside Way - Blakedown,2023-04-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.7
776894,Brookside Way - Blakedown,2023-04-20T09:20:00.000+00:00,transformer,,Temperature,C,27.0
776894,Brookside Way - Blakedown,2023-04-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776894,Brookside Way - Blakedown,2023-04-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
776894,Brookside Way - Blakedown,2023-04-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
776894,Brookside Way - Blakedown,2023-04-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
776894,Brookside Way - Blakedown,2023-04-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-04-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-04-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-04-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-04-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.07
776894,Brookside Way - Blakedown,2023-04-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,2.19
776894,Brookside Way - Blakedown,2023-04-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-04-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
776894,Brookside Way - Blakedown,2023-04-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
776894,Brookside Way - Blakedown,2023-04-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
776894,Brookside Way - Blakedown,2023-04-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-04-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-04-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-04-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
776894,Brookside Way - Blakedown,2023-04-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
776894,Brookside Way - Blakedown,2023-04-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
776894,Brookside Way - Blakedown,2023-04-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-04-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776894,Brookside Way - Blakedown,2023-04-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-04-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
776894,Brookside Way - Blakedown,2023-04-20T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
776894,Brookside Way - Blakedown,2023-04-20T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-20T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-20T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
776894,Brookside Way - Blakedown,2023-04-20T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.15
776894,Brookside Way - Blakedown,2023-04-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
776894,Brookside Way - Blakedown,2023-04-20T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-04-20T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-04-20T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-04-20T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
776894,Brookside Way - Blakedown,2023-04-20T09:10:00.000+00:00,transformer,,Temperature,C,26.1
776894,Brookside Way - Blakedown,2023-04-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776894,Brookside Way - Blakedown,2023-04-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
776894,Brookside Way - Blakedown,2023-04-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
776894,Brookside Way - Blakedown,2023-04-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
776894,Brookside Way - Blakedown,2023-04-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-04-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-04-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-04-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.37
776894,Brookside Way - Blakedown,2023-04-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.41
776894,Brookside Way - Blakedown,2023-04-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,1.89
776894,Brookside Way - Blakedown,2023-04-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-04-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
776894,Brookside Way - Blakedown,2023-04-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
776894,Brookside Way - Blakedown,2023-04-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
776894,Brookside Way - Blakedown,2023-04-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-04-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-04-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-04-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
776894,Brookside Way - Blakedown,2023-04-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
776894,Brookside Way - Blakedown,2023-04-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
776894,Brookside Way - Blakedown,2023-04-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-04-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776894,Brookside Way - Blakedown,2023-04-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-04-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
776894,Brookside Way - Blakedown,2023-04-20T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-04-20T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-20T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-20T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
776894,Brookside Way - Blakedown,2023-04-20T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-04-20T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
776894,Brookside Way - Blakedown,2023-04-20T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-04-20T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-04-20T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
776894,Brookside Way - Blakedown,2023-04-20T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
776894,Brookside Way - Blakedown,2023-04-20T09:00:00.000+00:00,transformer,,Temperature,C,25.8
776894,Brookside Way - Blakedown,2023-04-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776894,Brookside Way - Blakedown,2023-04-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
776894,Brookside Way - Blakedown,2023-04-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
776894,Brookside Way - Blakedown,2023-04-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
776894,Brookside Way - Blakedown,2023-04-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-04-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-04-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-04-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.94
776894,Brookside Way - Blakedown,2023-04-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.92
776894,Brookside Way - Blakedown,2023-04-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,2.54
776894,Brookside Way - Blakedown,2023-04-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-04-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
776894,Brookside Way - Blakedown,2023-04-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
776894,Brookside Way - Blakedown,2023-04-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
776894,Brookside Way - Blakedown,2023-04-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776894,Brookside Way - Blakedown,2023-04-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-04-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-04-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
776894,Brookside Way - Blakedown,2023-04-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
776894,Brookside Way - Blakedown,2023-04-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-04-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776894,Brookside Way - Blakedown,2023-04-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-04-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-04-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-04-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
776894,Brookside Way - Blakedown,2023-04-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
776894,Brookside Way - Blakedown,2023-04-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
776894,Brookside Way - Blakedown,2023-04-20T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-04-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
776894,Brookside Way - Blakedown,2023-04-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-04-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
776894,Brookside Way - Blakedown,2023-04-20T08:50:00.000+00:00,transformer,,Temperature,C,25.9
776894,Brookside Way - Blakedown,2023-04-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776894,Brookside Way - Blakedown,2023-04-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
776894,Brookside Way - Blakedown,2023-04-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
776894,Brookside Way - Blakedown,2023-04-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
776894,Brookside Way - Blakedown,2023-04-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-04-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-04-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-04-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.88
776894,Brookside Way - Blakedown,2023-04-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.97
776894,Brookside Way - Blakedown,2023-04-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.76
776894,Brookside Way - Blakedown,2023-04-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-04-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
776894,Brookside Way - Blakedown,2023-04-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
776894,Brookside Way - Blakedown,2023-04-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-04-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-04-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
776894,Brookside Way - Blakedown,2023-04-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
776894,Brookside Way - Blakedown,2023-04-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-04-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776894,Brookside Way - Blakedown,2023-04-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776894,Brookside Way - Blakedown,2023-04-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-04-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-04-20T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-20T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-04-20T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
776894,Brookside Way - Blakedown,2023-04-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
776894,Brookside Way - Blakedown,2023-04-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
776894,Brookside Way - Blakedown,2023-04-20T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-04-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.6
776894,Brookside Way - Blakedown,2023-04-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.5
776894,Brookside Way - Blakedown,2023-04-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.3
776894,Brookside Way - Blakedown,2023-04-20T08:40:00.000+00:00,transformer,,Temperature,C,25.1
776894,Brookside Way - Blakedown,2023-04-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-04-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
776894,Brookside Way - Blakedown,2023-04-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
776894,Brookside Way - Blakedown,2023-04-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
776894,Brookside Way - Blakedown,2023-04-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-04-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-04-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.38
776894,Brookside Way - Blakedown,2023-04-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.19
776894,Brookside Way - Blakedown,2023-04-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.13
776894,Brookside Way - Blakedown,2023-04-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-04-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
776894,Brookside Way - Blakedown,2023-04-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
776894,Brookside Way - Blakedown,2023-04-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
776894,Brookside Way - Blakedown,2023-04-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-04-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-04-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
776894,Brookside Way - Blakedown,2023-04-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
776894,Brookside Way - Blakedown,2023-04-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
776894,Brookside Way - Blakedown,2023-04-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-04-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776894,Brookside Way - Blakedown,2023-04-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-04-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-04-20T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-20T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-20T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
776894,Brookside Way - Blakedown,2023-04-20T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776894,Brookside Way - Blakedown,2023-04-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-04-20T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-04-20T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.0
776894,Brookside Way - Blakedown,2023-04-20T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.0
776894,Brookside Way - Blakedown,2023-04-20T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.1
776894,Brookside Way - Blakedown,2023-04-20T08:30:00.000+00:00,transformer,,Temperature,C,24.7
776894,Brookside Way - Blakedown,2023-04-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-04-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
776894,Brookside Way - Blakedown,2023-04-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
776894,Brookside Way - Blakedown,2023-04-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
776894,Brookside Way - Blakedown,2023-04-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-04-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-04-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.16
776894,Brookside Way - Blakedown,2023-04-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.67
776894,Brookside Way - Blakedown,2023-04-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,2.14
776894,Brookside Way - Blakedown,2023-04-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
776894,Brookside Way - Blakedown,2023-04-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
776894,Brookside Way - Blakedown,2023-04-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
776894,Brookside Way - Blakedown,2023-04-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
776894,Brookside Way - Blakedown,2023-04-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776894,Brookside Way - Blakedown,2023-04-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-04-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
776894,Brookside Way - Blakedown,2023-04-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
776894,Brookside Way - Blakedown,2023-04-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
776894,Brookside Way - Blakedown,2023-04-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-04-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776894,Brookside Way - Blakedown,2023-04-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
776894,Brookside Way - Blakedown,2023-04-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-04-20T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-20T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-20T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-20T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
776894,Brookside Way - Blakedown,2023-04-20T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
776894,Brookside Way - Blakedown,2023-04-20T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
776894,Brookside Way - Blakedown,2023-04-20T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-04-20T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.9
776894,Brookside Way - Blakedown,2023-04-20T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.5
776894,Brookside Way - Blakedown,2023-04-20T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.3
776894,Brookside Way - Blakedown,2023-04-20T08:20:00.000+00:00,transformer,,Temperature,C,24.9
776894,Brookside Way - Blakedown,2023-04-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776894,Brookside Way - Blakedown,2023-04-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776894,Brookside Way - Blakedown,2023-04-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-04-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
776894,Brookside Way - Blakedown,2023-04-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
776894,Brookside Way - Blakedown,2023-04-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-04-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-04-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-04-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-04-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.82
776894,Brookside Way - Blakedown,2023-04-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,3.83
776894,Brookside Way - Blakedown,2023-04-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
776894,Brookside Way - Blakedown,2023-04-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
776894,Brookside Way - Blakedown,2023-04-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
776894,Brookside Way - Blakedown,2023-04-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
776894,Brookside Way - Blakedown,2023-04-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-04-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-04-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-04-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
776894,Brookside Way - Blakedown,2023-04-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
776894,Brookside Way - Blakedown,2023-04-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-04-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776894,Brookside Way - Blakedown,2023-04-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-04-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
