Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-20T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-04-20T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
776894,Brookside Way - Blakedown,2023-04-20T03:50:00.000+00:00,transformer,,Temperature,C,10.0
776894,Brookside Way - Blakedown,2023-04-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-04-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
776894,Brookside Way - Blakedown,2023-04-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-04-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776894,Brookside Way - Blakedown,2023-04-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-04-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
776894,Brookside Way - Blakedown,2023-04-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-04-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-04-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-04-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.07
776894,Brookside Way - Blakedown,2023-04-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.37
776894,Brookside Way - Blakedown,2023-04-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.12
776894,Brookside Way - Blakedown,2023-04-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-04-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-04-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-04-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
776894,Brookside Way - Blakedown,2023-04-20T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-20T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-04-20T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-04-20T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
776894,Brookside Way - Blakedown,2023-04-20T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
776894,Brookside Way - Blakedown,2023-04-20T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
776894,Brookside Way - Blakedown,2023-04-20T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776894,Brookside Way - Blakedown,2023-04-20T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776894,Brookside Way - Blakedown,2023-04-20T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-04-20T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776894,Brookside Way - Blakedown,2023-04-20T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-20T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-20T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-20T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
776894,Brookside Way - Blakedown,2023-04-20T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
776894,Brookside Way - Blakedown,2023-04-20T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
776894,Brookside Way - Blakedown,2023-04-20T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-04-20T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.6
776894,Brookside Way - Blakedown,2023-04-20T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.9
776894,Brookside Way - Blakedown,2023-04-20T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.2
776894,Brookside Way - Blakedown,2023-04-20T03:40:00.000+00:00,transformer,,Temperature,C,10.0
776894,Brookside Way - Blakedown,2023-04-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-04-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
776894,Brookside Way - Blakedown,2023-04-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
776894,Brookside Way - Blakedown,2023-04-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-04-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776894,Brookside Way - Blakedown,2023-04-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-04-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-04-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-04-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.63
776894,Brookside Way - Blakedown,2023-04-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.99
776894,Brookside Way - Blakedown,2023-04-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.54
776894,Brookside Way - Blakedown,2023-04-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
776894,Brookside Way - Blakedown,2023-04-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
776894,Brookside Way - Blakedown,2023-04-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
776894,Brookside Way - Blakedown,2023-04-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
776894,Brookside Way - Blakedown,2023-04-20T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-20T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-04-20T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-04-20T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
776894,Brookside Way - Blakedown,2023-04-20T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
776894,Brookside Way - Blakedown,2023-04-20T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
776894,Brookside Way - Blakedown,2023-04-20T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776894,Brookside Way - Blakedown,2023-04-20T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776894,Brookside Way - Blakedown,2023-04-20T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-04-20T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-04-20T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-20T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-20T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-20T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
776894,Brookside Way - Blakedown,2023-04-20T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-04-20T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
776894,Brookside Way - Blakedown,2023-04-20T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
776894,Brookside Way - Blakedown,2023-04-20T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.9
776894,Brookside Way - Blakedown,2023-04-20T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.5
776894,Brookside Way - Blakedown,2023-04-20T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.7
776894,Brookside Way - Blakedown,2023-04-20T03:30:00.000+00:00,transformer,,Temperature,C,10.1
776894,Brookside Way - Blakedown,2023-04-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-04-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
776894,Brookside Way - Blakedown,2023-04-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-04-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776894,Brookside Way - Blakedown,2023-04-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-04-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
776894,Brookside Way - Blakedown,2023-04-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776894,Brookside Way - Blakedown,2023-04-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-04-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.6
776894,Brookside Way - Blakedown,2023-04-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.96
776894,Brookside Way - Blakedown,2023-04-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.95
776894,Brookside Way - Blakedown,2023-04-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
776894,Brookside Way - Blakedown,2023-04-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
776894,Brookside Way - Blakedown,2023-04-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
776894,Brookside Way - Blakedown,2023-04-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
776894,Brookside Way - Blakedown,2023-04-20T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-20T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-04-20T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-04-20T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
776894,Brookside Way - Blakedown,2023-04-20T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
776894,Brookside Way - Blakedown,2023-04-20T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
776894,Brookside Way - Blakedown,2023-04-20T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
776894,Brookside Way - Blakedown,2023-04-20T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776894,Brookside Way - Blakedown,2023-04-20T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-04-20T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-04-20T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-20T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-20T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-20T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
776894,Brookside Way - Blakedown,2023-04-20T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-04-20T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
776894,Brookside Way - Blakedown,2023-04-20T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-04-20T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-04-20T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-04-20T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-04-20T03:20:00.000+00:00,transformer,,Temperature,C,10.2
776894,Brookside Way - Blakedown,2023-04-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-04-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
776894,Brookside Way - Blakedown,2023-04-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-04-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776894,Brookside Way - Blakedown,2023-04-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-04-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
776894,Brookside Way - Blakedown,2023-04-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-04-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-04-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-04-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.73
776894,Brookside Way - Blakedown,2023-04-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.43
776894,Brookside Way - Blakedown,2023-04-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.05
776894,Brookside Way - Blakedown,2023-04-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-04-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-04-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
776894,Brookside Way - Blakedown,2023-04-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-04-20T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-20T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-04-20T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-04-20T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
776894,Brookside Way - Blakedown,2023-04-20T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
776894,Brookside Way - Blakedown,2023-04-20T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
776894,Brookside Way - Blakedown,2023-04-20T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776894,Brookside Way - Blakedown,2023-04-20T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776894,Brookside Way - Blakedown,2023-04-20T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-04-20T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-04-20T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-04-20T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-20T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-20T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-04-20T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-04-20T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
776894,Brookside Way - Blakedown,2023-04-20T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
776894,Brookside Way - Blakedown,2023-04-20T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.1
776894,Brookside Way - Blakedown,2023-04-20T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.1
776894,Brookside Way - Blakedown,2023-04-20T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.5
776894,Brookside Way - Blakedown,2023-04-20T03:10:00.000+00:00,transformer,,Temperature,C,10.3
776894,Brookside Way - Blakedown,2023-04-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-04-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
776894,Brookside Way - Blakedown,2023-04-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-04-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776894,Brookside Way - Blakedown,2023-04-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-04-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
776894,Brookside Way - Blakedown,2023-04-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-04-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-04-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-04-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.02
776894,Brookside Way - Blakedown,2023-04-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.45
776894,Brookside Way - Blakedown,2023-04-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.62
776894,Brookside Way - Blakedown,2023-04-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
776894,Brookside Way - Blakedown,2023-04-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
776894,Brookside Way - Blakedown,2023-04-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
776894,Brookside Way - Blakedown,2023-04-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
776894,Brookside Way - Blakedown,2023-04-20T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-04-20T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-04-20T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-04-20T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
776894,Brookside Way - Blakedown,2023-04-20T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
776894,Brookside Way - Blakedown,2023-04-20T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
776894,Brookside Way - Blakedown,2023-04-20T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776894,Brookside Way - Blakedown,2023-04-20T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776894,Brookside Way - Blakedown,2023-04-20T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-04-20T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776894,Brookside Way - Blakedown,2023-04-20T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-20T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-20T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-20T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-04-20T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-04-20T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
776894,Brookside Way - Blakedown,2023-04-20T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-04-20T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.4
776894,Brookside Way - Blakedown,2023-04-20T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.7
776894,Brookside Way - Blakedown,2023-04-20T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.2
776894,Brookside Way - Blakedown,2023-04-20T03:00:00.000+00:00,transformer,,Temperature,C,10.4
776894,Brookside Way - Blakedown,2023-04-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
776894,Brookside Way - Blakedown,2023-04-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-04-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776894,Brookside Way - Blakedown,2023-04-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
776894,Brookside Way - Blakedown,2023-04-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-04-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-04-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-04-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.36
776894,Brookside Way - Blakedown,2023-04-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.88
776894,Brookside Way - Blakedown,2023-04-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.45
776894,Brookside Way - Blakedown,2023-04-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
776894,Brookside Way - Blakedown,2023-04-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
776894,Brookside Way - Blakedown,2023-04-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
776894,Brookside Way - Blakedown,2023-04-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
776894,Brookside Way - Blakedown,2023-04-20T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-04-20T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-04-20T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-04-20T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
776894,Brookside Way - Blakedown,2023-04-20T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
776894,Brookside Way - Blakedown,2023-04-20T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
776894,Brookside Way - Blakedown,2023-04-20T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776894,Brookside Way - Blakedown,2023-04-20T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776894,Brookside Way - Blakedown,2023-04-20T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-04-20T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-04-20T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-20T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-20T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-20T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-04-20T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
776894,Brookside Way - Blakedown,2023-04-20T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-04-20T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
776894,Brookside Way - Blakedown,2023-04-20T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.1
776894,Brookside Way - Blakedown,2023-04-20T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,170.8
776894,Brookside Way - Blakedown,2023-04-20T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,168.8
776894,Brookside Way - Blakedown,2023-04-20T02:50:00.000+00:00,transformer,,Temperature,C,10.5
776894,Brookside Way - Blakedown,2023-04-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
776894,Brookside Way - Blakedown,2023-04-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-04-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
776894,Brookside Way - Blakedown,2023-04-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-04-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
776894,Brookside Way - Blakedown,2023-04-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-04-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-04-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-04-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.35
776894,Brookside Way - Blakedown,2023-04-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.87
776894,Brookside Way - Blakedown,2023-04-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.41
776894,Brookside Way - Blakedown,2023-04-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-04-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
776894,Brookside Way - Blakedown,2023-04-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
776894,Brookside Way - Blakedown,2023-04-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
776894,Brookside Way - Blakedown,2023-04-20T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-20T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-04-20T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-04-20T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
776894,Brookside Way - Blakedown,2023-04-20T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
776894,Brookside Way - Blakedown,2023-04-20T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
776894,Brookside Way - Blakedown,2023-04-20T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776894,Brookside Way - Blakedown,2023-04-20T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776894,Brookside Way - Blakedown,2023-04-20T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-04-20T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-04-20T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-20T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-20T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-20T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-04-20T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-04-20T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-04-20T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
776894,Brookside Way - Blakedown,2023-04-20T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.1
776894,Brookside Way - Blakedown,2023-04-20T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,179.2
776894,Brookside Way - Blakedown,2023-04-20T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,177.3
776894,Brookside Way - Blakedown,2023-04-20T02:40:00.000+00:00,transformer,,Temperature,C,10.5
776894,Brookside Way - Blakedown,2023-04-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-04-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
776894,Brookside Way - Blakedown,2023-04-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-04-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
776894,Brookside Way - Blakedown,2023-04-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-04-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
776894,Brookside Way - Blakedown,2023-04-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-04-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-04-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-04-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.58
776894,Brookside Way - Blakedown,2023-04-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.79
776894,Brookside Way - Blakedown,2023-04-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.27
776894,Brookside Way - Blakedown,2023-04-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
776894,Brookside Way - Blakedown,2023-04-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
776894,Brookside Way - Blakedown,2023-04-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
776894,Brookside Way - Blakedown,2023-04-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
776894,Brookside Way - Blakedown,2023-04-20T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-20T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-04-20T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-04-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-04-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
776894,Brookside Way - Blakedown,2023-04-20T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
776894,Brookside Way - Blakedown,2023-04-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776894,Brookside Way - Blakedown,2023-04-20T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776894,Brookside Way - Blakedown,2023-04-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-04-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-04-20T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-20T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-20T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-20T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
776894,Brookside Way - Blakedown,2023-04-20T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-04-20T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
776894,Brookside Way - Blakedown,2023-04-20T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-04-20T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
776894,Brookside Way - Blakedown,2023-04-20T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.5
776894,Brookside Way - Blakedown,2023-04-20T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.5
776894,Brookside Way - Blakedown,2023-04-20T02:30:00.000+00:00,transformer,,Temperature,C,10.6
776894,Brookside Way - Blakedown,2023-04-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-04-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776894,Brookside Way - Blakedown,2023-04-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
776894,Brookside Way - Blakedown,2023-04-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-04-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
776894,Brookside Way - Blakedown,2023-04-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-04-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-04-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.82
776894,Brookside Way - Blakedown,2023-04-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.92
776894,Brookside Way - Blakedown,2023-04-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.38
776894,Brookside Way - Blakedown,2023-04-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-04-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-04-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
776894,Brookside Way - Blakedown,2023-04-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
776894,Brookside Way - Blakedown,2023-04-20T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-04-20T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-04-20T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-04-20T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
776894,Brookside Way - Blakedown,2023-04-20T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
776894,Brookside Way - Blakedown,2023-04-20T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
776894,Brookside Way - Blakedown,2023-04-20T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-04-20T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776894,Brookside Way - Blakedown,2023-04-20T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-04-20T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-04-20T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-20T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-20T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-20T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
776894,Brookside Way - Blakedown,2023-04-20T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-04-20T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-04-20T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-04-20T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
776894,Brookside Way - Blakedown,2023-04-20T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.6
776894,Brookside Way - Blakedown,2023-04-20T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.0
776894,Brookside Way - Blakedown,2023-04-20T02:20:00.000+00:00,transformer,,Temperature,C,10.7
776894,Brookside Way - Blakedown,2023-04-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-04-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
776894,Brookside Way - Blakedown,2023-04-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-04-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
776894,Brookside Way - Blakedown,2023-04-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-04-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
776894,Brookside Way - Blakedown,2023-04-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-04-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776894,Brookside Way - Blakedown,2023-04-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-04-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.12
776894,Brookside Way - Blakedown,2023-04-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.75
776894,Brookside Way - Blakedown,2023-04-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.41
776894,Brookside Way - Blakedown,2023-04-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-04-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
776894,Brookside Way - Blakedown,2023-04-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
776894,Brookside Way - Blakedown,2023-04-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
776894,Brookside Way - Blakedown,2023-04-20T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-04-20T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-04-20T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-04-20T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
776894,Brookside Way - Blakedown,2023-04-20T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
776894,Brookside Way - Blakedown,2023-04-20T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
776894,Brookside Way - Blakedown,2023-04-20T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-04-20T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776894,Brookside Way - Blakedown,2023-04-20T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-04-20T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-04-20T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-20T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-20T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-20T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.45
776894,Brookside Way - Blakedown,2023-04-20T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-04-20T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
776894,Brookside Way - Blakedown,2023-04-20T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
776894,Brookside Way - Blakedown,2023-04-20T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,172.0
776894,Brookside Way - Blakedown,2023-04-20T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,223.6
776894,Brookside Way - Blakedown,2023-04-20T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,220.6
776894,Brookside Way - Blakedown,2023-04-20T02:10:00.000+00:00,transformer,,Temperature,C,10.8
776894,Brookside Way - Blakedown,2023-04-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-04-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
776894,Brookside Way - Blakedown,2023-04-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-04-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
776894,Brookside Way - Blakedown,2023-04-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
776894,Brookside Way - Blakedown,2023-04-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-04-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-04-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-04-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.13
776894,Brookside Way - Blakedown,2023-04-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.87
776894,Brookside Way - Blakedown,2023-04-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.73
776894,Brookside Way - Blakedown,2023-04-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
776894,Brookside Way - Blakedown,2023-04-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
776894,Brookside Way - Blakedown,2023-04-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
776894,Brookside Way - Blakedown,2023-04-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
776894,Brookside Way - Blakedown,2023-04-20T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-04-20T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-04-20T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-04-20T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
776894,Brookside Way - Blakedown,2023-04-20T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
776894,Brookside Way - Blakedown,2023-04-20T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
776894,Brookside Way - Blakedown,2023-04-20T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776894,Brookside Way - Blakedown,2023-04-20T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776894,Brookside Way - Blakedown,2023-04-20T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-04-20T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-04-20T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-20T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-20T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-20T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
776894,Brookside Way - Blakedown,2023-04-20T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-04-20T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
776894,Brookside Way - Blakedown,2023-04-20T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-04-20T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-04-20T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-04-20T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-04-20T02:00:00.000+00:00,transformer,,Temperature,C,10.9
776894,Brookside Way - Blakedown,2023-04-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-04-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
776894,Brookside Way - Blakedown,2023-04-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-04-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
776894,Brookside Way - Blakedown,2023-04-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
776894,Brookside Way - Blakedown,2023-04-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-04-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-04-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-04-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.37
776894,Brookside Way - Blakedown,2023-04-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.24
776894,Brookside Way - Blakedown,2023-04-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.73
776894,Brookside Way - Blakedown,2023-04-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-04-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-04-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-04-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-04-20T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-20T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-04-20T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-04-20T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
776894,Brookside Way - Blakedown,2023-04-20T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
776894,Brookside Way - Blakedown,2023-04-20T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
776894,Brookside Way - Blakedown,2023-04-20T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776894,Brookside Way - Blakedown,2023-04-20T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776894,Brookside Way - Blakedown,2023-04-20T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-04-20T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-04-20T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-20T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-20T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-20T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
776894,Brookside Way - Blakedown,2023-04-20T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-04-20T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
776894,Brookside Way - Blakedown,2023-04-20T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
776894,Brookside Way - Blakedown,2023-04-20T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.1
776894,Brookside Way - Blakedown,2023-04-20T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.4
776894,Brookside Way - Blakedown,2023-04-20T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.7
776894,Brookside Way - Blakedown,2023-04-20T01:50:00.000+00:00,transformer,,Temperature,C,11.0
776894,Brookside Way - Blakedown,2023-04-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-04-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
776894,Brookside Way - Blakedown,2023-04-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-04-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776894,Brookside Way - Blakedown,2023-04-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
776894,Brookside Way - Blakedown,2023-04-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-04-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-04-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-04-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.39
776894,Brookside Way - Blakedown,2023-04-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.13
776894,Brookside Way - Blakedown,2023-04-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.22
776894,Brookside Way - Blakedown,2023-04-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
776894,Brookside Way - Blakedown,2023-04-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
776894,Brookside Way - Blakedown,2023-04-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
776894,Brookside Way - Blakedown,2023-04-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
776894,Brookside Way - Blakedown,2023-04-20T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-04-20T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-04-20T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-04-20T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
776894,Brookside Way - Blakedown,2023-04-20T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
776894,Brookside Way - Blakedown,2023-04-20T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-04-20T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776894,Brookside Way - Blakedown,2023-04-20T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776894,Brookside Way - Blakedown,2023-04-20T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-04-20T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-04-20T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-20T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-20T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-20T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
776894,Brookside Way - Blakedown,2023-04-20T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-04-20T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-04-20T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
776894,Brookside Way - Blakedown,2023-04-20T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.5
776894,Brookside Way - Blakedown,2023-04-20T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.2
776894,Brookside Way - Blakedown,2023-04-20T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.4
776894,Brookside Way - Blakedown,2023-04-20T01:40:00.000+00:00,transformer,,Temperature,C,11.0
776894,Brookside Way - Blakedown,2023-04-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
