Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
776894,Brookside Way - Blakedown,2023-04-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
776894,Brookside Way - Blakedown,2023-04-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
776894,Brookside Way - Blakedown,2023-04-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776894,Brookside Way - Blakedown,2023-04-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-04-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
776894,Brookside Way - Blakedown,2023-04-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
776894,Brookside Way - Blakedown,2023-04-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
776894,Brookside Way - Blakedown,2023-04-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-04-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-04-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
776894,Brookside Way - Blakedown,2023-04-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-04-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-04-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
776894,Brookside Way - Blakedown,2023-04-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
776894,Brookside Way - Blakedown,2023-04-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
776894,Brookside Way - Blakedown,2023-04-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-04-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
776894,Brookside Way - Blakedown,2023-04-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
776894,Brookside Way - Blakedown,2023-04-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
776894,Brookside Way - Blakedown,2023-04-21T19:00:00.000+00:00,transformer,,Temperature,C,17.9
776894,Brookside Way - Blakedown,2023-04-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
776894,Brookside Way - Blakedown,2023-04-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-04-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
776894,Brookside Way - Blakedown,2023-04-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-04-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
776894,Brookside Way - Blakedown,2023-04-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-04-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776894,Brookside Way - Blakedown,2023-04-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-04-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.48
776894,Brookside Way - Blakedown,2023-04-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.26
776894,Brookside Way - Blakedown,2023-04-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.85
776894,Brookside Way - Blakedown,2023-04-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-04-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
776894,Brookside Way - Blakedown,2023-04-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
776894,Brookside Way - Blakedown,2023-04-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
776894,Brookside Way - Blakedown,2023-04-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-04-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-04-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
776894,Brookside Way - Blakedown,2023-04-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.29
776894,Brookside Way - Blakedown,2023-04-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
776894,Brookside Way - Blakedown,2023-04-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-04-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-04-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-04-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-04-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776894,Brookside Way - Blakedown,2023-04-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
776894,Brookside Way - Blakedown,2023-04-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
776894,Brookside Way - Blakedown,2023-04-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-04-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
776894,Brookside Way - Blakedown,2023-04-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-04-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
776894,Brookside Way - Blakedown,2023-04-21T18:50:00.000+00:00,transformer,,Temperature,C,18.1
776894,Brookside Way - Blakedown,2023-04-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
776894,Brookside Way - Blakedown,2023-04-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-04-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
776894,Brookside Way - Blakedown,2023-04-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
776894,Brookside Way - Blakedown,2023-04-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-04-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776894,Brookside Way - Blakedown,2023-04-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-04-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.96
776894,Brookside Way - Blakedown,2023-04-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.3
776894,Brookside Way - Blakedown,2023-04-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.92
776894,Brookside Way - Blakedown,2023-04-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-04-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
776894,Brookside Way - Blakedown,2023-04-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
776894,Brookside Way - Blakedown,2023-04-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
776894,Brookside Way - Blakedown,2023-04-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776894,Brookside Way - Blakedown,2023-04-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-04-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
776894,Brookside Way - Blakedown,2023-04-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
776894,Brookside Way - Blakedown,2023-04-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
776894,Brookside Way - Blakedown,2023-04-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-04-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-04-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-04-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-04-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
776894,Brookside Way - Blakedown,2023-04-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
776894,Brookside Way - Blakedown,2023-04-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
776894,Brookside Way - Blakedown,2023-04-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-04-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-04-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.9
776894,Brookside Way - Blakedown,2023-04-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.6
776894,Brookside Way - Blakedown,2023-04-21T18:40:00.000+00:00,transformer,,Temperature,C,18.3
776894,Brookside Way - Blakedown,2023-04-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-04-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
776894,Brookside Way - Blakedown,2023-04-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
776894,Brookside Way - Blakedown,2023-04-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-04-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
776894,Brookside Way - Blakedown,2023-04-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-04-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776894,Brookside Way - Blakedown,2023-04-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-04-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.07
776894,Brookside Way - Blakedown,2023-04-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.19
776894,Brookside Way - Blakedown,2023-04-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.26
776894,Brookside Way - Blakedown,2023-04-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-04-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-04-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
776894,Brookside Way - Blakedown,2023-04-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
776894,Brookside Way - Blakedown,2023-04-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-04-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-04-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
776894,Brookside Way - Blakedown,2023-04-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
776894,Brookside Way - Blakedown,2023-04-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
776894,Brookside Way - Blakedown,2023-04-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-04-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-04-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-04-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-04-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
776894,Brookside Way - Blakedown,2023-04-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
776894,Brookside Way - Blakedown,2023-04-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-04-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-04-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
776894,Brookside Way - Blakedown,2023-04-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.0
776894,Brookside Way - Blakedown,2023-04-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.4
776894,Brookside Way - Blakedown,2023-04-21T18:30:00.000+00:00,transformer,,Temperature,C,18.2
776894,Brookside Way - Blakedown,2023-04-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-04-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
776894,Brookside Way - Blakedown,2023-04-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
776894,Brookside Way - Blakedown,2023-04-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-04-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
776894,Brookside Way - Blakedown,2023-04-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-04-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776894,Brookside Way - Blakedown,2023-04-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-04-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.02
776894,Brookside Way - Blakedown,2023-04-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.17
776894,Brookside Way - Blakedown,2023-04-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.73
776894,Brookside Way - Blakedown,2023-04-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-04-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
776894,Brookside Way - Blakedown,2023-04-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
776894,Brookside Way - Blakedown,2023-04-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
776894,Brookside Way - Blakedown,2023-04-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-04-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-04-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-04-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
776894,Brookside Way - Blakedown,2023-04-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
776894,Brookside Way - Blakedown,2023-04-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-04-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-04-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-04-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-04-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
776894,Brookside Way - Blakedown,2023-04-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
776894,Brookside Way - Blakedown,2023-04-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
776894,Brookside Way - Blakedown,2023-04-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-04-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
776894,Brookside Way - Blakedown,2023-04-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
776894,Brookside Way - Blakedown,2023-04-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
776894,Brookside Way - Blakedown,2023-04-21T18:20:00.000+00:00,transformer,,Temperature,C,18.4
776894,Brookside Way - Blakedown,2023-04-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-04-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.14
776894,Brookside Way - Blakedown,2023-04-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-04-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.16
776894,Brookside Way - Blakedown,2023-04-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-04-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.58
776894,Brookside Way - Blakedown,2023-04-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-04-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
776894,Brookside Way - Blakedown,2023-04-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-04-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.17
776894,Brookside Way - Blakedown,2023-04-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.65
776894,Brookside Way - Blakedown,2023-04-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.15
776894,Brookside Way - Blakedown,2023-04-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-04-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-04-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
776894,Brookside Way - Blakedown,2023-04-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
776894,Brookside Way - Blakedown,2023-04-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-04-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-04-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-04-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
776894,Brookside Way - Blakedown,2023-04-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
776894,Brookside Way - Blakedown,2023-04-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
776894,Brookside Way - Blakedown,2023-04-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-04-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-04-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
776894,Brookside Way - Blakedown,2023-04-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-04-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
776894,Brookside Way - Blakedown,2023-04-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
776894,Brookside Way - Blakedown,2023-04-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
776894,Brookside Way - Blakedown,2023-04-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-04-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
776894,Brookside Way - Blakedown,2023-04-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.3
776894,Brookside Way - Blakedown,2023-04-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.0
776894,Brookside Way - Blakedown,2023-04-21T18:10:00.000+00:00,transformer,,Temperature,C,18.8
776894,Brookside Way - Blakedown,2023-04-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
776894,Brookside Way - Blakedown,2023-04-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-04-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
776894,Brookside Way - Blakedown,2023-04-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-04-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
776894,Brookside Way - Blakedown,2023-04-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776894,Brookside Way - Blakedown,2023-04-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-04-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.84
776894,Brookside Way - Blakedown,2023-04-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.16
776894,Brookside Way - Blakedown,2023-04-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.15
776894,Brookside Way - Blakedown,2023-04-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
776894,Brookside Way - Blakedown,2023-04-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
776894,Brookside Way - Blakedown,2023-04-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
776894,Brookside Way - Blakedown,2023-04-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
776894,Brookside Way - Blakedown,2023-04-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776894,Brookside Way - Blakedown,2023-04-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-04-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-04-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
776894,Brookside Way - Blakedown,2023-04-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
776894,Brookside Way - Blakedown,2023-04-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
776894,Brookside Way - Blakedown,2023-04-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-04-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-04-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
776894,Brookside Way - Blakedown,2023-04-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-04-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
776894,Brookside Way - Blakedown,2023-04-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
776894,Brookside Way - Blakedown,2023-04-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
776894,Brookside Way - Blakedown,2023-04-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-04-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
776894,Brookside Way - Blakedown,2023-04-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
776894,Brookside Way - Blakedown,2023-04-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
776894,Brookside Way - Blakedown,2023-04-21T18:00:00.000+00:00,transformer,,Temperature,C,18.9
776894,Brookside Way - Blakedown,2023-04-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-04-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
776894,Brookside Way - Blakedown,2023-04-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
776894,Brookside Way - Blakedown,2023-04-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-04-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
776894,Brookside Way - Blakedown,2023-04-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-04-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-04-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-04-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.79
776894,Brookside Way - Blakedown,2023-04-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.84
776894,Brookside Way - Blakedown,2023-04-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.41
776894,Brookside Way - Blakedown,2023-04-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
776894,Brookside Way - Blakedown,2023-04-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
776894,Brookside Way - Blakedown,2023-04-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
776894,Brookside Way - Blakedown,2023-04-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
776894,Brookside Way - Blakedown,2023-04-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-04-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-04-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-04-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
776894,Brookside Way - Blakedown,2023-04-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
776894,Brookside Way - Blakedown,2023-04-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
776894,Brookside Way - Blakedown,2023-04-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-04-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-04-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-04-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
776894,Brookside Way - Blakedown,2023-04-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-04-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
776894,Brookside Way - Blakedown,2023-04-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-04-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-04-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-04-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-04-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
776894,Brookside Way - Blakedown,2023-04-21T17:50:00.000+00:00,transformer,,Temperature,C,19.2
776894,Brookside Way - Blakedown,2023-04-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
776894,Brookside Way - Blakedown,2023-04-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
776894,Brookside Way - Blakedown,2023-04-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
776894,Brookside Way - Blakedown,2023-04-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-04-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-04-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.46
776894,Brookside Way - Blakedown,2023-04-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.31
776894,Brookside Way - Blakedown,2023-04-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.85
776894,Brookside Way - Blakedown,2023-04-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-04-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-04-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
776894,Brookside Way - Blakedown,2023-04-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
776894,Brookside Way - Blakedown,2023-04-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-04-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-04-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
776894,Brookside Way - Blakedown,2023-04-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
776894,Brookside Way - Blakedown,2023-04-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
776894,Brookside Way - Blakedown,2023-04-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-04-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-04-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
776894,Brookside Way - Blakedown,2023-04-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-04-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-04-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
776894,Brookside Way - Blakedown,2023-04-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
776894,Brookside Way - Blakedown,2023-04-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-04-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
776894,Brookside Way - Blakedown,2023-04-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.3
776894,Brookside Way - Blakedown,2023-04-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
776894,Brookside Way - Blakedown,2023-04-21T17:40:00.000+00:00,transformer,,Temperature,C,19.8
776894,Brookside Way - Blakedown,2023-04-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
776894,Brookside Way - Blakedown,2023-04-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776894,Brookside Way - Blakedown,2023-04-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
776894,Brookside Way - Blakedown,2023-04-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-04-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-04-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.91
776894,Brookside Way - Blakedown,2023-04-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
776894,Brookside Way - Blakedown,2023-04-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.44
776894,Brookside Way - Blakedown,2023-04-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
776894,Brookside Way - Blakedown,2023-04-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
776894,Brookside Way - Blakedown,2023-04-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
776894,Brookside Way - Blakedown,2023-04-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
776894,Brookside Way - Blakedown,2023-04-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-04-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-04-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-04-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
776894,Brookside Way - Blakedown,2023-04-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
776894,Brookside Way - Blakedown,2023-04-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
776894,Brookside Way - Blakedown,2023-04-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-04-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
776894,Brookside Way - Blakedown,2023-04-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
776894,Brookside Way - Blakedown,2023-04-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
776894,Brookside Way - Blakedown,2023-04-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-04-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
776894,Brookside Way - Blakedown,2023-04-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
776894,Brookside Way - Blakedown,2023-04-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-04-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
776894,Brookside Way - Blakedown,2023-04-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-04-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
776894,Brookside Way - Blakedown,2023-04-21T17:30:00.000+00:00,transformer,,Temperature,C,20.3
776894,Brookside Way - Blakedown,2023-04-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
776894,Brookside Way - Blakedown,2023-04-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776894,Brookside Way - Blakedown,2023-04-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776894,Brookside Way - Blakedown,2023-04-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-04-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-04-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.26
776894,Brookside Way - Blakedown,2023-04-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.44
776894,Brookside Way - Blakedown,2023-04-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.32
776894,Brookside Way - Blakedown,2023-04-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-04-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
776894,Brookside Way - Blakedown,2023-04-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
776894,Brookside Way - Blakedown,2023-04-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
776894,Brookside Way - Blakedown,2023-04-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-04-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-04-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-04-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
776894,Brookside Way - Blakedown,2023-04-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
776894,Brookside Way - Blakedown,2023-04-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
776894,Brookside Way - Blakedown,2023-04-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-04-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-04-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-04-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-04-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-04-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
776894,Brookside Way - Blakedown,2023-04-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
776894,Brookside Way - Blakedown,2023-04-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-04-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-04-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
776894,Brookside Way - Blakedown,2023-04-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
776894,Brookside Way - Blakedown,2023-04-21T17:20:00.000+00:00,transformer,,Temperature,C,20.3
776894,Brookside Way - Blakedown,2023-04-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776894,Brookside Way - Blakedown,2023-04-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
776894,Brookside Way - Blakedown,2023-04-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
776894,Brookside Way - Blakedown,2023-04-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-04-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-04-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.48
776894,Brookside Way - Blakedown,2023-04-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.88
776894,Brookside Way - Blakedown,2023-04-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.09
776894,Brookside Way - Blakedown,2023-04-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-04-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
776894,Brookside Way - Blakedown,2023-04-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
776894,Brookside Way - Blakedown,2023-04-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
776894,Brookside Way - Blakedown,2023-04-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776894,Brookside Way - Blakedown,2023-04-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-04-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-04-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
776894,Brookside Way - Blakedown,2023-04-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
776894,Brookside Way - Blakedown,2023-04-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
776894,Brookside Way - Blakedown,2023-04-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-04-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-04-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-04-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-04-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776894,Brookside Way - Blakedown,2023-04-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-04-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
776894,Brookside Way - Blakedown,2023-04-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-04-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
776894,Brookside Way - Blakedown,2023-04-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-04-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
776894,Brookside Way - Blakedown,2023-04-21T17:10:00.000+00:00,transformer,,Temperature,C,20.1
776894,Brookside Way - Blakedown,2023-04-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
776894,Brookside Way - Blakedown,2023-04-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
776894,Brookside Way - Blakedown,2023-04-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-04-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
776894,Brookside Way - Blakedown,2023-04-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-04-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-04-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-04-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.64
776894,Brookside Way - Blakedown,2023-04-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.54
776894,Brookside Way - Blakedown,2023-04-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.21
776894,Brookside Way - Blakedown,2023-04-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-04-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
776894,Brookside Way - Blakedown,2023-04-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
776894,Brookside Way - Blakedown,2023-04-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
776894,Brookside Way - Blakedown,2023-04-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-04-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-04-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-04-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
776894,Brookside Way - Blakedown,2023-04-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
776894,Brookside Way - Blakedown,2023-04-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.73
776894,Brookside Way - Blakedown,2023-04-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-04-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-04-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-04-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
776894,Brookside Way - Blakedown,2023-04-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-04-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
776894,Brookside Way - Blakedown,2023-04-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
776894,Brookside Way - Blakedown,2023-04-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-04-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
776894,Brookside Way - Blakedown,2023-04-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.4
776894,Brookside Way - Blakedown,2023-04-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.0
776894,Brookside Way - Blakedown,2023-04-21T17:00:00.000+00:00,transformer,,Temperature,C,19.5
776894,Brookside Way - Blakedown,2023-04-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
776894,Brookside Way - Blakedown,2023-04-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
776894,Brookside Way - Blakedown,2023-04-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
776894,Brookside Way - Blakedown,2023-04-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-04-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-04-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-04-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.3
776894,Brookside Way - Blakedown,2023-04-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.56
776894,Brookside Way - Blakedown,2023-04-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.72
776894,Brookside Way - Blakedown,2023-04-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-04-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
776894,Brookside Way - Blakedown,2023-04-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
776894,Brookside Way - Blakedown,2023-04-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
776894,Brookside Way - Blakedown,2023-04-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
