Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-21T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-04-21T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-21T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-21T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-21T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-04-21T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
776894,Brookside Way - Blakedown,2023-04-21T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
776894,Brookside Way - Blakedown,2023-04-21T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
776894,Brookside Way - Blakedown,2023-04-21T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.6
776894,Brookside Way - Blakedown,2023-04-21T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,194.7
776894,Brookside Way - Blakedown,2023-04-21T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,191.7
776894,Brookside Way - Blakedown,2023-04-21T12:30:00.000+00:00,transformer,,Temperature,C,17.8
776894,Brookside Way - Blakedown,2023-04-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-04-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
776894,Brookside Way - Blakedown,2023-04-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
776894,Brookside Way - Blakedown,2023-04-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
776894,Brookside Way - Blakedown,2023-04-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-04-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-04-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.27
776894,Brookside Way - Blakedown,2023-04-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.47
776894,Brookside Way - Blakedown,2023-04-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.07
776894,Brookside Way - Blakedown,2023-04-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
776894,Brookside Way - Blakedown,2023-04-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
776894,Brookside Way - Blakedown,2023-04-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
776894,Brookside Way - Blakedown,2023-04-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
776894,Brookside Way - Blakedown,2023-04-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-04-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-04-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
776894,Brookside Way - Blakedown,2023-04-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
776894,Brookside Way - Blakedown,2023-04-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-04-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-04-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-04-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-04-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776894,Brookside Way - Blakedown,2023-04-21T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-21T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-04-21T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-21T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-04-21T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-04-21T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
776894,Brookside Way - Blakedown,2023-04-21T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
776894,Brookside Way - Blakedown,2023-04-21T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.5
776894,Brookside Way - Blakedown,2023-04-21T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.7
776894,Brookside Way - Blakedown,2023-04-21T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,169.8
776894,Brookside Way - Blakedown,2023-04-21T12:20:00.000+00:00,transformer,,Temperature,C,18.2
776894,Brookside Way - Blakedown,2023-04-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-04-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
776894,Brookside Way - Blakedown,2023-04-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
776894,Brookside Way - Blakedown,2023-04-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
776894,Brookside Way - Blakedown,2023-04-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-04-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-04-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.58
776894,Brookside Way - Blakedown,2023-04-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.16
776894,Brookside Way - Blakedown,2023-04-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.25
776894,Brookside Way - Blakedown,2023-04-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
776894,Brookside Way - Blakedown,2023-04-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
776894,Brookside Way - Blakedown,2023-04-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
776894,Brookside Way - Blakedown,2023-04-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
776894,Brookside Way - Blakedown,2023-04-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-04-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-04-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-04-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
776894,Brookside Way - Blakedown,2023-04-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
776894,Brookside Way - Blakedown,2023-04-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-04-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-04-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-04-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-04-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
776894,Brookside Way - Blakedown,2023-04-21T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-21T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-04-21T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-21T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-04-21T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-04-21T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.53
776894,Brookside Way - Blakedown,2023-04-21T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-04-21T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-04-21T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
776894,Brookside Way - Blakedown,2023-04-21T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
776894,Brookside Way - Blakedown,2023-04-21T12:10:00.000+00:00,transformer,,Temperature,C,18.8
776894,Brookside Way - Blakedown,2023-04-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-04-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
776894,Brookside Way - Blakedown,2023-04-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776894,Brookside Way - Blakedown,2023-04-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
776894,Brookside Way - Blakedown,2023-04-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-04-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-04-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.53
776894,Brookside Way - Blakedown,2023-04-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.99
776894,Brookside Way - Blakedown,2023-04-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.57
776894,Brookside Way - Blakedown,2023-04-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-04-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-04-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-04-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
776894,Brookside Way - Blakedown,2023-04-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-04-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-04-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
776894,Brookside Way - Blakedown,2023-04-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
776894,Brookside Way - Blakedown,2023-04-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-04-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-04-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-04-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-04-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
776894,Brookside Way - Blakedown,2023-04-21T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-21T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-21T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-21T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776894,Brookside Way - Blakedown,2023-04-21T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.51
776894,Brookside Way - Blakedown,2023-04-21T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.9
776894,Brookside Way - Blakedown,2023-04-21T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-04-21T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
776894,Brookside Way - Blakedown,2023-04-21T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.5
776894,Brookside Way - Blakedown,2023-04-21T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.5
776894,Brookside Way - Blakedown,2023-04-21T12:00:00.000+00:00,transformer,,Temperature,C,18.0
776894,Brookside Way - Blakedown,2023-04-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-04-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
776894,Brookside Way - Blakedown,2023-04-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
776894,Brookside Way - Blakedown,2023-04-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-04-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
776894,Brookside Way - Blakedown,2023-04-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-04-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-04-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.07
776894,Brookside Way - Blakedown,2023-04-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.93
776894,Brookside Way - Blakedown,2023-04-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.03
776894,Brookside Way - Blakedown,2023-04-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-04-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
776894,Brookside Way - Blakedown,2023-04-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
776894,Brookside Way - Blakedown,2023-04-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
776894,Brookside Way - Blakedown,2023-04-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776894,Brookside Way - Blakedown,2023-04-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
776894,Brookside Way - Blakedown,2023-04-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
776894,Brookside Way - Blakedown,2023-04-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
776894,Brookside Way - Blakedown,2023-04-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-04-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-04-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776894,Brookside Way - Blakedown,2023-04-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-04-21T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-04-21T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-21T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-21T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
776894,Brookside Way - Blakedown,2023-04-21T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
776894,Brookside Way - Blakedown,2023-04-21T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.33
776894,Brookside Way - Blakedown,2023-04-21T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
776894,Brookside Way - Blakedown,2023-04-21T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,163.1
776894,Brookside Way - Blakedown,2023-04-21T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,211.5
776894,Brookside Way - Blakedown,2023-04-21T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,207.7
776894,Brookside Way - Blakedown,2023-04-21T11:50:00.000+00:00,transformer,,Temperature,C,16.9
776894,Brookside Way - Blakedown,2023-04-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-04-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
776894,Brookside Way - Blakedown,2023-04-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776894,Brookside Way - Blakedown,2023-04-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-04-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-04-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-04-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-04-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-04-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.87
776894,Brookside Way - Blakedown,2023-04-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.81
776894,Brookside Way - Blakedown,2023-04-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.16
776894,Brookside Way - Blakedown,2023-04-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-04-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
776894,Brookside Way - Blakedown,2023-04-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
776894,Brookside Way - Blakedown,2023-04-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
776894,Brookside Way - Blakedown,2023-04-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776894,Brookside Way - Blakedown,2023-04-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-04-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
776894,Brookside Way - Blakedown,2023-04-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
776894,Brookside Way - Blakedown,2023-04-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
776894,Brookside Way - Blakedown,2023-04-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-04-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776894,Brookside Way - Blakedown,2023-04-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-04-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-04-21T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-04-21T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-21T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-04-21T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-04-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
776894,Brookside Way - Blakedown,2023-04-21T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-04-21T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
776894,Brookside Way - Blakedown,2023-04-21T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
776894,Brookside Way - Blakedown,2023-04-21T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
776894,Brookside Way - Blakedown,2023-04-21T11:40:00.000+00:00,transformer,,Temperature,C,17.1
776894,Brookside Way - Blakedown,2023-04-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-04-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
776894,Brookside Way - Blakedown,2023-04-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
776894,Brookside Way - Blakedown,2023-04-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-04-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
776894,Brookside Way - Blakedown,2023-04-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
776894,Brookside Way - Blakedown,2023-04-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-04-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-04-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.62
776894,Brookside Way - Blakedown,2023-04-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.3
776894,Brookside Way - Blakedown,2023-04-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.5
776894,Brookside Way - Blakedown,2023-04-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-04-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
776894,Brookside Way - Blakedown,2023-04-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
776894,Brookside Way - Blakedown,2023-04-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
776894,Brookside Way - Blakedown,2023-04-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-04-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776894,Brookside Way - Blakedown,2023-04-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
776894,Brookside Way - Blakedown,2023-04-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-04-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-04-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776894,Brookside Way - Blakedown,2023-04-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
776894,Brookside Way - Blakedown,2023-04-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-04-21T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-21T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-21T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-21T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
776894,Brookside Way - Blakedown,2023-04-21T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-04-21T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
776894,Brookside Way - Blakedown,2023-04-21T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-04-21T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
776894,Brookside Way - Blakedown,2023-04-21T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
776894,Brookside Way - Blakedown,2023-04-21T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
776894,Brookside Way - Blakedown,2023-04-21T11:30:00.000+00:00,transformer,,Temperature,C,17.6
776894,Brookside Way - Blakedown,2023-04-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-04-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
776894,Brookside Way - Blakedown,2023-04-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776894,Brookside Way - Blakedown,2023-04-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-04-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
776894,Brookside Way - Blakedown,2023-04-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-04-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-04-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.01
776894,Brookside Way - Blakedown,2023-04-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.67
776894,Brookside Way - Blakedown,2023-04-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.08
776894,Brookside Way - Blakedown,2023-04-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-04-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
776894,Brookside Way - Blakedown,2023-04-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-04-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
776894,Brookside Way - Blakedown,2023-04-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-04-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-04-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
776894,Brookside Way - Blakedown,2023-04-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
776894,Brookside Way - Blakedown,2023-04-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
776894,Brookside Way - Blakedown,2023-04-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-04-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776894,Brookside Way - Blakedown,2023-04-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-04-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-04-21T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-04-21T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-21T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-21T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
776894,Brookside Way - Blakedown,2023-04-21T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
776894,Brookside Way - Blakedown,2023-04-21T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.4
776894,Brookside Way - Blakedown,2023-04-21T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
776894,Brookside Way - Blakedown,2023-04-21T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.4
776894,Brookside Way - Blakedown,2023-04-21T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,192.0
776894,Brookside Way - Blakedown,2023-04-21T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,189.3
776894,Brookside Way - Blakedown,2023-04-21T11:20:00.000+00:00,transformer,,Temperature,C,17.2
776894,Brookside Way - Blakedown,2023-04-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-04-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
776894,Brookside Way - Blakedown,2023-04-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
776894,Brookside Way - Blakedown,2023-04-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-04-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
776894,Brookside Way - Blakedown,2023-04-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-04-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-04-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.34
776894,Brookside Way - Blakedown,2023-04-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.02
776894,Brookside Way - Blakedown,2023-04-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,0.21
776894,Brookside Way - Blakedown,2023-04-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
776894,Brookside Way - Blakedown,2023-04-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
776894,Brookside Way - Blakedown,2023-04-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
776894,Brookside Way - Blakedown,2023-04-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
776894,Brookside Way - Blakedown,2023-04-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776894,Brookside Way - Blakedown,2023-04-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-04-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-04-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
776894,Brookside Way - Blakedown,2023-04-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
776894,Brookside Way - Blakedown,2023-04-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
776894,Brookside Way - Blakedown,2023-04-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-04-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-04-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-04-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-04-21T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-04-21T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-21T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-21T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
776894,Brookside Way - Blakedown,2023-04-21T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
776894,Brookside Way - Blakedown,2023-04-21T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
776894,Brookside Way - Blakedown,2023-04-21T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-04-21T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
776894,Brookside Way - Blakedown,2023-04-21T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.4
776894,Brookside Way - Blakedown,2023-04-21T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
776894,Brookside Way - Blakedown,2023-04-21T11:10:00.000+00:00,transformer,,Temperature,C,16.3
776894,Brookside Way - Blakedown,2023-04-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776894,Brookside Way - Blakedown,2023-04-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
776894,Brookside Way - Blakedown,2023-04-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
776894,Brookside Way - Blakedown,2023-04-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-04-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
776894,Brookside Way - Blakedown,2023-04-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-04-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-04-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.14
776894,Brookside Way - Blakedown,2023-04-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.96
776894,Brookside Way - Blakedown,2023-04-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.58
776894,Brookside Way - Blakedown,2023-04-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-04-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
776894,Brookside Way - Blakedown,2023-04-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
776894,Brookside Way - Blakedown,2023-04-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
776894,Brookside Way - Blakedown,2023-04-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-04-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-04-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-04-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
776894,Brookside Way - Blakedown,2023-04-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
776894,Brookside Way - Blakedown,2023-04-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-04-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-04-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-04-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-04-21T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-21T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-21T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-21T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
776894,Brookside Way - Blakedown,2023-04-21T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
776894,Brookside Way - Blakedown,2023-04-21T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
776894,Brookside Way - Blakedown,2023-04-21T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
776894,Brookside Way - Blakedown,2023-04-21T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.4
776894,Brookside Way - Blakedown,2023-04-21T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.3
776894,Brookside Way - Blakedown,2023-04-21T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.2
776894,Brookside Way - Blakedown,2023-04-21T11:00:00.000+00:00,transformer,,Temperature,C,15.5
776894,Brookside Way - Blakedown,2023-04-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-04-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
776894,Brookside Way - Blakedown,2023-04-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
776894,Brookside Way - Blakedown,2023-04-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-04-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
776894,Brookside Way - Blakedown,2023-04-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-04-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-04-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.71
776894,Brookside Way - Blakedown,2023-04-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.06
776894,Brookside Way - Blakedown,2023-04-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.54
776894,Brookside Way - Blakedown,2023-04-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
776894,Brookside Way - Blakedown,2023-04-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
776894,Brookside Way - Blakedown,2023-04-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
776894,Brookside Way - Blakedown,2023-04-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
776894,Brookside Way - Blakedown,2023-04-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-04-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-04-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
776894,Brookside Way - Blakedown,2023-04-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
776894,Brookside Way - Blakedown,2023-04-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
776894,Brookside Way - Blakedown,2023-04-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-04-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-04-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-04-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-04-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-04-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
776894,Brookside Way - Blakedown,2023-04-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
776894,Brookside Way - Blakedown,2023-04-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
776894,Brookside Way - Blakedown,2023-04-21T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-04-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
776894,Brookside Way - Blakedown,2023-04-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.1
776894,Brookside Way - Blakedown,2023-04-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.9
776894,Brookside Way - Blakedown,2023-04-21T10:50:00.000+00:00,transformer,,Temperature,C,15.0
776894,Brookside Way - Blakedown,2023-04-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776894,Brookside Way - Blakedown,2023-04-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
776894,Brookside Way - Blakedown,2023-04-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776894,Brookside Way - Blakedown,2023-04-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-04-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
776894,Brookside Way - Blakedown,2023-04-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-04-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.78
776894,Brookside Way - Blakedown,2023-04-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.54
776894,Brookside Way - Blakedown,2023-04-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.8
776894,Brookside Way - Blakedown,2023-04-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
776894,Brookside Way - Blakedown,2023-04-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
776894,Brookside Way - Blakedown,2023-04-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
776894,Brookside Way - Blakedown,2023-04-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
776894,Brookside Way - Blakedown,2023-04-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-04-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
776894,Brookside Way - Blakedown,2023-04-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
776894,Brookside Way - Blakedown,2023-04-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
776894,Brookside Way - Blakedown,2023-04-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776894,Brookside Way - Blakedown,2023-04-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
776894,Brookside Way - Blakedown,2023-04-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-04-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-04-21T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-21T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-21T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-21T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-04-21T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
776894,Brookside Way - Blakedown,2023-04-21T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
776894,Brookside Way - Blakedown,2023-04-21T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-04-21T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
776894,Brookside Way - Blakedown,2023-04-21T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
776894,Brookside Way - Blakedown,2023-04-21T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.5
776894,Brookside Way - Blakedown,2023-04-21T10:40:00.000+00:00,transformer,,Temperature,C,14.4
776894,Brookside Way - Blakedown,2023-04-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776894,Brookside Way - Blakedown,2023-04-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776894,Brookside Way - Blakedown,2023-04-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
776894,Brookside Way - Blakedown,2023-04-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-04-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
776894,Brookside Way - Blakedown,2023-04-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-04-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-04-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.74
776894,Brookside Way - Blakedown,2023-04-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.63
776894,Brookside Way - Blakedown,2023-04-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.15
776894,Brookside Way - Blakedown,2023-04-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-04-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
776894,Brookside Way - Blakedown,2023-04-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
776894,Brookside Way - Blakedown,2023-04-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
776894,Brookside Way - Blakedown,2023-04-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
776894,Brookside Way - Blakedown,2023-04-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-04-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
776894,Brookside Way - Blakedown,2023-04-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
776894,Brookside Way - Blakedown,2023-04-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
776894,Brookside Way - Blakedown,2023-04-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-04-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-04-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-04-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-04-21T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-21T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-04-21T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-21T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
776894,Brookside Way - Blakedown,2023-04-21T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
776894,Brookside Way - Blakedown,2023-04-21T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
776894,Brookside Way - Blakedown,2023-04-21T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-04-21T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
776894,Brookside Way - Blakedown,2023-04-21T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-04-21T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
776894,Brookside Way - Blakedown,2023-04-21T10:30:00.000+00:00,transformer,,Temperature,C,14.2
776894,Brookside Way - Blakedown,2023-04-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776894,Brookside Way - Blakedown,2023-04-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
776894,Brookside Way - Blakedown,2023-04-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
776894,Brookside Way - Blakedown,2023-04-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
776894,Brookside Way - Blakedown,2023-04-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
776894,Brookside Way - Blakedown,2023-04-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-04-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.97
776894,Brookside Way - Blakedown,2023-04-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.93
776894,Brookside Way - Blakedown,2023-04-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.16
776894,Brookside Way - Blakedown,2023-04-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-04-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
776894,Brookside Way - Blakedown,2023-04-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
776894,Brookside Way - Blakedown,2023-04-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
776894,Brookside Way - Blakedown,2023-04-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-04-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-04-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
776894,Brookside Way - Blakedown,2023-04-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
776894,Brookside Way - Blakedown,2023-04-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
776894,Brookside Way - Blakedown,2023-04-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-04-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776894,Brookside Way - Blakedown,2023-04-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
776894,Brookside Way - Blakedown,2023-04-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-04-21T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-21T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-21T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
